Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,2,1,7,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,1,7,45,192.0,19.0,1.45,11.0,41.0,14.36,2.72
2016,2,1,8,0,384.0,38.0,1.6,12.0,82.0,40.76,21.54
2016,2,1,8,15,480.5,47.5,1.75,12.5,131.5,81.33,44.25
2016,2,1,8,30,577.0,57.0,1.9,13.0,181.0,132.81,81.4
2016,2,1,8,45,640.0,62.5,2.1,14.0,233.0,184.39,123.98
2016,2,1,9,0,703.0,68.0,2.3,15.0,285.0,242.26,173.76
2016,2,1,9,15,352.0,101.5,2.6,15.5,210.5,206.22,158.2
2016,2,1,9,30,1.0,135.0,2.9,16.0,136.0,130.42,103.58
2016,2,1,9,45,4.0,150.0,3.25,17.0,152.0,146.48,116.22
2016,2,1,10,0,7.0,165.0,3.6,18.0,168.0,162.89,128.84
2016,2,1,10,15,11.0,181.0,3.9,18.5,186.5,181.1,143.04
2016,2,1,10,30,15.0,197.0,4.2,19.0,205.0,199.72,157.47
2016,2,1,10,45,131.5,235.0,4.5,19.5,312.5,312.07,247.74
2016,2,1,11,0,248.0,273.0,4.8,20.0,420.0,429.11,339.79
2016,2,1,11,15,581.0,183.0,5.05,20.0,545.5,574.4,457.48
2016,2,1,11,30,914.0,93.0,5.3,20.0,671.0,729.02,579.48
2016,2,1,11,45,914.5,96.0,5.55,20.5,687.0,758.65,599.97
2016,2,1,12,0,915.0,99.0,5.8,21.0,703.0,785.15,618.74
2016,2,1,12,15,917.5,99.5,5.95,21.0,711.5,807.31,635.17
2016,2,1,12,30,920.0,100.0,6.1,21.0,720.0,826.2,649.34
2016,2,1,12,45,918.0,100.5,6.35,21.5,719.5,838.18,657.72
2016,2,1,13,0,916.0,101.0,6.6,22.0,719.0,846.65,663.66
2016,2,1,13,15,912.5,100.5,6.75,22.0,710.0,849.28,666.39
2016,2,1,13,30,909.0,100.0,6.9,22.0,701.0,848.37,666.68
2016,2,1,13,45,900.5,100.0,7.05,22.0,682.5,840.46,661.97
2016,2,1,14,0,892.0,100.0,7.2,22.0,664.0,833.82,658.34
2016,2,1,14,15,882.0,98.5,7.2,22.0,638.5,816.42,646.33
2016,2,1,14,30,872.0,97.0,7.2,22.0,613.0,795.85,632.07
2016,2,1,14,45,854.5,96.0,7.2,22.0,579.0,767.15,611.76
2016,2,1,15,0,837.0,95.0,7.2,22.0,545.0,735.92,589.52
2016,2,1,15,15,817.0,92.5,6.9,22.0,505.5,698.95,562.02
2016,2,1,15,30,797.0,90.0,6.6,22.0,466.0,660.1,532.85
2016,2,1,15,45,763.5,87.5,6.3,22.0,420.0,610.83,494.05
2016,2,1,16,0,730.0,85.0,6.0,22.0,374.0,564.1,456.56
2016,2,1,16,15,690.0,80.0,5.45,21.5,325.0,508.15,411.58
2016,2,1,16,30,650.0,75.0,4.9,21.0,276.0,453.24,366.36
2016,2,1,16,45,583.5,68.5,4.4,20.5,225.0,384.85,309.35
2016,2,1,17,0,517.0,62.0,3.9,20.0,174.0,320.7,254.55
2016,2,1,17,15,421.5,51.0,3.75,19.5,126.0,244.78,189.67
2016,2,1,17,30,326.0,40.0,3.6,19.0,78.0,177.27,130.33
2016,2,1,17,45,163.0,20.0,3.45,18.5,39.0,85.02,38.97
2016,2,1,18,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,2,7,45,242.0,17.0,3.15,9.0,45.5,12.47,2.18
2016,2,2,8,0,484.0,34.0,3.5,10.0,91.0,39.79,18.94
2016,2,2,8,15,578.0,41.5,3.75,10.5,143.5,85.88,44.53
2016,2,2,8,30,672.0,49.0,4.0,11.0,196.0,140.66,84.66
2016,2,2,8,45,727.5,54.0,4.3,12.0,250.0,195.56,131.34
2016,2,2,9,0,783.0,59.0,4.6,13.0,304.0,255.83,184.81
2016,2,2,9,15,818.5,63.0,4.95,13.5,355.5,313.92,238.02
2016,2,2,9,30,854.0,67.0,5.3,14.0,407.0,374.39,292.72
2016,2,2,9,45,877.0,70.0,5.7,15.0,453.5,430.75,342.7
2016,2,2,10,0,900.0,73.0,6.1,16.0,500.0,487.56,391.66
2016,2,2,10,15,917.0,75.0,6.05,16.0,541.0,540.01,436.74
2016,2,2,10,30,934.0,77.0,6.0,16.0,582.0,591.61,479.98
2016,2,2,10,45,945.0,79.5,5.95,16.5,616.0,639.06,517.92
2016,2,2,11,0,956.0,82.0,5.9,17.0,650.0,684.62,553.34
2016,2,2,11,15,964.0,83.0,5.85,17.0,676.0,724.5,584.71
2016,2,2,11,30,972.0,84.0,5.8,17.0,702.0,761.81,612.07
2016,2,2,11,45,975.0,86.0,5.8,17.5,719.5,793.8,634.03
2016,2,2,12,0,978.0,88.0,5.8,18.0,737.0,822.59,653.5
2016,2,2,12,15,980.0,88.5,5.7,18.0,746.0,845.66,669.52
2016,2,2,12,30,982.0,89.0,5.6,18.0,755.0,865.22,683.0
2016,2,2,12,45,982.0,89.0,5.55,18.5,755.0,879.05,691.29
2016,2,2,13,0,982.0,89.0,5.5,19.0,755.0,889.16,697.0
2016,2,2,13,15,979.0,88.5,5.4,19.0,745.5,892.52,699.04
2016,2,2,13,30,976.0,88.0,5.3,19.0,736.0,892.08,698.52
2016,2,2,13,45,970.0,87.0,5.25,19.0,718.0,884.87,693.61
2016,2,2,14,0,964.0,86.0,5.2,19.0,700.0,873.96,686.21
2016,2,2,14,15,955.5,85.0,5.05,19.0,674.0,857.46,674.32
2016,2,2,14,30,947.0,84.0,4.9,19.0,648.0,837.52,660.1
2016,2,2,14,45,934.5,82.0,4.8,19.0,613.5,810.12,640.82
2016,2,2,15,0,922.0,80.0,4.7,19.0,579.0,779.76,619.43
2016,2,2,15,15,904.5,78.0,4.35,18.5,538.5,743.09,593.13
2016,2,2,15,30,887.0,76.0,4.0,18.0,498.0,708.51,568.81
2016,2,2,15,45,862.5,73.0,3.7,17.5,451.0,661.75,534.7
2016,2,2,16,0,838.0,70.0,3.4,17.0,404.0,613.77,497.83
2016,2,2,16,15,801.5,66.0,2.95,16.0,353.0,556.74,453.33
2016,2,2,16,30,765.0,62.0,2.5,15.0,302.0,500.15,407.69
2016,2,2,16,45,708.5,56.5,2.1,14.0,248.5,432.68,351.92
2016,2,2,17,0,652.0,51.0,1.7,13.0,195.0,368.26,296.6
2016,2,2,17,15,556.5,43.5,1.7,12.0,143.0,292.83,231.54
2016,2,2,17,30,461.0,36.0,1.7,11.0,91.0,222.66,168.44
2016,2,2,17,45,230.5,18.0,1.75,10.5,45.5,104.32,55.05
2016,2,2,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.7,4.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.9,3.5,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.5,2.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.35,2.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.15,2.5,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,2,3,7,45,244.0,17.0,4.85,3.5,46.5,12.39,2.74
2016,2,3,8,0,488.0,34.0,5.2,4.0,93.0,40.5,19.66
2016,2,3,8,15,579.0,42.0,5.35,4.5,145.5,87.23,46.62
2016,2,3,8,30,670.0,50.0,5.5,5.0,198.0,142.34,88.29
2016,2,3,8,45,731.0,54.5,5.65,5.5,253.0,197.88,136.8
2016,2,3,9,0,792.0,59.0,5.8,6.0,308.0,259.41,193.05
2016,2,3,9,15,602.5,100.0,5.7,6.5,307.5,284.11,224.81
2016,2,3,9,30,413.0,141.0,5.6,7.0,307.0,287.45,234.69
2016,2,3,9,45,664.5,105.0,5.55,7.5,407.0,379.45,311.85
2016,2,3,10,0,916.0,69.0,5.5,8.0,507.0,492.7,407.06
2016,2,3,10,15,932.0,71.0,5.45,8.5,548.0,545.45,452.52
2016,2,3,10,30,948.0,73.0,5.4,9.0,589.0,597.24,495.95
2016,2,3,10,45,960.5,74.0,5.4,9.5,623.0,644.65,534.81
2016,2,3,11,0,973.0,75.0,5.4,10.0,657.0,690.24,571.19
2016,2,3,11,15,980.5,76.0,5.35,10.0,683.0,730.42,603.18
2016,2,3,11,30,988.0,77.0,5.3,10.0,709.0,767.94,630.91
2016,2,3,11,45,990.5,79.0,5.3,10.5,726.5,800.05,653.39
2016,2,3,12,0,993.0,81.0,5.3,11.0,744.0,828.87,673.26
2016,2,3,12,15,995.0,81.5,5.2,11.0,752.5,852.28,689.74
2016,2,3,12,30,997.0,82.0,5.1,11.0,761.0,872.11,703.57
2016,2,3,12,45,995.0,82.5,5.1,11.5,760.5,885.09,711.68
2016,2,3,13,0,993.0,83.0,5.1,12.0,760.0,894.26,717.11
2016,2,3,13,15,990.0,82.5,5.05,12.0,751.0,897.67,719.5
2016,2,3,13,30,987.0,82.0,5.0,12.0,742.0,897.23,719.24
2016,2,3,13,45,980.5,82.0,4.95,12.5,724.0,890.68,713.32
2016,2,3,14,0,974.0,82.0,4.9,13.0,706.0,880.4,704.87
2016,2,3,14,15,966.0,81.0,4.85,12.5,680.0,864.15,694.87
2016,2,3,14,30,958.0,80.0,4.8,12.0,654.0,844.42,682.37
2016,2,3,14,45,944.5,79.0,4.8,12.0,619.5,817.14,663.3
2016,2,3,15,0,931.0,78.0,4.8,12.0,585.0,786.91,642.0
2016,2,3,15,15,914.5,75.5,4.7,12.0,544.5,750.08,615.05
2016,2,3,15,30,898.0,73.0,4.6,12.0,504.0,710.94,586.18
2016,2,3,15,45,875.0,70.5,4.5,12.0,457.5,669.63,555.13
2016,2,3,16,0,852.0,68.0,4.4,12.0,411.0,622.66,517.52
2016,2,3,16,15,818.0,64.0,3.95,11.0,360.0,566.46,472.32
2016,2,3,16,30,784.0,60.0,3.5,10.0,309.0,510.48,426.26
2016,2,3,16,45,731.5,55.0,3.05,9.5,255.0,444.62,369.78
2016,2,3,17,0,679.0,50.0,2.6,9.0,201.0,381.44,313.63
2016,2,3,17,15,591.0,42.0,2.45,8.0,149.0,303.59,244.84
2016,2,3,17,30,503.0,34.0,2.3,7.0,97.0,232.94,179.78
2016,2,3,17,45,330.5,22.5,2.2,6.5,55.5,142.04,83.04
2016,2,3,18,0,158.0,11.0,2.1,6.0,14.0,51.69,0.0
2016,2,3,18,15,79.0,5.5,2.15,5.5,7.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.05,2.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,0.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.15,-0.5,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,4,7,15,101.0,5.0,1.05,0.5,7.0,0.0,0.0
2016,2,4,7,30,202.0,10.0,1.1,1.0,14.0,9.83,0.0
2016,2,4,7,45,372.0,21.5,1.2,2.0,57.0,17.87,7.14
2016,2,4,8,0,542.0,33.0,1.3,3.0,100.0,43.52,20.99
2016,2,4,8,15,628.0,40.0,1.3,3.5,153.5,90.27,47.28
2016,2,4,8,30,714.0,47.0,1.3,4.0,207.0,146.73,90.07
2016,2,4,8,45,763.5,52.0,1.35,5.0,261.0,203.12,139.21
2016,2,4,9,0,813.0,57.0,1.4,6.0,315.0,264.17,194.2
2016,2,4,9,15,846.0,60.5,1.45,6.5,367.0,322.87,248.12
2016,2,4,9,30,879.0,64.0,1.5,7.0,419.0,384.3,303.26
2016,2,4,9,45,901.0,67.0,1.6,8.0,466.5,441.48,353.16
2016,2,4,10,0,923.0,70.0,1.7,9.0,514.0,498.86,401.45
2016,2,4,10,15,939.0,72.0,1.8,9.5,555.0,552.06,445.64
2016,2,4,10,30,955.0,74.0,1.9,10.0,596.0,604.27,487.7
2016,2,4,10,45,966.5,75.5,2.0,10.5,630.0,652.01,525.19
2016,2,4,11,0,978.0,77.0,2.1,11.0,664.0,697.83,560.26
2016,2,4,11,15,985.5,78.0,2.1,11.0,690.5,738.29,590.64
2016,2,4,11,30,993.0,79.0,2.1,11.0,717.0,776.07,617.02
2016,2,4,11,45,988.5,84.0,2.15,11.5,733.5,806.53,637.22
2016,2,4,12,0,984.0,89.0,2.2,12.0,750.0,833.36,654.81
2016,2,4,12,15,986.5,89.5,2.15,12.0,759.0,857.08,670.51
2016,2,4,12,30,989.0,90.0,2.1,12.0,768.0,877.27,683.76
2016,2,4,12,45,991.0,89.0,2.1,12.5,768.5,891.81,692.36
2016,2,4,13,0,993.0,88.0,2.1,13.0,769.0,902.61,698.51
2016,2,4,13,15,990.5,87.5,2.0,13.0,760.0,906.49,700.27
2016,2,4,13,30,988.0,87.0,1.9,13.0,751.0,906.51,699.54
2016,2,4,13,45,984.5,85.5,1.85,13.0,733.5,900.77,695.57
2016,2,4,14,0,981.0,84.0,1.8,13.0,716.0,891.22,689.21
2016,2,4,14,15,973.0,83.0,1.75,13.0,689.5,874.91,678.33
2016,2,4,14,30,965.0,82.0,1.7,13.0,663.0,855.07,665.18
2016,2,4,14,45,945.5,83.0,1.65,13.0,627.5,825.32,645.16
2016,2,4,15,0,926.0,84.0,1.6,13.0,592.0,792.86,623.28
2016,2,4,15,15,908.5,81.5,1.45,12.5,550.5,755.41,597.8
2016,2,4,15,30,891.0,79.0,1.3,12.0,509.0,720.04,573.62
2016,2,4,15,45,867.0,76.0,1.2,12.0,462.0,673.29,539.92
2016,2,4,16,0,843.0,73.0,1.1,12.0,415.0,625.26,503.37
2016,2,4,16,15,808.0,68.5,1.0,11.0,363.5,568.08,460.63
2016,2,4,16,30,773.0,64.0,0.9,10.0,312.0,511.18,416.48
2016,2,4,16,45,719.5,58.5,0.85,9.5,258.0,444.48,362.39
2016,2,4,17,0,666.0,53.0,0.8,9.0,204.0,380.52,308.24
2016,2,4,17,15,577.0,45.0,0.9,8.0,151.5,305.95,244.51
2016,2,4,17,30,488.0,37.0,1.0,7.0,99.0,235.94,181.77
2016,2,4,17,45,319.0,24.5,1.15,6.5,57.0,142.2,87.39
2016,2,4,18,0,150.0,12.0,1.3,6.0,15.0,50.94,0.0
2016,2,4,18,15,75.0,6.0,1.3,5.5,7.5,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,15,70.5,5.5,1.6,1.0,7.0,0.0,0.0
2016,2,5,7,30,141.0,11.0,1.9,2.0,14.0,10.81,0.0
2016,2,5,7,45,308.5,24.0,2.25,3.0,55.5,18.66,8.17
2016,2,5,8,0,476.0,37.0,2.6,4.0,97.0,44.3,22.5
2016,2,5,8,15,563.5,45.5,2.6,4.5,149.0,89.26,48.75
2016,2,5,8,30,651.0,54.0,2.6,5.0,201.0,144.04,90.51
2016,2,5,8,45,700.5,60.0,2.65,6.0,254.0,199.53,138.87
2016,2,5,9,0,750.0,66.0,2.7,7.0,307.0,258.25,191.81
2016,2,5,9,15,784.5,70.5,3.15,8.0,358.0,315.2,244.09
2016,2,5,9,30,819.0,75.0,3.6,9.0,409.0,374.5,297.55
2016,2,5,9,45,839.5,79.5,4.05,10.0,454.5,429.99,346.89
2016,2,5,10,0,860.0,84.0,4.5,11.0,500.0,485.73,395.29
2016,2,5,10,15,877.0,86.5,4.45,11.5,540.5,537.59,438.9
2016,2,5,10,30,894.0,89.0,4.4,12.0,581.0,588.73,480.57
2016,2,5,10,45,903.5,92.0,4.4,12.5,614.0,634.93,517.29
2016,2,5,11,0,913.0,95.0,4.4,13.0,647.0,677.85,550.55
2016,2,5,11,15,921.5,96.5,4.35,13.0,673.0,717.46,581.33
2016,2,5,11,30,930.0,98.0,4.3,13.0,699.0,754.66,608.53
2016,2,5,11,45,933.0,100.0,4.25,13.5,716.0,785.77,629.34
2016,2,5,12,0,936.0,102.0,4.2,14.0,733.0,813.8,647.73
2016,2,5,12,15,938.5,102.0,4.15,14.0,742.0,836.12,663.3
2016,2,5,12,30,941.0,102.0,4.1,14.0,751.0,855.09,676.48
2016,2,5,12,45,830.0,140.0,4.05,14.0,712.5,824.05,653.43
2016,2,5,13,0,719.0,178.0,4.0,14.0,674.0,786.57,626.01
2016,2,5,13,15,826.0,140.5,3.95,14.0,703.5,836.65,662.94
2016,2,5,13,30,933.0,103.0,3.9,14.0,733.0,881.96,695.53
2016,2,5,13,45,767.0,152.0,3.9,14.0,662.0,806.4,640.86
2016,2,5,14,0,601.0,201.0,3.9,14.0,591.0,717.77,574.38
2016,2,5,14,15,751.5,150.0,3.85,14.0,618.5,782.21,625.49
2016,2,5,14,30,902.0,99.0,3.8,14.0,646.0,832.24,662.62
2016,2,5,14,45,879.0,100.5,3.75,14.0,610.5,801.39,640.57
2016,2,5,15,0,856.0,102.0,3.7,14.0,575.0,768.07,617.22
2016,2,5,15,15,837.5,99.0,3.55,13.5,534.5,730.89,591.54
2016,2,5,15,30,819.0,96.0,3.4,13.0,494.0,691.65,564.04
2016,2,5,15,45,790.0,92.5,3.3,13.0,447.5,643.08,527.01
2016,2,5,16,0,761.0,89.0,3.2,13.0,401.0,596.77,490.63
2016,2,5,16,15,722.5,83.5,2.75,12.0,350.5,539.39,445.36
2016,2,5,16,30,684.0,78.0,2.3,11.0,300.0,482.82,399.38
2016,2,5,16,45,623.0,71.5,1.9,10.5,247.0,414.89,342.22
2016,2,5,17,0,562.0,65.0,1.5,10.0,194.0,350.62,286.43
2016,2,5,17,15,472.0,54.5,1.5,9.0,143.5,274.17,220.66
2016,2,5,17,30,382.0,44.0,1.5,8.0,93.0,205.43,159.35
2016,2,5,17,45,232.0,28.0,1.5,7.5,53.5,119.86,76.48
2016,2,5,18,0,82.0,12.0,1.5,7.0,14.0,33.38,0.0
2016,2,5,18,15,41.0,6.0,1.5,6.5,7.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,3.55,4.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,3.65,3.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,4.0,2.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,5.15,2.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,5.3,3.0,0.0,0.0,0.0
2016,2,6,7,15,79.5,6.0,5.4,3.5,8.0,0.0,0.0
2016,2,6,7,30,159.0,12.0,5.5,4.0,16.0,11.8,0.0
2016,2,6,7,45,323.0,24.5,5.65,4.5,57.5,19.01,8.78
2016,2,6,8,0,487.0,37.0,5.8,5.0,99.0,45.31,22.65
2016,2,6,8,15,575.0,45.0,6.2,5.5,152.0,90.68,49.22
2016,2,6,8,30,663.0,53.0,6.6,6.0,205.0,147.44,92.92
2016,2,6,8,45,713.5,59.0,7.0,7.0,258.5,202.43,141.34
2016,2,6,9,0,764.0,65.0,7.4,8.0,312.0,262.29,196.07
2016,2,6,9,15,799.0,69.0,7.5,8.5,363.5,319.79,250.0
2016,2,6,9,30,834.0,73.0,7.6,9.0,415.0,379.68,305.36
2016,2,6,9,45,860.5,75.5,7.75,10.0,462.5,436.52,356.64
2016,2,6,10,0,887.0,78.0,7.9,11.0,510.0,494.14,407.1
2016,2,6,10,15,904.0,80.0,7.85,11.0,551.5,546.57,453.35
2016,2,6,10,30,921.0,82.0,7.8,11.0,593.0,598.1,497.76
2016,2,6,10,45,934.0,83.5,7.75,11.5,627.0,645.61,536.96
2016,2,6,11,0,947.0,85.0,7.7,12.0,661.0,691.41,573.81
2016,2,6,11,15,955.0,86.5,7.6,12.0,687.5,731.88,606.42
2016,2,6,11,30,963.0,88.0,7.5,12.0,714.0,769.8,634.93
2016,2,6,11,45,971.0,87.5,7.45,12.5,732.5,802.84,658.42
2016,2,6,12,0,979.0,87.0,7.4,13.0,751.0,832.9,679.48
2016,2,6,12,15,981.5,87.5,7.25,13.0,760.5,856.62,696.57
2016,2,6,12,30,984.0,88.0,7.1,13.0,770.0,876.81,711.01
2016,2,6,12,45,984.5,87.5,7.0,13.0,770.0,890.7,720.94
2016,2,6,13,0,985.0,87.0,6.9,13.0,770.0,900.83,728.17
2016,2,6,13,15,982.5,87.0,6.75,13.0,761.5,905.25,731.05
2016,2,6,13,30,980.0,87.0,6.6,13.0,753.0,905.84,731.21
2016,2,6,13,45,975.5,86.0,6.45,13.0,735.5,899.86,726.61
2016,2,6,14,0,971.0,85.0,6.3,13.0,718.0,890.12,719.39
2016,2,6,14,15,963.0,84.0,6.15,13.0,692.0,873.87,707.44
2016,2,6,14,30,955.0,83.0,6.0,13.0,666.0,854.13,693.02
2016,2,6,14,45,937.5,83.5,5.85,13.0,631.0,825.39,671.9
2016,2,6,15,0,920.0,84.0,5.7,13.0,596.0,793.89,648.75
2016,2,6,15,15,903.5,81.5,5.45,12.5,555.0,757.17,622.32
2016,2,6,15,30,887.0,79.0,5.2,12.0,514.0,722.52,597.33
2016,2,6,15,45,864.0,76.0,5.0,12.0,467.5,676.38,562.19
2016,2,6,16,0,841.0,73.0,4.8,12.0,421.0,628.89,523.84
2016,2,6,16,15,807.0,69.0,4.2,11.0,369.5,572.68,478.13
2016,2,6,16,30,773.0,65.0,3.6,10.0,318.0,516.69,431.83
2016,2,6,16,45,723.5,59.0,3.05,9.5,264.5,451.11,375.72
2016,2,6,17,0,674.0,53.0,2.5,9.0,211.0,387.96,319.83
2016,2,6,17,15,589.5,45.0,2.25,8.0,158.0,314.13,254.53
2016,2,6,17,30,505.0,37.0,2.0,7.0,105.0,244.66,190.96
2016,2,6,17,45,349.0,25.0,1.8,6.5,62.0,155.46,103.08
2016,2,6,18,0,193.0,13.0,1.6,6.0,19.0,64.01,0.0
2016,2,6,18,15,96.5,6.5,1.55,5.5,9.5,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.65,0.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,2,7,7,15,58.5,6.5,2.95,1.5,8.5,0.0,0.0
2016,2,7,7,30,117.0,13.0,3.0,2.0,17.0,12.78,0.0
2016,2,7,7,45,279.5,27.5,3.05,2.5,58.5,21.79,11.5
2016,2,7,8,0,442.0,42.0,3.1,3.0,100.0,49.44,27.05
2016,2,7,8,15,531.5,51.5,3.15,4.0,152.5,93.85,53.93
2016,2,7,8,30,621.0,61.0,3.2,5.0,205.0,148.46,95.84
2016,2,7,8,45,685.5,65.5,3.3,6.0,260.0,202.9,142.83
2016,2,7,9,0,750.0,70.0,3.4,7.0,315.0,265.02,198.24
2016,2,7,9,15,785.0,74.0,3.55,7.5,366.5,321.92,250.79
2016,2,7,9,30,820.0,78.0,3.7,8.0,418.0,381.25,304.61
2016,2,7,9,45,848.5,80.0,3.9,9.0,465.5,437.89,354.57
2016,2,7,10,0,877.0,82.0,4.1,10.0,513.0,495.52,403.89
2016,2,7,10,15,894.0,84.5,4.25,10.5,554.0,548.37,448.71
2016,2,7,10,30,911.0,87.0,4.4,11.0,595.0,599.86,491.27
2016,2,7,10,45,924.0,88.5,4.6,12.0,629.5,647.11,528.69
2016,2,7,11,0,937.0,90.0,4.8,13.0,664.0,692.66,563.84
2016,2,7,11,15,945.0,91.5,4.9,13.5,690.0,732.9,594.66
2016,2,7,11,30,953.0,93.0,5.0,14.0,716.0,770.61,621.46
2016,2,7,11,45,955.0,95.0,5.1,14.5,733.0,801.73,643.18
2016,2,7,12,0,957.0,97.0,5.2,15.0,750.0,829.63,662.49
2016,2,7,12,15,959.0,97.5,5.2,15.0,759.0,852.61,678.91
2016,2,7,12,30,961.0,98.0,5.2,15.0,768.0,872.13,692.88
2016,2,7,12,45,962.5,97.0,5.2,15.5,768.5,886.08,701.55
2016,2,7,13,0,964.0,96.0,5.2,16.0,769.0,896.38,707.68
2016,2,7,13,15,961.0,95.5,5.1,16.0,760.0,899.79,709.71
2016,2,7,13,30,958.0,95.0,5.0,16.0,751.0,899.44,709.19
2016,2,7,13,45,955.0,93.5,4.95,16.5,733.5,894.25,704.31
2016,2,7,14,0,952.0,92.0,4.9,17.0,716.0,885.34,696.96
2016,2,7,14,15,943.5,90.5,4.75,17.0,689.5,868.34,684.62
2016,2,7,14,30,935.0,89.0,4.6,17.0,663.0,847.91,669.97
2016,2,7,14,45,923.5,87.0,4.45,17.5,629.5,821.31,649.67
2016,2,7,15,0,912.0,85.0,4.3,18.0,596.0,791.73,627.36
2016,2,7,15,15,895.0,82.5,3.95,17.5,555.0,754.78,601.58
2016,2,7,15,30,878.0,80.0,3.6,17.0,514.0,719.96,577.2
2016,2,7,15,45,854.5,77.0,3.25,17.0,467.5,673.66,542.87
2016,2,7,16,0,831.0,74.0,2.9,17.0,421.0,626.08,505.51
2016,2,7,16,15,797.0,69.5,2.65,15.5,369.5,569.54,463.43
2016,2,7,16,30,763.0,65.0,2.4,14.0,318.0,513.25,419.89
2016,2,7,16,45,711.5,59.5,2.2,13.0,264.5,447.46,366.36
2016,2,7,17,0,660.0,54.0,2.0,12.0,211.0,384.29,312.82
2016,2,7,17,15,575.5,46.0,2.0,11.0,158.5,310.88,249.36
2016,2,7,17,30,491.0,38.0,2.0,10.0,106.0,241.8,187.37
2016,2,7,17,45,334.5,26.0,2.0,9.5,62.5,153.5,103.35
2016,2,7,18,0,178.0,14.0,2.0,9.0,19.0,61.41,0.0
2016,2,7,18,15,89.0,7.0,2.0,9.0,9.5,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.15,5.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.05,4.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,3.85,3.5,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,7,15,0.0,10.0,4.15,3.5,10.0,0.0,0.0
2016,2,8,7,30,0.0,20.0,4.3,4.0,20.0,19.66,0.0
2016,2,8,7,45,278.0,27.0,4.45,5.0,64.5,21.11,11.18
2016,2,8,8,0,556.0,34.0,4.6,6.0,109.0,48.14,22.66
2016,2,8,8,15,637.0,40.5,4.9,6.5,162.5,95.61,50.43
2016,2,8,8,30,718.0,47.0,5.2,7.0,216.0,152.21,94.28
2016,2,8,8,45,766.5,51.5,5.55,8.0,270.5,208.78,144.31
2016,2,8,9,0,815.0,56.0,5.9,9.0,325.0,269.9,200.26
2016,2,8,9,15,756.5,70.5,5.9,9.5,350.5,311.03,242.51
2016,2,8,9,30,698.0,85.0,5.9,10.0,376.0,343.8,275.89
2016,2,8,9,45,665.5,106.0,5.95,10.5,408.0,387.75,316.18
2016,2,8,10,0,633.0,127.0,6.0,11.0,440.0,427.22,351.07
2016,2,8,10,15,600.0,150.5,5.95,11.5,466.0,464.46,382.52
2016,2,8,10,30,567.0,174.0,5.9,12.0,492.0,495.72,407.96
2016,2,8,10,45,591.5,177.5,5.9,12.5,526.5,539.04,442.95
2016,2,8,11,0,616.0,181.0,5.9,13.0,561.0,584.47,478.85
2016,2,8,11,15,803.0,128.5,5.95,13.0,644.0,679.69,557.14
2016,2,8,11,30,990.0,76.0,6.0,13.0,727.0,781.5,636.54
2016,2,8,11,45,989.0,79.5,6.1,13.5,744.0,813.01,658.53
2016,2,8,12,0,988.0,83.0,6.2,14.0,761.0,841.04,678.15
2016,2,8,12,15,990.5,83.5,6.2,14.0,770.5,865.02,695.6
2016,2,8,12,30,993.0,84.0,6.2,14.0,780.0,885.43,710.49
2016,2,8,12,45,996.0,82.5,6.25,14.5,781.0,900.42,720.32
2016,2,8,13,0,999.0,81.0,6.3,15.0,782.0,911.65,727.51
2016,2,8,13,15,997.0,80.5,6.25,15.0,773.5,916.01,730.67
2016,2,8,13,30,995.0,80.0,6.2,15.0,765.0,916.46,731.14
2016,2,8,13,45,993.0,78.0,6.2,15.0,747.5,911.34,727.96
2016,2,8,14,0,991.0,76.0,6.2,15.0,730.0,902.35,722.09
2016,2,8,14,15,984.0,75.0,6.15,15.0,704.0,886.6,711.12
2016,2,8,14,30,977.0,74.0,6.1,15.0,678.0,867.24,697.62
2016,2,8,14,45,969.0,71.5,6.1,15.0,644.5,841.9,679.96
2016,2,8,15,0,961.0,69.0,6.1,15.0,611.0,813.26,659.83
2016,2,8,15,15,946.0,67.0,5.95,14.5,570.0,776.95,634.4
2016,2,8,15,30,931.0,65.0,5.8,14.0,529.0,738.11,606.85
2016,2,8,15,45,912.5,62.0,5.7,14.0,482.5,693.48,573.54
2016,2,8,16,0,894.0,59.0,5.6,14.0,436.0,647.13,537.84
2016,2,8,16,15,864.0,56.0,5.1,13.0,384.0,592.45,494.03
2016,2,8,16,30,834.0,53.0,4.6,12.0,332.0,537.66,448.78
2016,2,8,16,45,789.5,49.0,4.1,11.5,278.0,477.77,396.96
2016,2,8,17,0,745.0,45.0,3.6,11.0,224.0,416.18,342.49
2016,2,8,17,15,668.0,39.0,3.3,10.0,170.0,340.87,275.88
2016,2,8,17,30,591.0,33.0,3.0,9.0,116.0,271.7,212.18
2016,2,8,17,45,440.0,23.5,2.7,8.0,70.0,182.01,125.74
2016,2,8,18,0,289.0,14.0,2.4,7.0,24.0,91.77,0.0
2016,2,8,18,15,144.5,7.0,2.3,6.5,12.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,2,9,7,15,124.0,6.5,3.05,3.0,10.5,0.0,0.0
2016,2,9,7,30,248.0,13.0,3.3,4.0,21.0,12.78,0.0
2016,2,9,7,45,404.5,23.0,3.55,5.0,65.5,18.68,9.55
2016,2,9,8,0,561.0,33.0,3.8,6.0,110.0,48.24,22.19
2016,2,9,8,15,640.0,39.5,3.7,7.0,163.5,96.06,50.45
2016,2,9,8,30,719.0,46.0,3.6,8.0,217.0,152.75,94.29
2016,2,9,8,45,766.0,50.0,3.5,9.0,271.0,208.74,143.49
2016,2,9,9,0,813.0,54.0,3.4,10.0,325.0,269.1,198.07
2016,2,9,9,15,843.5,57.0,3.6,11.0,376.5,328.18,252.07
2016,2,9,9,30,874.0,60.0,3.8,12.0,428.0,387.86,305.46
2016,2,9,9,45,894.5,62.5,4.05,13.0,474.5,444.21,354.85
2016,2,9,10,0,915.0,65.0,4.3,14.0,521.0,500.63,402.89
2016,2,9,10,15,930.0,67.0,4.4,14.5,561.5,553.45,447.06
2016,2,9,10,30,945.0,69.0,4.5,15.0,602.0,605.21,489.12
2016,2,9,10,45,954.5,70.5,4.6,15.5,636.0,651.79,526.08
2016,2,9,11,0,964.0,72.0,4.7,16.0,670.0,696.32,560.57
2016,2,9,11,15,971.0,73.5,4.75,16.5,696.0,736.86,589.85
2016,2,9,11,30,978.0,75.0,4.8,17.0,722.0,774.72,616.08
2016,2,9,11,45,972.0,81.0,4.85,17.5,737.5,804.9,636.48
2016,2,9,12,0,966.0,87.0,4.9,18.0,753.0,831.4,654.16
2016,2,9,12,15,968.0,87.0,4.9,18.0,762.0,854.06,670.06
2016,2,9,12,30,970.0,87.0,4.9,18.0,771.0,873.21,683.5
2016,2,9,12,45,970.5,86.5,4.9,18.5,771.0,887.0,691.87
2016,2,9,13,0,971.0,86.0,4.9,19.0,771.0,897.07,697.7
2016,2,9,13,15,968.5,85.5,4.85,19.0,762.0,900.9,700.26
2016,2,9,13,30,966.0,85.0,4.8,19.0,753.0,900.91,700.31
2016,2,9,13,45,962.0,84.0,4.75,19.0,736.0,895.35,696.56
2016,2,9,14,0,958.0,83.0,4.7,19.0,719.0,886.05,690.35
2016,2,9,14,15,950.0,82.0,4.6,19.0,693.0,869.83,679.01
2016,2,9,14,30,942.0,81.0,4.5,19.0,667.0,850.15,665.36
2016,2,9,14,45,928.0,80.0,4.45,19.0,632.5,822.45,646.35
2016,2,9,15,0,914.0,79.0,4.4,19.0,598.0,791.85,625.27
2016,2,9,15,15,898.0,77.0,4.05,18.5,557.5,755.96,600.23
2016,2,9,15,30,882.0,75.0,3.7,18.0,517.0,717.76,573.46
2016,2,9,15,45,861.0,71.5,3.4,18.0,471.0,676.64,543.37
2016,2,9,16,0,840.0,68.0,3.1,18.0,425.0,629.67,507.42
2016,2,9,16,15,808.0,64.5,2.7,17.0,374.0,574.91,465.51
2016,2,9,16,30,776.0,61.0,2.3,16.0,323.0,520.25,422.29
2016,2,9,16,45,730.0,55.5,1.9,15.0,270.0,456.46,370.35
2016,2,9,17,0,684.0,50.0,1.5,14.0,217.0,394.85,318.18
2016,2,9,17,15,605.0,43.0,1.5,13.5,164.5,320.12,254.26
2016,2,9,17,30,526.0,36.0,1.5,13.0,112.0,251.78,193.41
2016,2,9,17,45,380.5,25.5,1.5,12.5,68.0,169.2,116.73
2016,2,9,18,0,235.0,15.0,1.5,12.0,24.0,78.68,0.0
2016,2,9,18,15,117.5,7.5,1.45,11.5,12.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,10,7,15,110.0,7.0,1.25,4.0,11.0,0.0,0.0
2016,2,10,7,30,220.0,14.0,1.5,5.0,22.0,13.76,0.0
2016,2,10,7,45,372.5,25.0,1.75,6.0,66.0,18.89,9.94
2016,2,10,8,0,525.0,36.0,2.0,7.0,110.0,50.86,24.77
2016,2,10,8,15,606.0,43.0,2.1,7.5,163.0,97.39,52.76
2016,2,10,8,30,687.0,50.0,2.2,8.0,216.0,153.11,95.95
2016,2,10,8,45,735.5,55.0,2.3,9.0,270.0,208.73,144.54
2016,2,10,9,0,784.0,60.0,2.4,10.0,324.0,268.97,198.53
2016,2,10,9,15,816.5,63.5,2.65,11.0,375.5,326.79,250.97
2016,2,10,9,30,849.0,67.0,2.9,12.0,427.0,386.7,304.07
2016,2,10,9,45,871.0,70.0,3.2,13.0,473.5,443.85,353.69
2016,2,10,10,0,893.0,73.0,3.5,14.0,520.0,500.53,401.39
2016,2,10,10,15,908.5,75.0,3.45,14.5,561.0,552.76,444.22
2016,2,10,10,30,924.0,77.0,3.4,15.0,602.0,604.02,484.88
2016,2,10,10,45,934.5,79.0,3.4,15.5,636.0,651.01,521.19
2016,2,10,11,0,945.0,81.0,3.4,16.0,670.0,696.08,555.04
2016,2,10,11,15,953.0,82.0,3.35,16.5,696.0,736.24,583.26
2016,2,10,11,30,961.0,83.0,3.3,17.0,722.0,773.84,608.26
2016,2,10,11,45,965.0,84.0,3.25,17.5,740.0,805.71,628.85
2016,2,10,12,0,969.0,85.0,3.2,18.0,758.0,834.41,647.04
2016,2,10,12,15,971.5,85.5,3.2,18.5,767.0,858.08,661.89
2016,2,10,12,30,974.0,86.0,3.2,19.0,776.0,878.26,674.32
2016,2,10,12,45,972.5,86.5,3.2,19.5,776.0,891.57,682.04
2016,2,10,13,0,971.0,87.0,3.2,20.0,776.0,901.12,687.31
2016,2,10,13,15,969.0,86.5,3.15,20.0,767.0,905.37,690.06
2016,2,10,13,30,967.0,86.0,3.1,20.0,758.0,905.82,690.38
2016,2,10,13,45,961.5,85.5,3.1,20.5,740.5,899.55,685.3
2016,2,10,14,0,956.0,85.0,3.1,21.0,723.0,889.57,677.88
2016,2,10,14,15,948.5,84.0,3.1,21.0,697.5,873.76,667.89
2016,2,10,14,30,941.0,83.0,3.1,21.0,672.0,854.48,655.62
2016,2,10,14,45,929.0,81.5,3.1,21.0,638.0,827.75,638.2
2016,2,10,15,0,917.0,80.0,3.1,21.0,604.0,798.02,618.68
2016,2,10,15,15,901.5,78.0,2.85,20.5,563.5,762.36,594.61
2016,2,10,15,30,886.0,76.0,2.6,20.0,523.0,724.35,568.68
2016,2,10,15,45,862.0,73.5,2.4,20.0,476.5,682.14,538.64
2016,2,10,16,0,838.0,71.0,2.2,20.0,430.0,634.26,503.0
2016,2,10,16,15,806.0,67.0,2.1,19.0,379.0,578.86,462.53
2016,2,10,16,30,774.0,63.0,2.0,18.0,328.0,523.54,420.59
2016,2,10,16,45,723.5,58.5,1.95,17.0,274.0,458.42,369.39
2016,2,10,17,0,673.0,54.0,1.9,16.0,220.0,395.81,317.91
2016,2,10,17,15,594.0,46.5,2.05,15.0,167.0,323.66,256.97
2016,2,10,17,30,515.0,39.0,2.2,14.0,114.0,255.54,196.95
2016,2,10,17,45,368.0,27.5,2.4,13.5,69.5,168.2,117.65
2016,2,10,18,0,221.0,16.0,2.6,13.0,25.0,86.38,0.0
2016,2,10,18,15,110.5,8.0,2.75,13.0,12.5,7.86,0.0
2016,2,10,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,4.05,7.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,7,15,121.0,7.5,3.85,8.5,12.0,0.0,0.0
2016,2,11,7,30,242.0,15.0,4.0,9.0,24.0,14.74,0.0
2016,2,11,7,45,393.5,26.0,4.15,10.0,70.0,19.68,10.55
2016,2,11,8,0,545.0,37.0,4.3,11.0,116.0,53.6,25.69
2016,2,11,8,15,624.5,44.0,4.15,12.0,170.0,101.35,54.32
2016,2,11,8,30,704.0,51.0,4.0,13.0,224.0,158.14,97.9
2016,2,11,8,45,752.5,55.5,3.85,14.0,278.5,214.41,146.54
2016,2,11,9,0,801.0,60.0,3.7,15.0,333.0,275.29,200.45
2016,2,11,9,15,832.5,63.5,3.85,16.0,385.0,333.86,252.86
2016,2,11,9,30,864.0,67.0,4.0,17.0,437.0,394.38,305.72
2016,2,11,9,45,886.5,70.0,4.2,18.0,484.5,452.65,355.41
2016,2,11,10,0,909.0,73.0,4.4,19.0,532.0,510.44,403.24
2016,2,11,10,15,924.0,75.0,4.55,19.5,573.0,563.25,446.51
2016,2,11,10,30,939.0,77.0,4.7,20.0,614.0,615.01,487.78
2016,2,11,10,45,950.0,78.0,4.85,21.0,648.0,661.97,523.38
2016,2,11,11,0,961.0,79.0,5.0,22.0,682.0,706.99,556.55
2016,2,11,11,15,968.5,80.5,4.9,22.5,708.5,747.96,584.69
2016,2,11,11,30,976.0,82.0,4.8,23.0,735.0,786.28,609.78
2016,2,11,11,45,972.5,86.5,4.7,23.5,751.0,816.74,628.93
2016,2,11,12,0,969.0,91.0,4.6,24.0,767.0,843.64,645.39
2016,2,11,12,15,971.0,91.0,4.5,24.0,776.0,866.47,660.18
2016,2,11,12,30,973.0,91.0,4.4,24.0,785.0,885.77,672.75
2016,2,11,12,45,970.5,92.0,4.35,24.5,784.5,898.83,680.04
2016,2,11,13,0,968.0,93.0,4.3,25.0,784.0,908.12,684.85
2016,2,11,13,15,965.0,92.5,4.2,25.0,774.5,911.57,686.89
2016,2,11,13,30,962.0,92.0,4.1,25.0,765.0,911.21,686.51
2016,2,11,13,45,954.5,92.0,4.05,25.0,746.5,903.86,681.76
2016,2,11,14,0,947.0,92.0,4.0,25.0,728.0,892.83,674.68
2016,2,11,14,15,938.5,91.0,3.85,24.5,701.5,876.3,664.76
2016,2,11,14,30,930.0,90.0,3.7,24.0,675.0,856.35,652.56
2016,2,11,14,45,917.5,88.0,3.6,24.0,641.0,828.84,634.13
2016,2,11,15,0,905.0,86.0,3.5,24.0,607.0,798.39,613.69
2016,2,11,15,15,888.0,84.0,3.25,23.5,566.0,761.87,589.33
2016,2,11,15,30,871.0,82.0,3.0,23.0,525.0,727.56,566.39
2016,2,11,15,45,845.5,79.5,2.75,23.0,478.0,680.27,532.71
2016,2,11,16,0,820.0,77.0,2.5,23.0,431.0,631.85,496.66
2016,2,11,16,15,786.5,73.0,2.35,21.5,380.0,576.04,456.94
2016,2,11,16,30,753.0,69.0,2.2,20.0,329.0,520.45,415.76
