Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,21,21,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,22,7,15,0.0,0.5,3.1,13.0,0.5,0.49,0.0
2016,2,22,7,30,0.0,1.0,3.2,13.0,1.0,0.96,0.0
2016,2,22,7,45,0.0,2.5,3.35,13.5,2.5,2.41,0.0
2016,2,22,8,0,0.0,4.0,3.5,14.0,4.0,3.85,0.0
2016,2,22,8,15,0.0,5.5,3.45,14.5,5.5,5.3,0.0
2016,2,22,8,30,0.0,7.0,3.4,15.0,7.0,6.75,0.12
2016,2,22,8,45,0.0,18.0,3.35,15.5,18.0,17.36,9.18
2016,2,22,9,0,0.0,29.0,3.3,16.0,29.0,27.99,18.14
2016,2,22,9,15,1.5,93.0,3.1,16.5,94.0,90.29,70.21
2016,2,22,9,30,3.0,157.0,2.9,17.0,159.0,152.16,120.57
2016,2,22,9,45,1.5,113.5,2.75,17.5,114.5,110.35,85.81
2016,2,22,10,0,0.0,70.0,2.6,18.0,70.0,67.69,50.5
2016,2,22,10,15,0.0,92.5,2.4,18.0,92.5,89.51,68.25
2016,2,22,10,30,0.0,115.0,2.2,18.0,115.0,111.34,85.77
2016,2,22,10,45,27.5,206.5,2.05,18.5,225.0,220.13,172.6
2016,2,22,11,0,55.0,298.0,1.9,19.0,335.0,331.6,258.02
2016,2,22,11,15,58.5,312.5,1.75,19.0,353.0,351.81,272.32
2016,2,22,11,30,62.0,327.0,1.6,19.0,371.0,372.22,287.03
2016,2,22,11,45,51.0,323.0,1.45,19.5,360.5,362.59,278.32
2016,2,22,12,0,40.0,319.0,1.3,20.0,350.0,352.11,269.17
2016,2,22,12,15,150.5,345.0,1.1,20.0,460.0,478.23,364.18
2016,2,22,12,30,261.0,371.0,0.9,20.0,570.0,609.53,457.15
2016,2,22,12,45,553.0,256.0,0.75,20.5,676.0,751.69,558.68
2016,2,22,13,0,845.0,141.0,0.6,21.0,782.0,890.63,647.67
2016,2,22,13,15,842.0,140.5,0.55,21.0,773.0,893.68,646.76
2016,2,22,13,30,839.0,140.0,0.5,21.0,764.0,893.3,645.83
2016,2,22,13,45,553.0,241.5,0.45,21.5,649.0,752.23,550.11
2016,2,22,14,0,267.0,343.0,0.4,22.0,534.0,604.36,443.78
2016,2,22,14,15,157.0,317.5,0.45,22.0,429.0,472.8,353.01
2016,2,22,14,30,47.0,292.0,0.5,22.0,324.0,342.88,258.44
2016,2,22,14,45,122.0,292.0,0.6,22.0,369.0,414.39,314.95
2016,2,22,15,0,197.0,292.0,0.7,22.0,414.0,473.91,360.45
2016,2,22,15,15,154.0,271.5,0.8,21.5,363.0,414.51,317.81
2016,2,22,15,30,111.0,251.0,0.9,21.0,312.0,348.43,269.96
2016,2,22,15,45,70.5,218.0,1.05,21.0,256.0,280.54,218.95
2016,2,22,16,0,30.0,185.0,1.2,21.0,200.0,215.04,168.21
2016,2,22,16,15,25.5,165.5,1.2,20.5,177.0,184.2,144.77
2016,2,22,16,30,21.0,146.0,1.2,20.0,154.0,160.99,126.83
2016,2,22,16,45,265.0,116.5,1.3,19.5,193.5,283.25,228.34
2016,2,22,17,0,509.0,87.0,1.4,19.0,233.0,371.29,297.13
2016,2,22,17,15,438.0,75.5,1.45,18.5,182.0,299.4,237.52
2016,2,22,17,30,367.0,64.0,1.5,18.0,131.0,235.86,183.65
2016,2,22,17,45,263.0,46.5,1.6,17.5,86.5,160.46,119.66
2016,2,22,18,0,159.0,29.0,1.7,17.0,42.0,94.24,56.0
2016,2,22,18,15,79.5,14.5,2.0,16.5,21.0,33.72,0.0
2016,2,22,18,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,2,23,7,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,2,23,7,15,120.5,14.0,5.45,12.0,23.5,13.76,0.0
2016,2,23,7,30,241.0,28.0,5.6,12.0,47.0,22.3,11.27
2016,2,23,7,45,381.0,38.0,5.75,12.5,96.0,31.99,22.3
2016,2,23,8,0,521.0,48.0,5.9,13.0,145.0,75.42,39.58
2016,2,23,8,15,591.5,55.0,6.2,13.0,199.5,123.78,73.68
2016,2,23,8,30,662.0,62.0,6.5,13.0,254.0,180.11,120.23
2016,2,23,8,45,331.0,72.0,6.8,13.5,168.0,148.23,109.34
2016,2,23,9,0,0.0,82.0,7.1,14.0,82.0,79.15,61.69
2016,2,23,9,15,0.0,76.5,7.3,14.0,76.5,73.97,57.16
2016,2,23,9,30,0.0,71.0,7.5,14.0,71.0,68.65,52.49
2016,2,23,9,45,0.0,72.5,7.7,14.5,72.5,70.11,53.44
2016,2,23,10,0,0.0,74.0,7.9,15.0,74.0,71.57,54.39
2016,2,23,10,15,0.0,73.0,8.1,15.0,73.0,70.61,53.43
2016,2,23,10,30,0.0,72.0,8.3,15.0,72.0,69.65,52.5
2016,2,23,10,45,0.0,89.5,8.55,15.5,89.5,86.63,66.31
2016,2,23,11,0,0.0,107.0,8.8,16.0,107.0,103.64,80.02
2016,2,23,11,15,0.5,134.0,8.9,15.5,135.0,130.35,101.94
2016,2,23,11,30,1.0,161.0,9.0,15.0,163.0,157.25,123.98
2016,2,23,11,45,3.0,174.0,9.15,15.0,177.0,171.73,135.7
2016,2,23,12,0,5.0,187.0,9.3,15.0,191.0,186.39,147.57
2016,2,23,12,15,166.0,273.5,9.3,14.5,400.5,417.34,339.07
2016,2,23,12,30,327.0,360.0,9.3,14.0,610.0,654.48,529.48
2016,2,23,12,45,167.5,285.0,9.35,14.0,413.5,438.47,355.94
2016,2,23,13,0,8.0,210.0,9.4,14.0,217.0,212.93,169.51
2016,2,23,13,15,10.5,228.0,9.4,13.5,236.5,233.53,186.85
2016,2,23,13,30,13.0,246.0,9.4,13.0,256.0,254.35,204.26
2016,2,23,13,45,6.5,196.5,9.4,13.0,201.5,198.76,158.95
2016,2,23,14,0,0.0,147.0,9.4,13.0,147.0,143.53,113.59
2016,2,23,14,15,0.0,148.0,9.35,12.5,148.0,144.63,114.89
2016,2,23,14,30,0.0,149.0,9.3,12.0,149.0,145.77,116.23
2016,2,23,14,45,5.5,180.0,9.3,12.0,184.0,182.02,146.68
2016,2,23,15,0,11.0,211.0,9.3,12.0,219.0,218.95,177.64
2016,2,23,15,15,5.5,168.0,9.2,11.5,172.0,170.32,137.84
2016,2,23,15,30,0.0,125.0,9.1,11.0,125.0,122.32,98.05
2016,2,23,15,45,0.0,99.0,9.05,11.0,99.0,96.21,76.3
2016,2,23,16,0,0.0,73.0,9.0,11.0,73.0,70.58,54.76
2016,2,23,16,15,0.0,65.0,8.8,10.5,65.0,62.83,48.42
2016,2,23,16,30,0.0,57.0,8.6,10.0,57.0,55.08,41.99
2016,2,23,16,45,0.0,48.5,8.45,10.0,48.5,46.85,34.98
2016,2,23,17,0,0.0,40.0,8.3,10.0,40.0,38.62,27.88
2016,2,23,17,15,222.5,50.5,8.05,9.5,92.0,170.15,141.64
2016,2,23,17,30,445.0,61.0,7.8,9.0,144.0,265.27,217.29
2016,2,23,17,45,342.0,45.5,7.6,8.5,96.5,187.55,146.53
2016,2,23,18,0,239.0,30.0,7.4,8.0,49.0,120.47,77.67
2016,2,23,18,15,119.5,15.0,7.4,8.0,24.5,44.23,0.0
2016,2,23,18,30,0.0,0.0,7.4,8.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,7.4,8.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,7.4,8.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,7.4,7.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,7.45,7.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,7.5,7.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,7.3,7.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,7.25,7.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,7.2,7.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,7.05,7.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,6.9,7.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,6.6,6.5,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,6.5,6.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,6.4,6.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,6.3,6.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,6.15,6.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,5.9,6.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,5.55,6.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,4.5,5.5,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,3.95,4.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,4.25,4.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,4.3,3.5,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,4.35,3.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,0.0,4.75,3.5,0.0,0.0,0.0
2016,2,24,7,0,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,2,24,7,15,214.0,12.5,5.1,4.5,30.5,12.29,0.0
2016,2,24,7,30,428.0,25.0,5.3,5.0,61.0,20.9,11.13
2016,2,24,7,45,539.0,34.5,5.5,6.0,114.5,33.64,18.82
2016,2,24,8,0,650.0,44.0,5.7,7.0,168.0,84.28,43.02
2016,2,24,8,15,713.0,49.5,5.9,7.5,226.0,137.93,81.96
2016,2,24,8,30,776.0,55.0,6.1,8.0,284.0,198.63,133.75
2016,2,24,8,45,821.0,58.0,6.35,8.5,341.5,259.1,189.36
2016,2,24,9,0,866.0,61.0,6.6,9.0,399.0,325.13,250.56
2016,2,24,9,15,892.0,64.0,6.55,9.5,452.5,386.4,307.55
2016,2,24,9,30,918.0,67.0,6.5,10.0,506.0,448.87,364.14
2016,2,24,9,45,943.5,66.0,6.5,11.0,555.5,507.99,415.77
2016,2,24,10,0,969.0,65.0,6.5,12.0,605.0,567.5,465.96
2016,2,24,10,15,982.0,66.5,6.4,12.5,647.5,622.53,511.57
2016,2,24,10,30,995.0,68.0,6.3,13.0,690.0,676.15,554.63
2016,2,24,10,45,1007.5,66.5,6.25,13.5,725.0,724.65,592.7
2016,2,24,11,0,1020.0,65.0,6.2,14.0,760.0,771.08,625.77
2016,2,24,11,15,1026.0,66.0,6.15,14.0,787.0,813.07,656.29
2016,2,24,11,30,1032.0,67.0,6.1,14.0,814.0,852.07,684.34
2016,2,24,11,45,1029.0,73.0,6.05,14.5,832.5,886.1,707.22
2016,2,24,12,0,1026.0,79.0,6.0,15.0,851.0,916.34,727.14
2016,2,24,12,15,1028.0,79.5,5.9,15.0,860.0,941.02,744.05
2016,2,24,12,30,1030.0,80.0,5.8,15.0,869.0,961.89,758.23
2016,2,24,12,45,1031.5,79.0,5.75,15.5,869.0,976.82,767.02
2016,2,24,13,0,1033.0,78.0,5.7,16.0,869.0,987.73,773.04
2016,2,24,13,15,1031.0,77.5,5.6,16.0,860.0,992.04,775.64
2016,2,24,13,30,1029.0,77.0,5.5,16.0,851.0,992.22,775.49
2016,2,24,13,45,1026.0,76.0,5.4,16.0,832.5,986.87,771.56
2016,2,24,14,0,1023.0,75.0,5.3,16.0,814.0,977.44,764.93
2016,2,24,14,15,1017.0,74.0,5.2,16.0,787.0,961.42,753.78
2016,2,24,14,30,1011.0,73.0,5.1,16.0,760.0,941.57,740.05
2016,2,24,14,45,1002.5,71.0,5.05,16.5,725.0,914.78,720.42
2016,2,24,15,0,994.0,69.0,5.0,17.0,690.0,884.53,698.42
2016,2,24,15,15,981.5,67.5,4.85,16.5,648.0,848.46,674.25
2016,2,24,15,30,969.0,66.0,4.7,16.0,606.0,809.56,647.86
2016,2,24,15,45,952.5,63.5,4.6,16.0,557.0,764.04,615.38
2016,2,24,16,0,936.0,61.0,4.5,16.0,508.0,716.49,581.08
2016,2,24,16,15,911.0,58.5,3.95,15.0,454.5,661.74,540.93
2016,2,24,16,30,886.0,56.0,3.4,14.0,401.0,606.34,497.58
2016,2,24,16,45,849.5,52.5,2.85,13.5,344.0,543.03,445.64
2016,2,24,17,0,813.0,49.0,2.3,13.0,287.0,480.96,392.93
2016,2,24,17,15,753.0,44.0,2.05,12.0,229.0,410.65,333.11
2016,2,24,17,30,693.0,39.0,1.8,11.0,171.0,341.55,271.83
2016,2,24,17,45,583.5,31.0,1.6,10.0,116.5,256.35,196.09
2016,2,24,18,0,474.0,23.0,1.4,9.0,62.0,181.95,118.6
2016,2,24,18,15,237.0,11.5,1.4,8.5,31.0,70.16,0.0
2016,2,24,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,25,6,45,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,2,25,7,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,25,7,15,212.5,13.0,2.7,6.0,31.5,12.78,0.0
2016,2,25,7,30,425.0,26.0,3.0,7.0,63.0,21.72,12.1
2016,2,25,7,45,534.0,35.5,3.3,8.0,116.5,35.99,19.67
2016,2,25,8,0,643.0,45.0,3.6,9.0,170.0,86.53,44.43
2016,2,25,8,15,705.0,50.5,3.6,10.0,227.5,139.84,83.04
2016,2,25,8,30,767.0,56.0,3.6,11.0,285.0,200.1,133.64
2016,2,25,8,45,804.5,61.0,3.6,12.0,341.5,260.27,187.71
2016,2,25,9,0,842.0,66.0,3.6,13.0,398.0,323.74,244.71
2016,2,25,9,15,868.5,69.0,3.6,13.5,451.0,384.2,299.01
2016,2,25,9,30,895.0,72.0,3.6,14.0,504.0,446.99,353.65
2016,2,25,9,45,912.5,75.0,3.6,15.0,552.0,505.3,402.36
2016,2,25,10,0,930.0,78.0,3.6,16.0,600.0,563.31,448.96
2016,2,25,10,15,943.5,79.5,3.55,16.0,642.0,616.96,492.24
2016,2,25,10,30,957.0,81.0,3.5,16.0,684.0,669.33,533.29
2016,2,25,10,45,965.5,83.0,3.45,16.5,718.0,717.38,568.93
2016,2,25,11,0,974.0,85.0,3.4,17.0,752.0,763.21,600.36
2016,2,25,11,15,980.0,86.0,3.35,17.0,778.5,803.73,628.13
2016,2,25,11,30,986.0,87.0,3.3,17.0,805.0,841.4,653.64
2016,2,25,11,45,989.0,88.5,3.25,17.5,822.0,874.18,674.26
2016,2,25,12,0,992.0,90.0,3.2,18.0,839.0,903.59,692.37
2016,2,25,12,15,993.0,90.0,3.2,18.0,848.0,926.24,707.4
2016,2,25,12,30,994.0,90.0,3.2,18.0,857.0,945.17,720.0
2016,2,25,12,45,992.5,90.5,3.25,18.5,856.0,958.67,728.0
2016,2,25,13,0,991.0,91.0,3.3,19.0,855.0,968.25,733.48
2016,2,25,13,15,988.0,91.0,3.3,19.0,845.0,972.04,736.22
2016,2,25,13,30,985.0,91.0,3.3,19.0,835.0,971.86,736.48
2016,2,25,13,45,978.5,90.5,3.35,19.0,816.0,964.12,732.15
2016,2,25,14,0,972.0,90.0,3.4,19.0,797.0,952.53,725.37
2016,2,25,14,15,964.5,89.0,3.45,18.5,769.5,935.77,716.55
2016,2,25,14,30,957.0,88.0,3.5,18.0,742.0,915.41,705.28
2016,2,25,14,45,939.0,89.5,3.55,18.0,705.5,885.67,686.11
2016,2,25,15,0,921.0,91.0,3.6,18.0,669.0,853.11,664.92
2016,2,25,15,15,905.5,88.5,3.65,17.5,627.0,815.46,641.15
2016,2,25,15,30,890.0,86.0,3.7,17.0,585.0,775.41,615.29
2016,2,25,15,45,868.5,83.0,3.8,17.0,536.5,732.73,586.16
2016,2,25,16,0,847.0,80.0,3.9,17.0,488.0,683.98,551.96
2016,2,25,16,15,817.5,76.5,3.75,16.0,435.0,628.33,511.69
2016,2,25,16,30,788.0,73.0,3.6,15.0,382.0,572.53,469.31
2016,2,25,16,45,745.0,68.0,3.45,14.5,326.0,507.69,417.38
2016,2,25,17,0,702.0,63.0,3.3,14.0,270.0,444.72,365.11
2016,2,25,17,15,635.0,56.0,3.15,13.0,214.0,373.46,304.75
2016,2,25,17,30,568.0,49.0,3.0,12.0,158.0,305.17,244.61
2016,2,25,17,45,455.0,38.0,2.9,11.5,107.0,221.81,170.75
2016,2,25,18,0,342.0,27.0,2.8,11.0,56.0,150.57,100.31
2016,2,25,18,15,171.0,13.5,2.9,10.5,28.0,56.01,0.0
2016,2,25,18,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,1.45,1.5,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,2,26,7,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,26,7,15,179.0,14.5,1.45,3.5,31.0,14.25,0.0
2016,2,26,7,30,358.0,29.0,1.5,4.0,62.0,22.53,13.34
2016,2,26,7,45,469.5,39.5,1.55,5.0,114.0,37.92,21.32
2016,2,26,8,0,581.0,50.0,1.6,6.0,166.0,86.24,46.71
2016,2,26,8,15,645.5,57.0,1.85,7.0,222.5,138.08,85.02
2016,2,26,8,30,710.0,64.0,2.1,8.0,279.0,198.9,136.32
2016,2,26,8,45,752.0,69.0,2.35,9.0,335.0,257.04,188.55
2016,2,26,9,0,794.0,74.0,2.6,10.0,391.0,319.11,244.32
2016,2,26,9,15,822.5,77.5,2.5,10.5,443.5,378.3,297.22
2016,2,26,9,30,851.0,81.0,2.4,11.0,496.0,439.15,349.87
2016,2,26,9,45,870.5,84.5,2.35,11.5,544.0,497.05,398.54
2016,2,26,10,0,890.0,88.0,2.3,12.0,592.0,555.0,445.47
2016,2,26,10,15,904.5,90.0,2.15,12.5,633.5,608.25,486.7
2016,2,26,10,30,919.0,92.0,2.0,13.0,675.0,660.14,525.26
2016,2,26,10,45,928.5,94.5,1.85,13.5,709.0,707.88,559.21
2016,2,26,11,0,938.0,97.0,1.7,14.0,743.0,753.58,589.25
2016,2,26,11,15,945.0,98.0,1.6,14.0,769.5,793.66,615.27
2016,2,26,11,30,952.0,99.0,1.5,14.0,796.0,831.05,639.01
2016,2,26,11,45,956.0,100.0,1.4,14.5,813.5,863.21,657.56
2016,2,26,12,0,960.0,101.0,1.3,15.0,831.0,892.15,673.61
2016,2,26,12,15,962.0,101.5,1.25,15.0,840.0,915.54,687.75
2016,2,26,12,30,964.0,102.0,1.2,15.0,849.0,935.36,699.55
2016,2,26,12,45,964.0,101.5,1.15,15.5,848.5,948.74,705.86
2016,2,26,13,0,964.0,101.0,1.1,16.0,848.0,958.33,709.82
2016,2,26,13,15,961.5,100.5,1.1,16.0,838.5,961.88,712.23
2016,2,26,13,30,959.0,100.0,1.1,16.0,829.0,961.56,712.38
2016,2,26,13,45,955.0,99.0,1.15,16.5,811.0,955.54,708.58
2016,2,26,14,0,951.0,98.0,1.2,17.0,793.0,945.73,702.52
2016,2,26,14,15,943.5,96.5,1.2,17.0,766.0,928.62,692.3
2016,2,26,14,30,936.0,95.0,1.2,17.0,739.0,907.98,679.92
2016,2,26,14,45,926.0,93.0,1.3,17.0,704.5,881.3,665.06
2016,2,26,15,0,916.0,91.0,1.4,17.0,670.0,851.49,647.92
2016,2,26,15,15,901.0,88.5,1.4,17.0,628.0,814.26,624.21
2016,2,26,15,30,886.0,86.0,1.4,17.0,586.0,774.61,598.64
2016,2,26,15,45,865.5,83.0,1.45,17.0,538.0,732.68,571.66
2016,2,26,16,0,845.0,80.0,1.5,17.0,490.0,684.62,539.7
2016,2,26,16,15,816.0,76.5,1.35,16.5,437.0,629.23,499.9
2016,2,26,16,30,787.0,73.0,1.2,16.0,384.0,573.68,458.11
2016,2,26,16,45,745.0,68.0,1.1,15.5,328.5,509.29,408.57
2016,2,26,17,0,703.0,63.0,1.0,15.0,273.0,446.7,358.57
2016,2,26,17,15,637.5,56.0,1.05,14.0,217.0,375.85,301.21
2016,2,26,17,30,572.0,49.0,1.1,13.0,161.0,307.87,243.44
2016,2,26,17,45,459.5,38.5,1.15,12.0,110.0,224.78,171.87
2016,2,26,18,0,347.0,28.0,1.2,11.0,59.0,153.67,103.82
2016,2,26,18,15,173.5,14.0,1.25,10.5,29.5,57.4,0.0
2016,2,26,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,2,27,7,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,27,7,15,161.5,16.0,2.5,7.0,31.0,12.6,0.0
2016,2,27,7,30,323.0,32.0,2.7,8.0,62.0,25.23,15.59
2016,2,27,7,45,428.0,43.5,2.9,9.0,112.5,42.19,24.23
2016,2,27,8,0,533.0,55.0,3.1,10.0,163.0,88.74,49.66
2016,2,27,8,15,598.5,63.0,3.3,11.0,218.5,138.98,86.75
2016,2,27,8,30,664.0,71.0,3.5,12.0,274.0,196.67,134.87
2016,2,27,8,45,704.0,77.0,3.75,13.0,328.5,252.98,184.92
2016,2,27,9,0,744.0,83.0,4.0,14.0,383.0,313.04,238.28
2016,2,27,9,15,773.5,87.5,4.05,14.5,435.0,372.45,290.87
2016,2,27,9,30,803.0,92.0,4.1,15.0,487.0,432.25,342.48
2016,2,27,9,45,822.0,96.5,4.2,16.0,533.5,488.57,389.37
2016,2,27,10,0,841.0,101.0,4.3,17.0,580.0,545.01,434.74
2016,2,27,10,15,856.0,103.5,4.35,17.5,621.0,596.97,476.0
2016,2,27,10,30,871.0,106.0,4.4,18.0,662.0,648.05,515.42
2016,2,27,10,45,880.0,109.0,4.45,18.5,695.5,694.51,550.32
2016,2,27,11,0,889.0,112.0,4.5,19.0,729.0,739.05,582.57
2016,2,27,11,15,896.5,113.5,4.5,19.0,755.0,776.87,609.07
2016,2,27,11,30,904.0,115.0,4.5,19.0,781.0,813.72,634.75
2016,2,27,11,45,907.0,117.0,4.55,19.5,798.0,844.83,655.24
2016,2,27,12,0,910.0,119.0,4.6,20.0,815.0,872.85,673.49
2016,2,27,12,15,912.0,119.5,4.6,20.0,823.5,895.28,688.77
2016,2,27,12,30,914.0,120.0,4.6,20.0,832.0,914.33,701.78
2016,2,27,12,45,912.5,120.5,4.65,20.5,831.5,926.86,709.33
2016,2,27,13,0,911.0,121.0,4.7,21.0,831.0,935.78,714.52
2016,2,27,13,15,908.0,120.5,4.65,21.0,821.5,938.67,716.33
2016,2,27,13,30,905.0,120.0,4.6,21.0,812.0,937.91,715.79
2016,2,27,13,45,898.5,119.5,4.6,21.0,793.0,930.41,711.15
2016,2,27,14,0,892.0,119.0,4.6,21.0,774.0,919.37,704.22
2016,2,27,14,15,883.5,117.5,4.55,21.0,747.5,907.39,696.42
2016,2,27,14,30,875.0,116.0,4.5,21.0,721.0,886.79,682.7
2016,2,27,14,45,862.0,114.5,4.5,21.0,686.5,859.23,664.55
2016,2,27,15,0,849.0,113.0,4.5,21.0,652.0,828.85,644.39
2016,2,27,15,15,832.5,110.0,4.45,20.5,611.0,791.43,620.01
2016,2,27,15,30,816.0,107.0,4.4,20.0,570.0,751.83,593.81
2016,2,27,15,45,792.5,103.5,4.35,20.0,522.5,704.67,560.56
2016,2,27,16,0,769.0,100.0,4.3,20.0,475.0,659.13,527.67
2016,2,27,16,15,737.5,95.0,3.95,19.5,423.5,603.28,485.49
2016,2,27,16,30,706.0,90.0,3.6,19.0,372.0,547.7,442.48
2016,2,27,16,45,661.5,83.5,3.3,18.5,317.5,483.7,391.77
2016,2,27,17,0,617.0,77.0,3.0,18.0,263.0,421.97,341.3
2016,2,27,17,15,548.5,68.0,2.75,17.0,208.5,348.92,280.8
2016,2,27,17,30,480.0,59.0,2.5,16.0,154.0,281.48,222.88
2016,2,27,17,45,371.0,45.5,2.3,15.0,105.0,200.85,153.47
2016,2,27,18,0,262.0,32.0,2.1,14.0,56.0,131.87,89.79
2016,2,27,18,15,131.0,16.0,2.2,14.0,28.0,48.88,0.0
2016,2,27,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,28,7,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,28,7,15,110.0,19.0,3.9,11.5,30.0,14.98,0.0
2016,2,28,7,30,220.0,38.0,4.2,12.0,60.0,29.57,19.14
2016,2,28,7,45,330.5,52.5,4.5,13.0,109.0,48.76,30.11
2016,2,28,8,0,441.0,67.0,4.8,14.0,158.0,94.18,56.78
2016,2,28,8,15,220.5,43.5,5.2,14.5,89.0,69.62,43.92
2016,2,28,8,30,0.0,20.0,5.6,15.0,20.0,19.29,10.83
2016,2,28,8,45,0.0,47.5,6.05,16.0,47.5,45.88,33.29
2016,2,28,9,0,0.0,75.0,6.5,17.0,75.0,72.52,55.37
2016,2,28,9,15,4.5,123.5,6.55,17.5,125.5,120.48,94.78
2016,2,28,9,30,9.0,172.0,6.6,18.0,176.0,169.03,134.01
2016,2,28,9,45,10.5,187.5,6.7,19.0,193.0,185.53,146.45
2016,2,28,10,0,12.0,203.0,6.8,20.0,210.0,202.21,158.91
2016,2,28,10,15,15.5,220.0,6.7,20.0,229.5,221.66,174.07
2016,2,28,10,30,19.0,237.0,6.6,20.0,249.0,241.48,189.45
2016,2,28,10,45,16.0,237.5,6.5,20.5,248.5,241.22,188.44
2016,2,28,11,0,13.0,238.0,6.4,21.0,248.0,240.61,187.2
2016,2,28,11,15,9.0,213.5,6.2,21.5,220.5,214.4,165.9
2016,2,28,11,30,5.0,189.0,6.0,22.0,193.0,187.76,144.37
2016,2,28,11,45,9.5,223.0,5.85,22.5,230.5,225.21,173.33
2016,2,28,12,0,14.0,257.0,5.7,23.0,268.0,263.18,202.26
2016,2,28,12,15,68.5,324.0,5.5,23.0,378.0,383.32,295.55
2016,2,28,12,30,123.0,391.0,5.3,23.0,488.0,509.0,390.29
2016,2,28,12,45,123.5,391.0,5.1,23.0,488.0,513.24,392.69
2016,2,28,13,0,124.0,391.0,4.9,23.0,488.0,516.99,395.13
2016,2,28,13,15,239.5,372.0,4.7,23.0,557.0,602.29,461.19
2016,2,28,13,30,355.0,353.0,4.5,23.0,626.0,695.51,530.93
2016,2,28,13,45,282.0,359.0,4.35,23.5,572.5,638.31,486.21
2016,2,28,14,0,209.0,365.0,4.2,24.0,519.0,571.98,435.68
2016,2,28,14,15,111.0,300.0,4.1,24.0,381.5,415.13,318.61
2016,2,28,14,30,13.0,235.0,4.0,24.0,244.0,244.42,186.92
2016,2,28,14,45,149.5,263.0,3.9,24.0,359.5,406.29,315.47
2016,2,28,15,0,286.0,291.0,3.8,24.0,475.0,556.41,429.97
2016,2,28,15,15,250.0,276.0,3.7,23.5,429.5,505.54,392.3
2016,2,28,15,30,214.0,261.0,3.6,23.0,384.0,447.09,349.42
2016,2,28,15,45,456.5,190.0,3.5,23.0,423.0,556.16,437.85
2016,2,28,16,0,699.0,119.0,3.4,23.0,462.0,633.75,499.82
2016,2,28,16,15,665.0,112.5,3.05,22.5,411.0,577.1,456.88
2016,2,28,16,30,631.0,106.0,2.7,22.0,360.0,521.07,414.21
2016,2,28,16,45,585.0,98.0,2.35,21.5,307.0,457.59,364.66
2016,2,28,17,0,539.0,90.0,2.0,21.0,254.0,396.62,315.68
2016,2,28,17,15,469.0,79.0,1.95,20.0,201.0,322.69,256.18
2016,2,28,17,30,399.0,68.0,1.9,19.0,148.0,257.38,201.52
2016,2,28,17,45,295.5,52.0,1.85,18.5,101.0,180.78,136.66
2016,2,28,18,0,192.0,36.0,1.8,18.0,54.0,115.61,78.61
2016,2,28,18,15,96.0,18.0,1.85,17.5,27.0,42.13,0.0
2016,2,28,18,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,29,6,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,2,29,7,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,29,7,15,69.0,22.0,1.7,14.5,29.0,18.45,0.0
2016,2,29,7,30,138.0,44.0,1.9,15.0,58.0,35.85,24.61
2016,2,29,7,45,239.0,62.5,2.1,16.0,105.5,56.8,37.13
2016,2,29,8,0,340.0,81.0,2.3,17.0,153.0,99.18,63.82
2016,2,29,8,15,408.5,94.5,2.35,17.5,205.5,144.38,97.29
2016,2,29,8,30,477.0,108.0,2.4,18.0,258.0,197.47,139.93
2016,2,29,8,45,238.5,100.5,2.45,18.5,175.5,157.82,118.19
2016,2,29,9,0,0.0,93.0,2.5,19.0,93.0,89.66,68.91
2016,2,29,9,15,0.0,106.0,2.6,19.5,106.0,102.21,78.89
2016,2,29,9,30,0.0,119.0,2.7,20.0,119.0,114.8,88.67
2016,2,29,9,45,11.0,171.0,2.8,20.5,177.5,170.1,132.6
2016,2,29,10,0,22.0,223.0,2.9,21.0,236.0,226.8,176.71
2016,2,29,10,15,24.0,238.0,2.95,21.5,253.0,244.05,189.34
2016,2,29,10,30,26.0,253.0,3.0,22.0,270.0,261.47,202.09
2016,2,29,10,45,126.0,296.0,3.15,22.5,384.5,377.09,291.65
2016,2,29,11,0,226.0,339.0,3.3,23.0,499.0,497.18,381.81
2016,2,29,11,15,215.5,354.0,3.3,23.0,510.0,514.45,393.4
2016,2,29,11,30,205.0,369.0,3.3,23.0,521.0,530.46,404.43
2016,2,29,11,45,112.0,325.0,3.35,23.0,408.5,418.94,320.37
2016,2,29,12,0,19.0,281.0,3.4,23.0,296.0,291.24,222.08
2016,2,29,12,15,417.5,224.0,3.45,23.0,552.5,595.14,460.81
2016,2,29,12,30,816.0,167.0,3.5,23.0,809.0,890.84,673.1
2016,2,29,12,45,820.0,164.0,3.55,23.5,809.5,903.77,678.58
2016,2,29,13,0,824.0,161.0,3.6,24.0,810.0,913.47,684.13
2016,2,29,13,15,584.0,259.5,3.65,24.0,717.0,808.69,609.93
2016,2,29,13,30,344.0,358.0,3.7,24.0,624.0,692.77,522.65
2016,2,29,13,45,273.5,363.0,3.75,24.0,571.0,636.29,481.81
2016,2,29,14,0,203.0,368.0,3.8,24.0,518.0,570.68,433.52
2016,2,29,14,15,497.0,259.0,3.8,24.0,610.5,727.9,556.27
2016,2,29,14,30,791.0,150.0,3.8,24.0,703.0,861.68,654.61
2016,2,29,14,45,745.5,162.0,3.85,24.0,663.0,822.92,627.99
2016,2,29,15,0,700.0,174.0,3.9,24.0,623.0,782.76,601.37
2016,2,29,15,15,680.0,169.0,3.9,23.5,583.0,743.93,575.97
2016,2,29,15,30,660.0,164.0,3.9,23.0,543.0,703.56,548.72
2016,2,29,15,45,631.5,158.0,3.9,23.0,496.5,654.62,513.56
2016,2,29,16,0,603.0,152.0,3.9,23.0,450.0,605.3,477.51
2016,2,29,16,15,566.5,143.5,3.65,22.5,400.0,545.93,433.46
2016,2,29,16,30,530.0,135.0,3.4,22.0,350.0,490.55,391.38
2016,2,29,16,45,482.0,123.5,3.15,22.0,298.0,426.88,341.11
2016,2,29,17,0,434.0,112.0,2.9,22.0,246.0,366.41,292.22
2016,2,29,17,15,365.5,97.0,2.65,21.0,194.5,295.92,235.19
2016,2,29,17,30,297.0,82.0,2.4,20.0,143.0,231.73,181.74
2016,2,29,17,45,212.5,61.0,2.2,19.5,97.5,156.49,118.54
2016,2,29,18,0,128.0,40.0,2.0,19.0,52.0,95.6,65.82
2016,2,29,18,15,64.0,20.0,2.0,18.5,26.0,42.92,0.0
2016,2,29,18,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,3,1,6,45,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,3,1,7,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,3,1,7,15,105.5,21.0,3.5,16.5,32.5,16.41,0.37
2016,3,1,7,30,211.0,42.0,3.7,17.0,65.0,32.49,21.74
2016,3,1,7,45,322.0,56.5,3.95,17.5,115.0,55.08,33.42
2016,3,1,8,0,433.0,71.0,4.2,18.0,165.0,100.04,60.46
2016,3,1,8,15,500.5,81.5,4.4,18.5,219.0,148.76,96.85
2016,3,1,8,30,568.0,92.0,4.6,19.0,273.0,204.32,142.28
2016,3,1,8,45,470.0,122.5,4.8,20.0,290.5,240.44,178.23
2016,3,1,9,0,372.0,153.0,5.0,21.0,308.0,265.65,203.37
2016,3,1,9,15,362.0,177.5,5.1,21.5,344.0,307.61,238.81
2016,3,1,9,30,352.0,202.0,5.2,22.0,380.0,347.78,271.73
2016,3,1,9,45,588.0,154.5,5.3,22.5,483.5,440.17,345.07
2016,3,1,10,0,824.0,107.0,5.4,23.0,587.0,552.6,433.74
2016,3,1,10,15,840.5,109.5,5.5,23.0,628.5,604.9,475.35
2016,3,1,10,30,857.0,112.0,5.6,23.0,670.0,656.48,515.72
2016,3,1,10,45,877.0,110.0,5.75,23.5,706.0,704.85,552.2
2016,3,1,11,0,897.0,108.0,5.9,24.0,742.0,750.67,584.89
2016,3,1,11,15,905.5,109.0,6.0,24.0,768.5,790.55,613.27
2016,3,1,11,30,914.0,110.0,6.1,24.0,795.0,827.96,639.8
2016,3,1,11,45,925.5,107.5,6.25,24.0,814.5,861.52,663.76
2016,3,1,12,0,937.0,105.0,6.4,24.0,834.0,892.32,685.79
2016,3,1,12,15,940.0,105.5,6.45,24.0,843.0,915.99,702.36
2016,3,1,12,30,943.0,106.0,6.5,24.0,852.0,936.2,716.6
2016,3,1,12,45,947.5,103.5,6.55,24.0,852.5,951.01,727.15
2016,3,1,13,0,952.0,101.0,6.6,24.0,853.0,962.14,735.28
2016,3,1,13,15,949.5,100.5,6.55,24.0,843.5,965.37,737.5
2016,3,1,13,30,947.0,100.0,6.5,24.0,834.0,964.77,737.22
2016,3,1,13,45,945.5,97.5,6.5,24.0,816.5,959.08,733.79
2016,3,1,14,0,944.0,95.0,6.5,24.0,799.0,949.58,727.85
2016,3,1,14,15,503.0,206.5,6.45,23.5,580.5,677.66,530.13
2016,3,1,14,30,62.0,318.0,6.4,23.0,362.0,383.8,297.02
2016,3,1,14,45,195.0,302.0,6.35,23.0,430.5,488.56,382.4
2016,3,1,15,0,328.0,286.0,6.3,23.0,499.0,587.19,460.75
2016,3,1,15,15,594.5,189.5,6.2,22.5,544.5,695.82,550.75
2016,3,1,15,30,861.0,93.0,6.1,22.0,590.0,778.63,616.44
2016,3,1,15,45,843.0,89.0,6.05,22.0,543.0,733.05,583.6
2016,3,1,16,0,825.0,85.0,6.0,22.0,496.0,685.85,549.74
2016,3,1,16,15,797.0,81.0,5.7,21.5,443.5,630.69,508.78
2016,3,1,16,30,769.0,77.0,5.4,21.0,391.0,575.34,465.77
2016,3,1,16,45,733.5,71.0,5.1,20.5,336.5,513.63,416.6
2016,3,1,17,0,698.0,65.0,4.8,20.0,282.0,453.2,366.92
2016,3,1,17,15,635.5,58.0,4.35,19.0,226.0,382.98,308.12
2016,3,1,17,30,573.0,51.0,3.9,18.0,170.0,315.5,249.79
2016,3,1,17,45,474.5,40.5,3.45,17.5,119.0,236.25,180.56
2016,3,1,18,0,376.0,30.0,3.0,17.0,68.0,167.4,117.41
2016,3,1,18,15,188.0,15.0,2.9,16.5,34.0,73.26,0.0
2016,3,1,18,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,2,6,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,2,7,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,2,7,15,203.0,17.0,2.15,8.5,39.5,12.67,0.79
2016,3,2,7,30,406.0,34.0,2.3,9.0,79.0,25.81,16.89
2016,3,2,7,45,499.0,44.0,2.5,10.0,132.0,51.36,26.82
2016,3,2,8,0,592.0,54.0,2.7,11.0,185.0,101.41,56.51
2016,3,2,8,15,651.0,61.0,3.1,12.0,241.5,154.43,97.48
2016,3,2,8,30,710.0,68.0,3.5,13.0,298.0,215.84,149.78
2016,3,2,8,45,742.5,74.5,3.9,14.0,352.5,273.8,201.76
2016,3,2,9,0,775.0,81.0,4.3,15.0,407.0,334.6,255.96
2016,3,2,9,15,801.5,85.0,4.3,15.5,458.5,393.15,307.62
2016,3,2,9,30,828.0,89.0,4.3,16.0,510.0,453.18,359.02
2016,3,2,9,45,839.5,95.0,4.3,16.5,555.5,508.93,405.51
2016,3,2,10,0,851.0,101.0,4.3,17.0,601.0,564.0,449.9
2016,3,2,10,15,865.0,103.5,4.3,17.5,641.5,616.11,490.7
2016,3,2,10,30,879.0,106.0,4.3,18.0,682.0,667.2,529.51
2016,3,2,10,45,881.5,111.0,4.35,18.5,713.5,711.74,562.52
2016,3,2,11,0,884.0,116.0,4.4,19.0,745.0,753.86,591.97
2016,3,2,11,15,890.5,117.5,4.45,19.5,770.0,790.77,616.74
2016,3,2,11,30,897.0,119.0,4.5,20.0,795.0,826.7,640.64
2016,3,2,11,45,894.0,124.0,4.55,20.5,810.0,855.75,659.5
2016,3,2,12,0,891.0,129.0,4.6,21.0,825.0,881.45,675.98
2016,3,2,12,15,892.0,129.5,4.6,21.5,833.0,902.57,688.9
2016,3,2,12,30,893.0,130.0,4.6,22.0,841.0,920.32,699.53
2016,3,2,12,45,881.0,136.5,4.7,22.5,837.0,934.08,708.22
2016,3,2,13,0,869.0,143.0,4.8,23.0,833.0,939.81,711.51
2016,3,2,13,15,865.0,142.5,4.8,23.0,823.0,941.68,713.0
2016,3,2,13,30,861.0,142.0,4.8,23.0,813.0,939.98,712.22
2016,3,2,13,45,841.5,147.5,4.85,23.5,791.0,927.19,702.9
2016,3,2,14,0,822.0,153.0,4.9,24.0,769.0,911.11,691.49
2016,3,2,14,15,812.0,151.0,4.95,24.0,742.0,892.42,679.76
2016,3,2,14,30,802.0,149.0,5.0,24.0,715.0,870.68,665.94
2016,3,2,14,45,794.5,143.0,5.05,24.0,681.5,843.9,648.58
2016,3,2,15,0,787.0,137.0,5.1,24.0,648.0,817.66,631.6
2016,3,2,15,15,769.0,133.0,5.05,23.5,607.0,779.11,606.37
2016,3,2,15,30,751.0,129.0,5.0,23.0,566.0,738.68,579.56
2016,3,2,15,45,712.0,129.5,5.0,23.0,516.5,686.12,542.25
2016,3,2,16,0,673.0,130.0,5.0,23.0,467.0,633.67,503.25
2016,3,2,16,15,639.5,123.5,4.8,22.5,416.5,577.8,461.49
2016,3,2,16,30,606.0,117.0,4.6,22.0,366.0,522.57,419.24
2016,3,2,16,45,552.0,109.5,4.4,22.0,312.0,455.43,365.81
2016,3,2,17,0,498.0,102.0,4.2,22.0,258.0,390.25,312.84
2016,3,2,17,15,430.5,89.5,4.0,21.0,205.5,319.49,255.25
2016,3,2,17,30,363.0,77.0,3.8,20.0,153.0,254.85,200.92
2016,3,2,17,45,264.0,59.0,3.65,19.5,105.5,178.74,136.41
2016,3,2,18,0,165.0,41.0,3.5,19.0,58.0,108.26,75.92
2016,3,2,18,15,82.5,20.5,3.65,19.0,29.0,48.71,0.0
2016,3,2,18,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,4.35,18.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,4.95,17.5,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,5.05,17.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,5.0,16.5,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,5.75,16.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,5.85,16.5,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,5.9,17.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,5.8,17.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,5.65,17.0,0.0,0.0,0.0
