Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,12,45,883.0,138.0,5.35,26.5,909.0,980.77,729.89
2016,3,23,13,0,884.0,137.0,5.2,27.0,907.0,988.74,732.81
2016,3,23,13,15,881.5,136.5,5.05,27.0,896.0,990.33,733.01
2016,3,23,13,30,879.0,136.0,4.9,27.0,885.0,988.33,730.94
2016,3,23,13,45,874.5,134.0,4.8,27.0,866.0,979.3,724.7
2016,3,23,14,0,870.0,132.0,4.7,27.0,847.0,966.77,716.29
2016,3,23,14,15,862.0,130.5,4.6,27.0,819.0,953.86,707.78
2016,3,23,14,30,854.0,129.0,4.5,27.0,791.0,931.92,693.52
2016,3,23,14,45,839.5,128.5,4.4,27.0,754.5,902.14,674.12
2016,3,23,15,0,825.0,128.0,4.3,27.0,718.0,869.72,652.97
2016,3,23,15,15,810.0,125.0,4.2,26.5,675.5,831.76,629.19
2016,3,23,15,30,795.0,122.0,4.1,26.0,633.0,791.68,603.73
2016,3,23,15,45,772.5,119.0,4.05,26.0,584.5,743.89,571.54
2016,3,23,16,0,750.0,116.0,4.0,26.0,536.0,697.81,540.25
2016,3,23,16,15,722.0,111.0,3.75,25.5,484.0,642.32,501.21
2016,3,23,16,30,694.0,106.0,3.5,25.0,432.0,586.97,460.75
2016,3,23,16,45,654.0,99.5,3.3,24.5,376.5,523.13,412.9
2016,3,23,17,0,614.0,93.0,3.1,24.0,321.0,461.33,365.2
2016,3,23,17,15,558.0,84.5,2.9,23.0,265.0,391.63,310.45
2016,3,23,17,30,502.0,76.0,2.7,22.0,209.0,326.47,257.35
2016,3,23,17,45,414.0,64.5,2.5,21.5,156.0,248.81,192.52
2016,3,23,18,0,326.0,53.0,2.3,21.0,103.0,182.98,136.29
2016,3,23,18,15,163.0,36.5,2.5,20.5,61.5,99.91,67.65
2016,3,23,18,30,0.0,20.0,2.7,20.0,20.0,20.45,0.0
2016,3,23,18,45,0.0,10.0,2.95,20.0,10.0,9.83,0.0
2016,3,23,19,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,4.75,12.5,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,4.75,10.5,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,4.9,9.5,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,5.05,8.5,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,5.15,8.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,3,24,6,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,3,24,6,45,176.5,15.0,5.8,8.5,32.5,11.33,0.0
2016,3,24,7,0,353.0,30.0,6.0,9.0,65.0,22.73,13.81
2016,3,24,7,15,464.0,40.0,6.15,9.0,118.5,28.79,20.15
2016,3,24,7,30,575.0,50.0,6.3,9.0,172.0,65.08,33.82
2016,3,24,7,45,643.5,56.5,6.5,9.5,231.0,115.45,66.03
2016,3,24,8,0,712.0,63.0,6.7,10.0,290.0,176.1,114.92
2016,3,24,8,15,754.0,68.0,6.7,10.5,349.5,234.8,167.48
2016,3,24,8,30,796.0,73.0,6.7,11.0,409.0,297.89,225.18
2016,3,24,8,45,828.0,76.0,6.75,11.5,466.5,359.63,281.9
2016,3,24,9,0,860.0,79.0,6.8,12.0,524.0,423.88,339.62
2016,3,24,9,15,881.0,82.0,6.75,12.5,577.5,486.84,394.78
2016,3,24,9,30,902.0,85.0,6.7,13.0,631.0,548.45,447.19
2016,3,24,9,45,920.0,86.0,6.65,13.5,679.0,606.66,495.35
2016,3,24,10,0,938.0,87.0,6.6,14.0,727.0,664.45,541.73
2016,3,24,10,15,949.0,89.0,6.55,14.5,768.0,717.86,583.34
2016,3,24,10,30,960.0,91.0,6.5,15.0,809.0,769.63,620.5
2016,3,24,10,45,969.0,92.0,6.5,15.5,842.5,816.98,653.73
2016,3,24,11,0,978.0,93.0,6.5,16.0,876.0,862.0,684.82
2016,3,24,11,15,983.5,93.5,6.4,16.0,901.0,901.09,712.13
2016,3,24,11,30,989.0,94.0,6.3,16.0,926.0,937.15,737.05
2016,3,24,11,45,990.5,95.5,6.25,16.5,942.0,967.52,756.55
2016,3,24,12,0,992.0,97.0,6.2,17.0,958.0,994.34,773.4
2016,3,24,12,15,993.5,97.5,6.1,17.0,965.0,1016.47,788.08
2016,3,24,12,30,995.0,98.0,6.0,17.0,972.0,1034.83,800.14
2016,3,24,12,45,994.5,98.0,5.95,17.5,969.5,1046.91,806.62
2016,3,24,13,0,994.0,98.0,5.9,18.0,967.0,1055.02,810.46
2016,3,24,13,15,992.0,97.5,5.8,18.0,955.5,1057.16,811.5
2016,3,24,13,30,990.0,97.0,5.7,18.0,944.0,1055.29,809.92
2016,3,24,13,45,986.0,96.0,5.65,18.5,924.0,1046.97,802.82
2016,3,24,14,0,982.0,95.0,5.6,19.0,904.0,1034.71,793.21
2016,3,24,14,15,975.5,94.0,5.5,19.0,875.0,1016.26,780.64
2016,3,24,14,30,969.0,93.0,5.4,19.0,846.0,994.14,765.67
2016,3,24,14,45,957.5,92.5,5.3,19.0,808.5,964.54,745.56
2016,3,24,15,0,946.0,92.0,5.2,19.0,771.0,931.82,723.31
2016,3,24,15,15,933.5,90.0,5.05,19.0,727.0,893.68,696.88
2016,3,24,15,30,921.0,88.0,4.9,19.0,683.0,852.92,668.55
2016,3,24,15,45,906.0,85.0,4.75,19.0,633.5,806.73,636.17
2016,3,24,16,0,891.0,82.0,4.6,19.0,584.0,758.62,602.18
2016,3,24,16,15,867.5,78.5,4.3,18.5,529.0,702.36,562.13
2016,3,24,16,30,844.0,75.0,4.0,18.0,474.0,649.26,523.76
2016,3,24,16,45,812.0,71.0,3.7,17.5,415.5,586.14,475.06
2016,3,24,17,0,780.0,67.0,3.4,17.0,357.0,523.95,425.58
2016,3,24,17,15,730.5,61.5,2.9,16.0,297.5,452.45,367.32
2016,3,24,17,30,681.0,56.0,2.4,15.0,238.0,384.49,309.78
2016,3,24,17,45,599.5,48.5,1.95,14.0,180.0,307.63,243.34
2016,3,24,18,0,518.0,41.0,1.5,13.0,122.0,237.14,180.58
2016,3,24,18,15,367.5,29.0,1.45,12.5,74.5,150.75,104.9
2016,3,24,18,30,217.0,17.0,1.4,12.0,27.0,74.92,0.0
2016,3,24,18,45,108.5,8.5,1.4,11.5,13.5,27.21,0.0
2016,3,24,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,3,25,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,25,6,45,188.5,16.0,0.5,7.5,35.5,12.08,0.0
2016,3,25,7,0,377.0,32.0,0.5,8.0,71.0,24.36,15.57
2016,3,25,7,15,483.5,42.5,0.65,8.5,125.5,30.77,22.13
2016,3,25,7,30,590.0,53.0,0.8,9.0,180.0,70.51,37.29
2016,3,25,7,45,650.0,60.0,0.95,10.0,238.5,121.52,70.35
2016,3,25,8,0,710.0,67.0,1.1,11.0,297.0,181.94,118.62
2016,3,25,8,15,750.0,72.0,1.5,12.0,355.5,240.17,169.5
2016,3,25,8,30,790.0,77.0,1.9,13.0,414.0,302.55,224.81
2016,3,25,8,45,815.0,82.0,2.3,14.0,469.5,363.46,278.78
2016,3,25,9,0,840.0,87.0,2.7,15.0,525.0,426.11,332.8
2016,3,25,9,15,860.0,90.0,2.7,15.5,577.0,485.94,382.93
2016,3,25,9,30,880.0,93.0,2.7,16.0,629.0,547.54,432.61
2016,3,25,9,45,891.0,97.0,2.7,16.5,674.5,603.59,476.38
2016,3,25,10,0,902.0,101.0,2.7,17.0,720.0,658.61,517.91
2016,3,25,10,15,913.0,103.0,2.65,17.5,760.0,710.41,555.55
2016,3,25,10,30,924.0,105.0,2.6,18.0,800.0,760.65,589.45
2016,3,25,10,45,928.5,108.0,2.55,18.5,831.5,805.19,618.0
2016,3,25,11,0,933.0,111.0,2.5,19.0,863.0,847.18,644.34
2016,3,25,11,15,938.0,112.5,2.45,19.0,887.0,885.36,668.93
2016,3,25,11,30,943.0,114.0,2.4,19.0,911.0,920.65,691.36
2016,3,25,11,45,942.0,117.0,2.4,19.5,925.0,949.12,708.21
2016,3,25,12,0,941.0,120.0,2.4,20.0,939.0,974.11,722.73
2016,3,25,12,15,942.0,120.0,2.45,20.0,945.5,994.33,736.03
2016,3,25,12,30,943.0,120.0,2.5,20.0,952.0,1010.96,747.12
2016,3,25,12,45,937.5,122.5,2.6,20.5,947.5,1020.31,752.67
2016,3,25,13,0,932.0,125.0,2.7,21.0,943.0,1025.86,755.9
2016,3,25,13,15,928.5,124.5,2.8,21.0,931.0,1026.43,757.49
2016,3,25,13,30,925.0,124.0,2.9,21.0,919.0,1023.24,756.77
2016,3,25,13,45,915.5,125.0,3.0,21.5,897.0,1012.15,749.54
2016,3,25,14,0,906.0,126.0,3.1,22.0,875.0,997.5,740.11
2016,3,25,14,15,897.5,124.5,3.15,22.0,845.5,977.7,728.37
2016,3,25,14,30,889.0,123.0,3.2,22.0,816.0,954.58,714.47
2016,3,25,14,45,878.0,120.5,3.3,22.0,779.5,924.97,696.54
2016,3,25,15,0,867.0,118.0,3.4,22.0,743.0,897.82,680.2
2016,3,25,15,15,852.0,115.5,3.45,21.5,699.5,859.09,656.67
2016,3,25,15,30,837.0,113.0,3.5,21.0,656.0,818.11,631.29
2016,3,25,15,45,816.5,109.5,3.55,21.0,606.5,769.76,599.04
2016,3,25,16,0,796.0,106.0,3.6,21.0,557.0,720.11,565.39
2016,3,25,16,15,769.5,101.5,3.45,20.5,503.0,664.18,526.82
2016,3,25,16,30,743.0,97.0,3.3,20.0,449.0,610.46,487.3
2016,3,25,16,45,706.0,91.0,3.2,19.5,392.5,546.64,439.07
2016,3,25,17,0,669.0,85.0,3.1,19.0,336.0,484.5,390.59
2016,3,25,17,15,615.5,77.5,2.8,18.0,278.5,414.31,334.34
2016,3,25,17,30,562.0,70.0,2.5,17.0,221.0,348.35,279.49
2016,3,25,17,45,479.0,59.5,2.25,16.0,166.5,271.9,214.66
2016,3,25,18,0,396.0,49.0,2.0,15.0,112.0,203.94,155.42
2016,3,25,18,15,262.5,33.5,2.0,14.5,68.0,125.53,87.7
2016,3,25,18,30,129.0,18.0,2.0,14.0,24.0,55.38,0.0
2016,3,25,18,45,64.5,9.0,2.0,13.5,12.0,20.09,0.0
2016,3,25,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,26,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,26,6,45,90.0,21.5,2.15,10.0,31.5,18.09,1.3
2016,3,26,7,0,180.0,43.0,2.4,11.0,63.0,33.28,23.08
2016,3,26,7,15,276.5,61.0,2.6,11.5,112.0,46.02,35.35
2016,3,26,7,30,373.0,79.0,2.8,12.0,161.0,83.33,53.81
2016,3,26,7,45,186.5,88.0,3.0,13.0,129.0,97.99,69.87
2016,3,26,8,0,0.0,97.0,3.2,14.0,97.0,92.14,72.78
2016,3,26,8,15,119.0,137.0,3.2,14.5,188.5,153.74,119.75
2016,3,26,8,30,238.0,177.0,3.2,15.0,280.0,231.66,180.95
2016,3,26,8,45,474.5,150.5,3.25,16.0,389.5,306.65,238.39
2016,3,26,9,0,711.0,124.0,3.3,17.0,499.0,408.86,319.11
2016,3,26,9,15,441.5,204.5,3.15,17.5,445.0,398.73,313.82
2016,3,26,9,30,172.0,285.0,3.0,18.0,391.0,359.55,282.36
2016,3,26,9,45,171.0,309.5,2.95,18.5,421.5,392.99,307.47
2016,3,26,10,0,170.0,334.0,2.9,19.0,452.0,426.17,331.57
2016,3,26,10,15,126.0,345.0,2.8,19.5,435.5,417.59,323.09
2016,3,26,10,30,82.0,356.0,2.7,20.0,419.0,403.29,310.24
2016,3,26,10,45,178.5,374.5,2.6,20.5,517.5,500.81,383.66
2016,3,26,11,0,275.0,393.0,2.5,21.0,616.0,606.58,460.29
2016,3,26,11,15,566.5,273.0,2.45,21.0,748.5,743.74,564.35
2016,3,26,11,30,858.0,153.0,2.4,21.0,881.0,892.31,668.31
2016,3,26,11,45,859.5,155.5,2.4,21.5,895.5,920.85,684.19
2016,3,26,12,0,861.0,158.0,2.4,22.0,910.0,946.31,699.07
2016,3,26,12,15,862.5,158.5,2.45,22.0,916.5,966.55,712.36
2016,3,26,12,30,864.0,159.0,2.5,22.0,923.0,983.48,723.62
2016,3,26,12,45,861.5,159.5,2.6,22.5,920.0,993.22,729.39
2016,3,26,13,0,859.0,160.0,2.7,23.0,917.0,999.42,733.03
2016,3,26,13,15,855.5,159.5,2.8,23.0,905.0,1000.08,734.61
2016,3,26,13,30,852.0,159.0,2.9,23.0,893.0,997.2,734.03
2016,3,26,13,45,847.0,157.0,3.05,23.0,873.0,987.79,729.7
2016,3,26,14,0,842.0,155.0,3.2,23.0,853.0,974.93,723.17
2016,3,26,14,15,585.5,259.0,3.25,23.0,737.0,836.47,628.66
2016,3,26,14,30,329.0,363.0,3.3,23.0,621.0,694.87,523.96
2016,3,26,14,45,435.0,307.0,3.35,23.0,631.5,732.83,556.13
2016,3,26,15,0,541.0,251.0,3.4,23.0,642.0,756.73,577.27
2016,3,26,15,15,471.0,258.5,3.35,23.0,584.5,691.17,529.69
2016,3,26,15,30,401.0,266.0,3.3,23.0,527.0,619.91,478.0
2016,3,26,15,45,386.0,247.5,3.3,23.0,483.0,575.11,446.55
2016,3,26,16,0,371.0,229.0,3.3,23.0,439.0,530.05,414.21
2016,3,26,16,15,335.5,211.0,3.1,22.5,388.0,471.06,370.77
2016,3,26,16,30,300.0,193.0,2.9,22.0,337.0,414.06,328.03
2016,3,26,16,45,278.5,173.5,2.75,21.5,294.0,366.33,291.84
2016,3,26,17,0,257.0,154.0,2.6,21.0,251.0,319.95,255.77
2016,3,26,17,15,236.0,130.0,2.3,20.0,208.0,270.17,216.38
2016,3,26,17,30,215.0,106.0,2.0,19.0,165.0,222.0,177.07
2016,3,26,17,45,176.5,83.5,1.75,18.5,124.0,170.32,133.58
2016,3,26,18,0,138.0,61.0,1.5,18.0,83.0,122.55,92.69
2016,3,26,18,15,69.0,39.5,1.55,17.5,50.5,67.03,45.96
2016,3,26,18,30,0.0,18.0,1.6,17.0,18.0,17.71,0.0
2016,3,26,18,45,0.0,9.0,1.65,16.5,9.0,8.85,0.0
2016,3,26,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,3,27,6,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,27,6,45,77.5,23.0,3.9,14.5,31.5,19.3,4.13
2016,3,27,7,0,155.0,46.0,4.5,15.0,63.0,37.44,26.34
2016,3,27,7,15,245.5,65.5,4.75,15.5,112.0,49.5,37.83
2016,3,27,7,30,336.0,85.0,5.0,16.0,161.0,87.64,57.37
2016,3,27,7,45,403.0,99.5,5.25,16.5,215.5,131.43,87.51
2016,3,27,8,0,470.0,114.0,5.5,17.0,270.0,183.28,128.19
2016,3,27,8,15,305.0,150.0,5.7,17.0,258.5,208.09,157.27
2016,3,27,8,30,140.0,186.0,5.9,17.0,247.0,212.66,167.3
2016,3,27,8,45,76.0,185.5,6.15,17.5,219.5,201.32,159.49
2016,3,27,9,0,12.0,185.0,6.4,18.0,192.0,181.42,143.52
2016,3,27,9,15,11.0,195.5,6.4,18.0,202.5,192.21,151.85
2016,3,27,9,30,10.0,206.0,6.4,18.0,213.0,202.83,159.95
2016,3,27,9,45,109.5,268.5,6.45,18.0,344.5,319.89,254.12
2016,3,27,10,0,209.0,331.0,6.5,18.0,476.0,448.14,355.38
2016,3,27,10,15,169.0,351.5,6.35,18.0,473.0,452.87,357.56
2016,3,27,10,30,129.0,372.0,6.2,18.0,470.0,453.74,356.71
2016,3,27,10,45,482.5,265.0,6.1,18.5,654.0,628.31,497.99
2016,3,27,11,0,836.0,158.0,6.0,19.0,838.0,823.56,647.12
2016,3,27,11,15,843.5,159.0,5.85,19.0,862.0,860.68,671.79
2016,3,27,11,30,851.0,160.0,5.7,19.0,886.0,895.38,695.19
2016,3,27,11,45,876.5,148.5,5.6,19.5,907.0,930.76,717.75
2016,3,27,12,0,902.0,137.0,5.5,20.0,928.0,960.1,735.78
2016,3,27,12,15,904.0,137.0,5.4,20.0,935.0,980.44,748.89
2016,3,27,12,30,906.0,137.0,5.3,20.0,942.0,997.37,759.69
2016,3,27,12,45,911.0,133.5,5.25,20.5,941.0,1010.09,766.51
2016,3,27,13,0,916.0,130.0,5.2,21.0,940.0,1019.23,770.97
2016,3,27,13,15,913.5,129.5,5.15,21.0,928.5,1020.58,771.74
2016,3,27,13,30,911.0,129.0,5.1,21.0,917.0,1018.22,770.18
2016,3,27,13,45,910.0,125.5,5.1,21.0,898.0,1010.47,765.5
2016,3,27,14,0,909.0,122.0,5.1,21.0,879.0,999.02,758.44
2016,3,27,14,15,902.0,120.5,5.05,21.0,850.0,980.4,746.2
2016,3,27,14,30,895.0,119.0,5.0,21.0,821.0,958.41,731.76
2016,3,27,14,45,888.5,115.0,4.95,21.0,786.0,930.93,713.59
2016,3,27,15,0,882.0,111.0,4.9,21.0,751.0,900.32,693.27
2016,3,27,15,15,868.5,108.5,4.8,21.0,708.0,867.47,671.05
2016,3,27,15,30,855.0,106.0,4.7,21.0,665.0,827.07,643.39
2016,3,27,15,45,840.0,101.5,4.65,21.0,616.5,781.15,611.92
2016,3,27,16,0,825.0,97.0,4.6,21.0,568.0,733.49,578.87
2016,3,27,16,15,800.0,93.0,4.4,20.5,514.0,677.88,539.87
2016,3,27,16,30,775.0,89.0,4.2,20.0,460.0,621.95,498.9
2016,3,27,16,45,743.5,83.0,4.05,19.5,404.0,559.86,451.63
2016,3,27,17,0,712.0,77.0,3.9,19.0,348.0,500.8,405.14
2016,3,27,17,15,661.0,70.5,3.4,18.0,289.5,430.73,348.47
2016,3,27,17,30,610.0,64.0,2.9,17.0,231.0,364.61,293.02
2016,3,27,17,45,533.5,55.0,2.4,16.5,176.0,289.72,228.46
2016,3,27,18,0,457.0,46.0,1.9,16.0,121.0,222.59,169.04
2016,3,27,18,15,228.5,37.0,1.85,15.5,74.5,119.08,83.81
2016,3,27,18,30,0.0,28.0,1.8,15.0,28.0,30.32,2.18
2016,3,27,18,45,0.0,14.0,1.8,14.5,14.0,13.76,0.0
2016,3,27,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,28,6,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,3,28,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,6,45,181.5,18.5,2.4,7.5,39.5,13.83,2.9
2016,3,28,7,0,363.0,37.0,2.7,8.0,79.0,28.28,19.28
2016,3,28,7,15,463.5,47.5,2.75,9.0,133.0,34.44,25.43
2016,3,28,7,30,564.0,58.0,2.8,10.0,187.0,79.55,43.64
2016,3,28,7,45,622.0,65.5,2.9,11.0,244.5,129.72,78.07
2016,3,28,8,0,680.0,73.0,3.0,12.0,302.0,186.78,124.59
2016,3,28,8,15,720.5,78.5,3.05,12.5,360.0,244.37,175.46
2016,3,28,8,30,761.0,84.0,3.1,13.0,418.0,308.15,232.14
2016,3,28,8,45,786.5,89.0,3.2,14.0,473.5,367.7,284.61
2016,3,28,9,0,812.0,94.0,3.3,15.0,529.0,429.07,337.03
2016,3,28,9,15,832.5,97.5,3.15,15.5,580.0,488.14,386.2
2016,3,28,9,30,853.0,101.0,3.0,16.0,631.0,547.84,434.0
2016,3,28,9,45,866.0,104.5,2.9,16.5,676.5,603.52,477.11
2016,3,28,10,0,879.0,108.0,2.8,17.0,722.0,658.84,518.37
2016,3,28,10,15,890.0,110.5,2.65,17.5,761.5,709.99,554.95
2016,3,28,10,30,901.0,113.0,2.5,18.0,801.0,759.64,587.72
2016,3,28,10,45,907.0,115.5,2.45,18.5,832.0,803.74,615.91
2016,3,28,11,0,913.0,118.0,2.4,19.0,863.0,845.47,642.0
2016,3,28,11,15,918.0,119.0,2.3,19.5,886.5,882.31,663.94
2016,3,28,11,30,923.0,120.0,2.2,20.0,910.0,916.32,683.6
2016,3,28,11,45,923.5,122.5,2.15,20.5,924.5,944.85,699.85
2016,3,28,12,0,924.0,125.0,2.1,21.0,939.0,970.04,713.8
2016,3,28,12,15,925.0,125.0,2.0,21.0,944.5,989.72,724.91
2016,3,28,12,30,926.0,125.0,1.9,21.0,950.0,1005.88,733.74
2016,3,28,12,45,921.5,127.0,1.85,21.5,946.0,1015.23,737.49
2016,3,28,13,0,917.0,129.0,1.8,22.0,942.0,1020.85,739.02
2016,3,28,13,15,913.5,128.0,1.75,22.0,930.0,1020.63,738.41
2016,3,28,13,30,910.0,127.0,1.7,22.0,918.0,1016.7,735.65
2016,3,28,13,45,901.5,128.0,1.7,22.5,896.0,1006.38,728.32
2016,3,28,14,0,893.0,129.0,1.7,23.0,874.0,992.56,718.97
2016,3,28,14,15,885.0,127.0,1.75,23.0,845.0,972.64,707.93
2016,3,28,14,30,877.0,125.0,1.8,23.0,816.0,949.44,694.82
2016,3,28,14,45,865.0,123.5,1.85,23.0,779.5,925.55,681.26
2016,3,28,15,0,853.0,122.0,1.9,23.0,743.0,893.24,662.07
2016,3,28,15,15,838.5,119.0,1.95,22.5,699.5,854.55,639.74
2016,3,28,15,30,824.0,116.0,2.0,22.0,656.0,813.66,615.55
2016,3,28,15,45,803.5,112.5,2.15,22.0,607.0,765.54,585.49
2016,3,28,16,0,783.0,109.0,2.3,22.0,558.0,716.19,553.81
2016,3,28,16,15,756.5,104.5,2.3,21.5,505.0,662.9,518.54
2016,3,28,16,30,730.0,100.0,2.3,21.0,452.0,607.32,479.06
2016,3,28,16,45,692.0,94.5,2.3,21.0,395.5,543.85,431.46
2016,3,28,17,0,654.0,89.0,2.3,21.0,339.0,482.18,383.76
2016,3,28,17,15,601.0,81.5,2.1,20.0,282.0,412.78,329.27
2016,3,28,17,30,548.0,74.0,1.9,19.0,225.0,347.57,276.08
2016,3,28,17,45,466.5,63.0,1.75,18.0,170.5,271.66,212.82
2016,3,28,18,0,385.0,52.0,1.6,17.0,116.0,204.08,154.82
2016,3,28,18,15,260.5,36.0,1.65,16.5,72.0,127.08,89.31
2016,3,28,18,30,136.0,20.0,1.7,16.0,28.0,60.34,12.92
2016,3,28,18,45,68.0,10.0,1.8,15.5,14.0,21.81,0.0
2016,3,28,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,29,6,45,0.0,11.5,2.15,14.0,11.5,11.09,1.78
2016,3,29,7,0,0.0,23.0,2.5,15.0,23.0,22.2,13.52
2016,3,29,7,15,0.0,38.5,2.75,15.5,38.5,37.18,27.16
2016,3,29,7,30,0.0,54.0,3.0,16.0,54.0,52.0,38.41
2016,3,29,7,45,0.0,71.0,3.3,17.0,71.0,68.03,51.84
2016,3,29,8,0,0.0,88.0,3.6,18.0,88.0,84.17,65.02
2016,3,29,8,15,0.0,104.0,3.7,18.5,104.0,99.47,77.35
2016,3,29,8,30,0.0,120.0,3.8,19.0,120.0,114.83,89.51
2016,3,29,8,45,0.0,136.0,3.9,19.5,136.0,130.25,101.52
2016,3,29,9,0,0.0,152.0,4.0,20.0,152.0,145.71,113.4
2016,3,29,9,15,0.0,137.0,4.0,20.0,137.0,131.93,101.92
2016,3,29,9,30,0.0,122.0,4.0,20.0,122.0,117.81,90.28
2016,3,29,9,45,0.0,116.5,4.0,20.5,116.5,112.64,85.71
2016,3,29,10,0,0.0,111.0,4.0,21.0,111.0,107.41,81.15
2016,3,29,10,15,3.0,150.5,4.0,21.0,152.5,147.58,112.94
2016,3,29,10,30,6.0,190.0,4.0,21.0,194.0,188.13,144.62
2016,3,29,10,45,8.0,211.5,4.0,21.5,217.5,210.93,161.83
2016,3,29,11,0,10.0,233.0,4.0,22.0,241.0,233.97,179.08
2016,3,29,11,15,5.0,180.5,4.0,22.5,184.5,179.33,136.2
2016,3,29,11,30,0.0,128.0,4.0,23.0,128.0,124.19,92.78
2016,3,29,11,45,0.0,133.5,4.05,23.5,134.0,129.61,96.82
2016,3,29,12,0,0.0,139.0,4.1,24.0,140.0,135.04,100.79
2016,3,29,12,15,0.0,134.5,4.1,24.0,135.0,130.71,97.38
2016,3,29,12,30,0.0,130.0,4.1,24.0,130.0,126.37,93.98
2016,3,29,12,45,2.0,144.0,4.2,24.5,145.5,142.05,106.07
2016,3,29,13,0,4.0,158.0,4.3,25.0,161.0,157.81,118.14
2016,3,29,13,15,4.0,160.5,4.35,25.0,164.0,160.35,120.13
2016,3,29,13,30,4.0,163.0,4.4,25.0,167.0,162.87,122.16
2016,3,29,13,45,5.5,177.0,4.45,25.0,182.0,178.23,134.17
2016,3,29,14,0,7.0,191.0,4.5,25.0,197.0,193.64,146.21
2016,3,29,14,15,3.5,153.5,4.55,25.0,156.5,153.06,114.92
2016,3,29,14,30,0.0,116.0,4.6,25.0,116.0,112.72,83.54
2016,3,29,14,45,0.0,116.5,4.65,25.5,116.5,113.21,83.94
2016,3,29,15,0,0.0,117.0,4.7,26.0,117.0,113.7,84.34
2016,3,29,15,15,0.0,114.5,4.7,25.5,114.5,111.25,82.78
2016,3,29,15,30,0.0,112.0,4.7,25.0,112.0,108.8,81.25
2016,3,29,15,45,4.0,150.0,4.7,25.0,152.5,150.18,114.3
2016,3,29,16,0,8.0,188.0,4.7,25.0,193.0,192.51,147.97
2016,3,29,16,15,4.0,115.5,4.5,24.5,118.0,115.51,87.62
2016,3,29,16,30,0.0,43.0,4.3,24.0,43.0,41.54,28.3
2016,3,29,16,45,0.0,38.0,4.15,24.0,38.0,36.7,24.48
2016,3,29,17,0,0.0,33.0,4.0,24.0,33.0,31.86,20.6
2016,3,29,17,15,0.0,27.0,3.75,23.5,27.0,26.06,15.92
2016,3,29,17,30,0.0,21.0,3.5,23.0,21.0,20.26,11.17
2016,3,29,17,45,0.0,16.0,3.25,22.5,16.0,15.43,7.14
2016,3,29,18,0,0.0,11.0,3.0,22.0,11.0,10.6,3.05
2016,3,29,18,15,0.0,6.5,3.15,21.5,6.5,6.26,0.0
2016,3,29,18,30,0.0,2.0,3.3,21.0,2.0,1.93,0.0
2016,3,29,18,45,0.0,1.0,3.45,20.5,1.0,0.98,0.0
2016,3,29,19,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,4.6,19.5,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,45,0.0,4.5,3.9,19.0,4.5,4.33,0.0
2016,3,30,7,0,0.0,9.0,3.9,19.0,9.0,8.67,1.75
2016,3,30,7,15,0.0,15.5,4.0,19.0,15.5,14.94,7.4
2016,3,30,7,30,0.0,22.0,4.1,19.0,22.0,21.22,12.19
2016,3,30,7,45,0.0,29.0,4.25,19.5,29.0,27.99,17.88
2016,3,30,8,0,0.0,36.0,4.4,20.0,36.0,34.76,23.47
2016,3,30,8,15,0.0,45.5,4.45,20.0,45.5,43.95,31.04
2016,3,30,8,30,0.0,55.0,4.5,20.0,55.0,53.15,38.53
2016,3,30,8,45,0.0,71.5,4.55,20.5,71.5,69.13,51.42
2016,3,30,9,0,0.0,88.0,4.6,21.0,88.0,85.14,64.13
2016,3,30,9,15,0.0,75.0,4.75,21.0,75.0,72.55,53.69
2016,3,30,9,30,0.0,62.0,4.9,21.0,62.0,59.97,43.31
2016,3,30,9,45,0.0,83.5,5.05,21.0,83.5,80.82,60.04
2016,3,30,10,0,0.0,105.0,5.2,21.0,105.0,101.63,76.58
2016,3,30,10,15,1.5,135.0,5.3,21.0,136.5,131.63,100.36
2016,3,30,10,30,3.0,165.0,5.4,21.0,168.0,161.85,124.11
2016,3,30,10,45,2.5,159.0,5.55,21.5,161.5,155.92,118.98
2016,3,30,11,0,2.0,153.0,5.7,22.0,155.0,149.92,113.86
2016,3,30,11,15,8.0,212.0,5.8,22.0,219.0,212.5,162.86
2016,3,30,11,30,14.0,271.0,5.9,22.0,283.0,275.85,211.76
2016,3,30,11,45,14.5,276.5,6.0,22.5,289.5,282.46,216.23
2016,3,30,12,0,15.0,282.0,6.1,23.0,296.0,289.07,220.79
2016,3,30,12,15,14.0,270.0,6.05,23.5,283.0,276.95,211.01
2016,3,30,12,30,13.0,258.0,6.0,24.0,270.0,264.66,201.19
2016,3,30,12,45,16.0,287.0,6.0,24.5,301.5,296.83,225.33
2016,3,30,13,0,19.0,316.0,6.0,25.0,333.0,329.25,249.39
2016,3,30,13,15,24.5,336.0,5.9,25.0,358.0,362.74,274.66
2016,3,30,13,30,30.0,356.0,5.8,25.0,383.0,389.91,295.12
2016,3,30,13,45,39.5,366.5,5.7,25.5,401.0,411.13,310.73
2016,3,30,14,0,49.0,377.0,5.6,26.0,419.0,432.28,326.22
2016,3,30,14,15,95.5,386.0,5.45,26.0,463.5,486.59,368.1
2016,3,30,14,30,142.0,395.0,5.3,26.0,508.0,548.35,414.71
2016,3,30,14,45,106.5,366.0,5.2,26.0,449.0,474.78,360.26
2016,3,30,15,0,71.0,337.0,5.1,26.0,390.0,411.1,312.75
2016,3,30,15,15,80.5,321.0,5.0,26.0,377.0,401.53,306.73
2016,3,30,15,30,90.0,305.0,4.9,26.0,364.0,391.14,299.93
2016,3,30,15,45,47.5,242.5,4.8,26.0,273.5,287.66,221.1
2016,3,30,16,0,5.0,180.0,4.7,26.0,183.0,181.92,138.81
2016,3,30,16,15,186.0,183.0,4.45,25.5,273.5,327.01,257.43
2016,3,30,16,30,367.0,186.0,4.2,25.0,364.0,451.16,355.8
2016,3,30,16,45,353.0,165.5,4.0,24.5,320.0,403.58,319.47
2016,3,30,17,0,339.0,145.0,3.8,24.0,276.0,356.41,283.13
2016,3,30,17,15,318.0,123.5,3.4,23.0,230.5,305.06,242.72
2016,3,30,17,30,297.0,102.0,3.0,22.0,185.0,255.19,202.18
2016,3,30,17,45,261.0,81.0,2.6,21.5,141.5,201.48,156.98
2016,3,30,18,0,225.0,60.0,2.2,21.0,98.0,156.61,118.02
2016,3,30,18,15,149.5,40.5,2.25,20.5,61.5,95.17,66.31
2016,3,30,18,30,74.0,21.0,2.3,20.0,25.0,44.11,13.26
2016,3,30,18,45,37.0,10.5,2.35,20.0,12.5,16.88,0.0
2016,3,30,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,31,6,15,13.5,4.5,2.6,15.0,4.5,0.0,0.0
2016,3,31,6,30,27.0,9.0,2.9,15.0,9.0,8.85,0.0
2016,3,31,6,45,158.0,27.0,3.25,15.5,46.0,20.91,10.04
2016,3,31,7,0,289.0,45.0,3.6,16.0,83.0,34.2,23.91
2016,3,31,7,15,384.5,58.0,3.7,16.5,135.0,47.1,31.19
2016,3,31,7,30,480.0,71.0,3.8,17.0,187.0,91.22,53.63
2016,3,31,7,45,559.0,76.5,3.95,18.0,246.0,137.6,85.12
2016,3,31,8,0,638.0,82.0,4.1,19.0,305.0,193.57,129.28
2016,3,31,8,15,680.5,88.0,4.3,19.5,363.0,249.93,177.91
2016,3,31,8,30,723.0,94.0,4.5,20.0,421.0,310.75,230.78
2016,3,31,8,45,768.0,93.5,4.7,21.0,479.5,372.5,283.44
2016,3,31,9,0,813.0,93.0,4.9,22.0,538.0,436.04,336.42
2016,3,31,9,15,834.5,96.5,4.8,22.5,590.0,495.66,385.22
2016,3,31,9,30,856.0,100.0,4.7,23.0,642.0,556.0,432.89
2016,3,31,9,45,881.0,98.5,4.6,23.5,691.0,614.86,477.93
2016,3,31,10,0,906.0,97.0,4.5,24.0,740.0,672.77,520.81
2016,3,31,10,15,917.5,99.0,4.45,24.5,780.5,724.82,557.82
2016,3,31,10,30,929.0,101.0,4.4,25.0,821.0,775.32,591.15
2016,3,31,10,45,940.0,101.0,4.35,25.5,854.5,821.65,621.02
2016,3,31,11,0,951.0,101.0,4.3,26.0,888.0,865.86,648.98
2016,3,31,11,15,956.5,102.0,4.2,26.0,912.0,904.09,673.58
2016,3,31,11,30,962.0,103.0,4.1,26.0,936.0,939.39,696.01
2016,3,31,11,45,965.0,104.0,4.1,26.5,951.5,969.34,713.88
2016,3,31,12,0,968.0,105.0,4.1,27.0,967.0,995.9,729.45
2016,3,31,12,15,969.0,105.0,4.05,27.0,973.0,1016.06,741.95
2016,3,31,12,30,970.0,105.0,4.0,27.0,979.0,1032.53,752.13
2016,3,31,12,45,970.5,104.5,4.0,27.0,976.0,1044.22,759.64
2016,3,31,13,0,971.0,104.0,4.0,27.0,973.0,1052.05,764.81
2016,3,31,13,15,968.0,103.5,3.9,27.0,961.0,1052.6,764.73
2016,3,31,13,30,965.0,103.0,3.8,27.0,949.0,1049.23,762.3
2016,3,31,13,45,961.5,101.5,3.75,27.5,928.5,1040.43,755.37
2016,3,31,14,0,958.0,100.0,3.7,28.0,908.0,1027.8,746.16
2016,3,31,14,15,952.0,99.0,3.65,27.5,879.0,1009.58,736.43
2016,3,31,14,30,946.0,98.0,3.6,27.0,850.0,987.79,724.45
2016,3,31,14,45,934.0,98.0,3.55,27.0,813.0,958.21,705.94
2016,3,31,15,0,922.0,98.0,3.5,27.0,776.0,925.64,685.49
2016,3,31,15,15,910.0,95.5,3.4,26.5,732.0,887.57,662.29
2016,3,31,15,30,898.0,93.0,3.3,26.0,688.0,846.95,637.19
2016,3,31,15,45,882.5,90.0,3.2,26.0,639.0,800.72,606.73
2016,3,31,16,0,867.0,87.0,3.1,26.0,590.0,752.73,574.77
2016,3,31,16,15,844.0,83.5,2.9,25.5,535.5,701.34,540.61
2016,3,31,16,30,821.0,80.0,2.7,25.0,481.0,645.2,501.92
2016,3,31,16,45,789.5,75.5,2.55,24.5,423.5,582.46,455.97
2016,3,31,17,0,758.0,71.0,2.4,24.0,366.0,520.69,409.22
2016,3,31,17,15,709.5,65.5,2.25,23.0,306.5,450.35,354.91
2016,3,31,17,30,661.0,60.0,2.1,22.0,247.0,385.4,302.51
2016,3,31,17,45,579.0,53.0,1.95,21.0,189.5,307.48,238.08
2016,3,31,18,0,497.0,46.0,1.8,20.0,132.0,237.85,178.48
2016,3,31,18,15,361.0,33.5,2.0,19.5,83.5,155.22,108.73
2016,3,31,18,30,225.0,21.0,2.2,19.0,35.0,84.39,32.65
2016,3,31,18,45,112.5,10.5,2.4,18.5,17.5,30.34,0.0
2016,3,31,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.55,12.5,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,1.5,3.9,12.0,1.5,0.0,0.0
2016,4,1,6,30,0.0,3.0,3.9,12.0,3.0,2.95,0.0
2016,4,1,6,45,0.0,13.0,3.95,12.5,13.0,12.54,4.2
2016,4,1,7,0,0.0,23.0,4.0,13.0,23.0,22.19,13.81
2016,4,1,7,15,0.0,37.0,4.2,13.5,37.0,35.73,24.74
2016,4,1,7,30,0.0,51.0,4.4,14.0,51.0,49.27,36.46
2016,4,1,7,45,0.0,66.0,4.6,14.5,66.0,63.61,48.62
2016,4,1,8,0,0.0,81.0,4.8,15.0,81.0,77.87,60.48
2016,4,1,8,15,1.0,114.0,5.05,15.0,114.5,109.02,86.37
2016,4,1,8,30,2.0,147.0,5.3,15.0,148.0,140.42,112.11
2016,4,1,8,45,12.0,176.5,5.55,15.5,183.5,172.3,137.58
2016,4,1,9,0,22.0,206.0,5.8,16.0,219.0,205.51,163.92
2016,4,1,9,15,11.0,109.5,5.75,16.0,116.0,111.12,86.58
2016,4,1,9,30,0.0,13.0,5.7,16.0,13.0,12.56,4.82
2016,4,1,9,45,4.5,115.0,5.7,16.0,118.0,113.86,88.43
2016,4,1,10,0,9.0,217.0,5.7,16.0,223.0,214.85,169.79
2016,4,1,10,15,6.5,194.0,5.6,16.0,198.5,191.86,150.86
2016,4,1,10,30,4.0,171.0,5.5,16.0,174.0,168.38,131.71
2016,4,1,10,45,8.0,207.0,5.45,16.5,213.5,206.62,161.9
2016,4,1,11,0,12.0,243.0,5.4,17.0,253.0,245.33,192.0
2016,4,1,11,15,425.0,206.5,5.4,17.0,575.5,566.8,453.81
2016,4,1,11,30,838.0,170.0,5.4,17.0,898.0,903.57,705.85
2016,4,1,11,45,615.0,286.0,5.45,17.5,825.0,845.49,657.83
2016,4,1,12,0,392.0,402.0,5.5,18.0,752.0,769.05,594.29
2016,4,1,12,15,203.5,344.5,5.55,18.0,526.5,544.34,424.98
2016,4,1,12,30,15.0,287.0,5.6,18.0,301.0,295.32,229.06
2016,4,1,12,45,17.0,303.0,5.65,18.5,319.0,313.73,243.39
2016,4,1,13,0,19.0,319.0,5.7,19.0,337.0,332.24,257.26
2016,4,1,13,15,14.5,271.5,5.7,19.0,285.0,280.76,217.54
2016,4,1,13,30,10.0,224.0,5.7,19.0,233.0,229.21,177.5
2016,4,1,13,45,8.0,201.0,5.75,19.0,208.0,204.49,158.27
2016,4,1,14,0,6.0,178.0,5.8,19.0,183.0,179.74,138.87
2016,4,1,14,15,63.0,285.5,5.8,18.5,336.0,349.41,274.56
2016,4,1,14,30,120.0,393.0,5.8,18.0,489.0,525.68,411.28
2016,4,1,14,45,102.5,369.5,5.8,18.0,449.0,474.81,372.41
2016,4,1,15,0,85.0,346.0,5.8,18.0,409.0,433.07,340.74
2016,4,1,15,15,73.0,319.5,5.8,17.5,371.5,393.27,311.1
2016,4,1,15,30,61.0,293.0,5.8,17.0,334.0,353.84,281.33
2016,4,1,15,45,103.0,279.5,5.8,17.0,342.5,371.9,297.81
2016,4,1,16,0,145.0,266.0,5.8,17.0,351.0,394.49,317.54
2016,4,1,16,15,240.0,229.5,5.7,16.5,354.0,424.77,345.29
2016,4,1,16,30,335.0,193.0,5.6,16.0,357.0,438.01,359.06
2016,4,1,16,45,302.5,179.0,5.55,15.5,314.0,387.84,319.11
2016,4,1,17,0,270.0,165.0,5.5,15.0,271.0,340.15,280.51
2016,4,1,17,15,350.5,133.0,5.15,14.5,247.5,333.06,275.06
2016,4,1,17,30,431.0,101.0,4.8,14.0,224.0,322.56,264.69
2016,4,1,17,45,372.5,83.0,4.5,13.5,172.0,255.13,206.0
2016,4,1,18,0,314.0,65.0,4.2,13.0,120.0,193.79,151.52
2016,4,1,18,15,206.5,45.0,3.95,12.5,75.5,122.24,89.48
2016,4,1,18,30,99.0,25.0,3.7,12.0,31.0,55.56,23.65
2016,4,1,18,45,49.5,12.5,3.45,11.5,15.5,21.14,0.0
2016,4,1,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,2,6,15,66.5,6.0,3.7,5.5,8.0,0.0,0.0
2016,4,2,6,30,133.0,12.0,3.8,6.0,16.0,11.8,0.0
2016,4,2,6,45,297.0,25.5,3.9,6.5,59.5,19.32,10.25
2016,4,2,7,0,461.0,39.0,4.0,7.0,103.0,28.78,20.17
2016,4,2,7,15,549.5,47.5,3.95,8.0,159.5,43.27,25.02
2016,4,2,7,30,638.0,56.0,3.9,9.0,216.0,93.18,50.12
2016,4,2,7,45,693.0,62.0,3.9,10.0,276.0,149.36,91.82
2016,4,2,8,0,748.0,68.0,3.9,11.0,336.0,209.35,142.48
2016,4,2,8,15,784.0,72.5,3.8,12.0,395.0,269.15,196.03
2016,4,2,8,30,820.0,77.0,3.7,13.0,454.0,332.51,252.53
2016,4,2,8,45,845.5,80.0,3.6,14.5,510.5,393.72,305.76
2016,4,2,9,0,871.0,83.0,3.5,16.0,567.0,458.61,359.81
2016,4,2,9,15,889.0,86.0,3.35,16.5,619.0,518.88,409.5
2016,4,2,9,30,907.0,89.0,3.2,17.0,671.0,579.31,457.38
2016,4,2,9,45,920.5,91.0,3.1,17.5,717.0,635.97,500.8
2016,4,2,10,0,934.0,93.0,3.0,18.0,763.0,691.73,541.97
2016,4,2,10,15,944.0,95.0,3.05,18.5,802.5,743.91,578.97
2016,4,2,10,30,954.0,97.0,3.1,19.0,842.0,794.33,612.58
2016,4,2,10,45,960.5,98.0,3.15,19.5,874.0,839.04,641.72
2016,4,2,11,0,967.0,99.0,3.2,20.0,906.0,881.23,668.79
2016,4,2,11,15,972.0,100.0,3.25,20.0,929.5,919.42,694.2
2016,4,2,11,30,977.0,101.0,3.3,20.0,953.0,954.58,717.47
2016,4,2,11,45,979.0,102.0,3.35,20.5,968.0,983.86,735.34
2016,4,2,12,0,981.0,103.0,3.4,21.0,983.0,1009.65,750.87
2016,4,2,12,15,982.0,103.5,3.4,21.0,988.5,1030.39,764.15
2016,4,2,12,30,983.0,104.0,3.4,21.0,994.0,1047.39,775.07
2016,4,2,12,45,982.0,104.0,3.45,21.0,990.5,1058.12,782.43
2016,4,2,13,0,981.0,104.0,3.5,21.0,987.0,1064.95,787.4
2016,4,2,13,15,978.0,103.5,3.5,21.0,974.5,1065.36,787.94
2016,4,2,13,30,975.0,103.0,3.5,21.0,962.0,1061.82,786.08
2016,4,2,13,45,970.0,102.0,3.5,21.5,941.0,1051.9,778.7
2016,4,2,14,0,965.0,101.0,3.5,22.0,920.0,1038.14,768.99
2016,4,2,14,15,958.5,100.0,3.45,22.0,890.5,1019.22,757.12
2016,4,2,14,30,952.0,99.0,3.4,22.0,861.0,996.72,743.01
