Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,17,45,313.5,96.0,3.45,20.5,179.0,246.37,194.23
2016,4,12,18,0,240.0,80.0,3.3,20.0,127.0,180.53,138.94
2016,4,12,18,15,161.5,56.5,3.5,19.5,83.5,117.48,86.04
2016,4,12,18,30,83.0,33.0,3.7,19.0,40.0,62.98,39.35
2016,4,12,18,45,41.5,16.5,3.95,19.0,20.0,23.96,0.0
2016,4,12,19,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.1,18.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,5,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,13,6,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,13,6,15,0.0,1.5,2.7,14.0,1.5,1.47,0.0
2016,4,13,6,30,0.0,3.0,2.8,14.0,3.0,2.89,0.0
2016,4,13,6,45,0.0,7.0,2.9,14.5,7.0,6.74,0.21
2016,4,13,7,0,0.0,11.0,3.0,15.0,11.0,10.6,3.76
2016,4,13,7,15,0.0,15.5,3.0,15.5,15.5,14.95,7.09
2016,4,13,7,30,0.0,20.0,3.0,16.0,20.0,19.29,10.8
2016,4,13,7,45,0.0,24.5,3.0,16.5,24.5,23.64,14.44
2016,4,13,8,0,0.0,29.0,3.0,17.0,29.0,27.99,18.02
2016,4,13,8,15,0.0,33.5,2.95,17.0,33.5,32.35,21.6
2016,4,13,8,30,0.0,38.0,2.9,17.0,38.0,36.71,25.15
2016,4,13,8,45,0.0,74.0,2.85,17.5,74.0,71.57,53.84
2016,4,13,9,0,0.0,110.0,2.8,18.0,110.0,106.2,81.78
2016,4,13,9,15,0.0,106.5,2.75,18.0,106.5,102.95,78.83
2016,4,13,9,30,0.0,103.0,2.7,18.0,103.0,99.65,75.93
2016,4,13,9,45,0.0,75.5,2.65,18.5,75.5,73.08,54.11
2016,4,13,10,0,0.0,48.0,2.6,19.0,48.0,46.45,32.3
2016,4,13,10,15,6.5,152.5,2.6,19.5,158.0,152.1,116.9
2016,4,13,10,30,13.0,257.0,2.6,20.0,268.0,258.07,198.72
2016,4,13,10,45,10.0,223.0,2.6,20.5,231.5,223.8,171.42
2016,4,13,11,0,7.0,189.0,2.6,21.0,195.0,189.0,144.07
2016,4,13,11,15,3.5,163.0,2.6,21.0,166.0,161.13,122.25
2016,4,13,11,30,0.0,137.0,2.6,21.0,137.0,132.95,100.06
2016,4,13,11,45,3.0,153.0,2.6,21.5,156.0,151.36,114.33
2016,4,13,12,0,6.0,169.0,2.6,22.0,175.0,169.96,128.56
2016,4,13,12,15,10.5,227.5,2.65,22.0,238.0,231.85,176.12
2016,4,13,12,30,15.0,286.0,2.7,22.0,301.0,294.31,223.29
2016,4,13,12,45,11.0,231.5,2.75,22.5,242.0,236.97,179.42
2016,4,13,13,0,7.0,177.0,2.8,23.0,183.0,179.51,135.32
2016,4,13,13,15,5.5,167.0,2.8,23.0,172.0,168.28,126.78
2016,4,13,13,30,4.0,157.0,2.8,23.0,161.0,156.99,118.1
2016,4,13,13,45,4.5,163.5,2.8,23.5,168.0,163.91,123.34
2016,4,13,14,0,5.0,170.0,2.8,24.0,175.0,170.82,128.56
2016,4,13,14,15,44.5,282.0,2.75,24.0,319.0,327.81,249.19
2016,4,13,14,30,84.0,394.0,2.7,24.0,463.0,483.23,363.67
2016,4,13,14,45,46.5,306.0,2.65,24.0,344.0,354.67,268.56
2016,4,13,15,0,9.0,218.0,2.6,24.0,225.0,222.56,168.76
2016,4,13,15,15,74.0,272.5,2.5,23.5,324.0,342.49,263.08
2016,4,13,15,30,139.0,327.0,2.4,23.0,423.0,462.72,354.34
2016,4,13,15,45,467.5,215.5,2.35,23.0,505.0,617.11,476.19
2016,4,13,16,0,796.0,104.0,2.3,23.0,587.0,729.68,561.14
2016,4,13,16,15,483.5,165.0,2.2,22.5,450.5,537.21,419.05
2016,4,13,16,30,171.0,226.0,2.1,22.0,314.0,357.61,279.87
2016,4,13,16,45,428.5,156.0,2.05,22.0,342.5,449.32,355.47
2016,4,13,17,0,686.0,86.0,2.0,22.0,371.0,503.69,398.39
2016,4,13,17,15,640.0,79.5,1.8,21.5,314.5,436.84,345.41
2016,4,13,17,30,594.0,73.0,1.6,21.0,258.0,373.48,294.21
2016,4,13,17,45,524.0,64.5,1.4,20.5,202.5,301.74,234.94
2016,4,13,18,0,454.0,56.0,1.2,20.0,147.0,236.98,179.81
2016,4,13,18,15,345.5,43.0,1.15,19.0,99.5,163.17,118.07
2016,4,13,18,30,237.0,30.0,1.1,18.0,52.0,102.03,64.68
2016,4,13,18,45,118.5,15.0,1.1,17.5,26.0,36.95,0.0
2016,4,13,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,14,5,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,14,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,14,6,15,106.0,14.0,2.3,12.5,22.5,13.76,0.0
2016,4,14,6,30,212.0,28.0,2.5,13.0,45.0,21.67,11.24
2016,4,14,6,45,329.5,41.5,2.75,13.5,92.5,31.45,21.85
2016,4,14,7,0,447.0,55.0,3.0,14.0,140.0,40.19,30.09
2016,4,14,7,15,223.5,62.5,3.0,14.5,105.0,60.67,38.91
2016,4,14,7,30,0.0,70.0,3.0,15.0,70.0,67.2,51.55
2016,4,14,7,45,0.0,89.5,3.0,16.0,89.5,85.54,66.65
2016,4,14,8,0,0.0,109.0,3.0,17.0,109.0,103.99,81.47
2016,4,14,8,15,0.0,128.5,3.0,17.5,128.5,122.54,96.23
2016,4,14,8,30,0.0,148.0,3.0,18.0,148.0,141.18,110.82
2016,4,14,8,45,10.5,184.5,3.05,19.0,191.0,179.94,141.0
2016,4,14,9,0,21.0,221.0,3.1,20.0,234.0,220.07,171.7
2016,4,14,9,15,26.5,246.5,3.05,20.5,264.0,248.73,193.25
2016,4,14,9,30,32.0,272.0,3.0,21.0,294.0,276.6,213.94
2016,4,14,9,45,56.0,312.0,2.95,21.5,353.5,331.95,255.55
2016,4,14,10,0,80.0,352.0,2.9,22.0,413.0,389.94,298.31
2016,4,14,10,15,130.0,380.0,2.85,22.0,484.5,457.93,349.0
2016,4,14,10,30,180.0,408.0,2.8,22.0,556.0,530.36,402.03
2016,4,14,10,45,260.5,407.5,2.8,22.5,630.0,604.88,455.98
2016,4,14,11,0,341.0,407.0,2.8,23.0,704.0,683.73,511.83
2016,4,14,11,15,633.0,264.0,2.8,23.0,831.5,813.21,609.56
2016,4,14,11,30,925.0,121.0,2.8,23.0,959.0,948.83,701.38
2016,4,14,11,45,921.0,126.5,2.8,23.5,971.0,974.8,715.43
2016,4,14,12,0,917.0,132.0,2.8,24.0,983.0,997.27,728.12
2016,4,14,12,15,917.5,132.0,2.75,24.0,987.5,1015.06,738.79
2016,4,14,12,30,918.0,132.0,2.7,24.0,992.0,1029.37,747.29
2016,4,14,12,45,916.0,132.5,2.7,24.5,987.5,1038.2,751.41
2016,4,14,13,0,914.0,133.0,2.7,25.0,983.0,1043.41,753.38
2016,4,14,13,15,911.0,132.0,2.65,25.0,970.0,1042.47,752.55
2016,4,14,13,30,908.0,131.0,2.6,25.0,957.0,1037.88,749.58
2016,4,14,13,45,902.5,130.5,2.6,25.0,935.5,1027.74,743.75
2016,4,14,14,0,897.0,130.0,2.6,25.0,914.0,1014.09,735.83
2016,4,14,14,15,889.5,128.0,2.55,25.0,884.5,993.54,723.09
2016,4,14,14,30,882.0,126.0,2.5,25.0,855.0,969.73,708.38
2016,4,14,14,45,872.0,124.0,2.5,25.0,818.0,940.53,690.67
2016,4,14,15,0,862.0,122.0,2.5,25.0,781.0,908.51,671.09
2016,4,14,15,15,848.5,119.5,2.5,24.5,737.5,875.37,651.95
2016,4,14,15,30,835.0,117.0,2.5,24.0,694.0,834.78,627.54
2016,4,14,15,45,593.5,184.0,2.5,24.0,579.5,687.45,525.16
2016,4,14,16,0,352.0,251.0,2.5,24.0,465.0,542.32,417.09
2016,4,14,16,15,552.0,176.0,2.45,23.5,477.5,598.72,465.07
2016,4,14,16,30,752.0,101.0,2.4,23.0,490.0,629.17,491.86
2016,4,14,16,45,719.5,96.0,2.4,23.0,433.5,570.02,447.58
2016,4,14,17,0,687.0,91.0,2.4,23.0,377.0,510.21,402.14
2016,4,14,17,15,640.5,84.0,2.2,22.0,320.0,442.44,350.0
2016,4,14,17,30,594.0,77.0,2.0,21.0,263.0,378.19,298.7
2016,4,14,17,45,525.0,68.0,1.8,20.5,207.0,306.24,239.14
2016,4,14,18,0,456.0,59.0,1.6,20.0,151.0,241.12,183.59
2016,4,14,18,15,347.5,45.5,1.6,19.0,102.5,166.56,121.08
2016,4,14,18,30,239.0,32.0,1.6,18.0,54.0,104.15,66.87
2016,4,14,18,45,119.5,16.0,1.6,17.5,27.0,38.21,0.0
2016,4,14,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,4,15,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,15,91.5,15.5,1.25,12.5,23.0,15.24,0.0
2016,4,15,6,30,183.0,31.0,1.5,13.0,46.0,24.06,13.58
2016,4,15,6,45,287.5,47.0,1.75,14.0,92.5,35.61,25.49
2016,4,15,7,0,392.0,63.0,2.0,15.0,139.0,46.52,35.59
2016,4,15,7,15,196.0,77.0,2.05,15.5,115.0,75.54,51.96
2016,4,15,7,30,0.0,91.0,2.1,16.0,91.0,85.91,67.02
2016,4,15,7,45,70.5,131.0,2.2,17.0,159.5,132.41,102.23
2016,4,15,8,0,141.0,171.0,2.3,18.0,228.0,187.18,144.11
2016,4,15,8,15,106.5,193.0,2.25,18.5,240.0,206.95,161.14
2016,4,15,8,30,72.0,215.0,2.2,19.0,252.0,224.82,175.8
2016,4,15,8,45,151.5,242.5,2.2,19.5,330.5,286.53,223.19
2016,4,15,9,0,231.0,270.0,2.2,20.0,409.0,359.38,278.83
2016,4,15,9,15,263.0,289.0,2.2,20.5,460.0,406.94,314.57
2016,4,15,9,30,295.0,308.0,2.2,21.0,511.0,459.14,353.22
2016,4,15,9,45,571.5,216.5,2.25,21.5,640.0,563.95,434.22
2016,4,15,10,0,848.0,125.0,2.3,22.0,769.0,692.27,530.3
2016,4,15,10,15,858.5,127.0,2.35,22.5,806.0,740.58,562.68
2016,4,15,10,30,869.0,129.0,2.4,23.0,843.0,787.09,592.74
2016,4,15,10,45,880.0,128.5,2.45,23.5,874.0,829.83,619.84
2016,4,15,11,0,891.0,128.0,2.5,24.0,905.0,870.6,645.31
2016,4,15,11,15,896.0,129.0,2.55,24.0,926.5,905.43,667.88
2016,4,15,11,30,901.0,130.0,2.6,24.0,948.0,937.49,688.61
2016,4,15,11,45,898.0,134.5,2.7,24.5,960.0,962.73,703.92
2016,4,15,12,0,895.0,139.0,2.8,25.0,972.0,984.6,717.09
2016,4,15,12,15,896.0,139.0,2.85,25.0,976.5,1002.44,728.69
2016,4,15,12,30,897.0,139.0,2.9,25.0,981.0,1016.91,738.25
2016,4,15,12,45,896.0,138.5,3.0,25.5,977.0,1025.48,743.12
2016,4,15,13,0,895.0,138.0,3.1,26.0,973.0,1030.52,745.87
2016,4,15,13,15,892.0,137.5,3.2,26.0,960.0,1030.02,746.67
2016,4,15,13,30,889.0,137.0,3.3,26.0,947.0,1025.97,745.32
2016,4,15,13,45,883.5,135.5,3.4,26.5,925.5,1014.89,738.07
2016,4,15,14,0,878.0,134.0,3.5,27.0,904.0,1000.37,728.72
2016,4,15,14,15,870.5,132.5,3.55,27.0,874.5,980.58,717.1
2016,4,15,14,30,863.0,131.0,3.6,27.0,845.0,957.62,703.45
2016,4,15,14,45,854.0,128.0,3.7,27.0,808.5,928.68,686.13
2016,4,15,15,0,845.0,125.0,3.8,27.0,772.0,902.23,670.41
2016,4,15,15,15,831.0,122.0,3.8,26.5,729.0,863.33,646.86
2016,4,15,15,30,817.0,119.0,3.8,26.0,686.0,822.32,621.63
2016,4,15,15,45,797.0,116.5,3.85,26.0,637.0,775.17,590.78
2016,4,15,16,0,777.0,114.0,3.9,26.0,588.0,726.87,558.69
2016,4,15,16,15,752.5,109.5,3.9,25.5,535.0,672.3,522.41
2016,4,15,16,30,728.0,105.0,3.9,25.0,482.0,619.73,485.42
2016,4,15,16,45,693.0,100.0,3.9,25.0,426.5,558.14,439.33
2016,4,15,17,0,658.0,95.0,3.9,25.0,371.0,498.14,393.2
2016,4,15,17,15,612.0,87.5,3.65,24.0,314.5,431.53,341.63
2016,4,15,17,30,566.0,80.0,3.4,23.0,258.0,368.45,291.03
2016,4,15,17,45,495.5,70.5,3.15,22.5,203.0,296.8,231.63
2016,4,15,18,0,425.0,61.0,2.9,22.0,148.0,232.18,176.6
2016,4,15,18,15,321.5,46.5,2.85,21.0,100.5,158.67,115.03
2016,4,15,18,30,218.0,32.0,2.8,20.0,53.0,98.9,63.62
2016,4,15,18,45,109.0,16.0,2.8,19.5,26.5,41.6,0.0
2016,4,15,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,6,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,6,15,33.5,16.0,3.55,16.0,19.0,15.73,0.0
2016,4,16,6,30,67.0,32.0,3.7,16.0,38.0,28.01,16.87
2016,4,16,6,45,140.5,57.0,3.85,16.5,81.0,45.85,34.08
2016,4,16,7,0,214.0,82.0,4.0,17.0,124.0,64.35,50.89
2016,4,16,7,15,277.0,101.5,4.2,17.5,174.5,100.36,69.36
2016,4,16,7,30,340.0,121.0,4.4,18.0,225.0,144.12,100.08
2016,4,16,7,45,215.0,145.5,4.6,19.0,216.5,165.41,122.72
2016,4,16,8,0,90.0,170.0,4.8,20.0,208.0,177.03,137.0
2016,4,16,8,15,45.0,132.0,5.05,20.5,151.0,137.72,106.43
2016,4,16,8,30,0.0,94.0,5.3,21.0,94.0,90.79,68.87
2016,4,16,8,45,0.0,98.5,5.55,21.5,98.5,95.17,72.06
2016,4,16,9,0,0.0,103.0,5.8,22.0,103.0,99.55,75.18
2016,4,16,9,15,0.0,126.5,5.85,22.5,126.5,122.05,92.77
2016,4,16,9,30,0.0,150.0,5.9,23.0,150.0,144.61,110.17
2016,4,16,9,45,4.0,177.0,6.0,23.5,180.5,173.08,132.12
2016,4,16,10,0,8.0,204.0,6.1,24.0,211.0,202.04,154.21
2016,4,16,10,15,4.0,163.5,6.1,24.0,167.0,160.92,121.81
2016,4,16,10,30,0.0,123.0,6.1,24.0,123.0,119.1,88.8
2016,4,16,10,45,0.0,121.0,6.15,24.5,121.0,117.23,87.04
2016,4,16,11,0,0.0,119.0,6.2,25.0,119.0,115.35,85.29
2016,4,16,11,15,0.0,112.5,6.2,25.0,112.5,109.09,80.32
2016,4,16,11,30,0.0,106.0,6.2,25.0,106.0,102.83,75.36
2016,4,16,11,45,2.0,130.0,6.25,25.5,132.0,128.06,94.86
2016,4,16,12,0,4.0,154.0,6.3,26.0,158.0,153.46,114.32
2016,4,16,12,15,2.0,137.0,6.25,26.0,139.0,135.1,100.01
2016,4,16,12,30,0.0,120.0,6.2,26.0,120.0,116.63,85.62
2016,4,16,12,45,1.5,135.5,6.2,26.5,137.0,133.3,98.42
2016,4,16,13,0,3.0,151.0,6.2,27.0,154.0,150.02,111.17
2016,4,16,13,15,1.5,131.0,6.2,26.5,132.5,128.96,95.12
2016,4,16,13,30,0.0,111.0,6.2,26.0,111.0,107.89,78.97
2016,4,16,13,45,83.5,278.5,6.25,26.0,352.0,369.36,282.04
2016,4,16,14,0,167.0,446.0,6.3,26.0,593.0,626.72,472.37
2016,4,16,14,15,113.5,412.5,6.3,25.5,511.0,539.3,407.91
2016,4,16,14,30,60.0,379.0,6.3,25.0,429.0,444.28,337.55
2016,4,16,14,45,33.0,286.5,6.3,25.0,314.0,321.47,245.4
2016,4,16,15,0,6.0,194.0,6.3,25.0,199.0,195.63,148.54
2016,4,16,15,15,3.0,139.5,6.2,25.0,142.0,138.56,104.36
2016,4,16,15,30,0.0,85.0,6.1,25.0,85.0,82.28,60.1
2016,4,16,15,45,0.0,109.0,6.1,25.0,109.0,105.8,78.98
2016,4,16,16,0,0.0,133.0,6.1,25.0,133.0,129.8,98.25
2016,4,16,16,15,0.5,145.0,5.9,24.5,145.5,142.53,108.89
2016,4,16,16,30,1.0,157.0,5.7,24.0,158.0,155.63,119.92
2016,4,16,16,45,0.5,101.5,5.55,23.5,102.0,99.12,75.16
2016,4,16,17,0,0.0,46.0,5.4,23.0,46.0,44.43,30.96
2016,4,16,17,15,0.0,38.5,5.2,22.5,38.5,37.17,25.16
2016,4,16,17,30,0.0,31.0,5.0,22.0,31.0,29.92,19.25
2016,4,16,17,45,0.0,24.0,4.85,22.0,24.0,23.15,13.62
2016,4,16,18,0,0.0,17.0,4.7,22.0,17.0,16.39,7.92
2016,4,16,18,15,0.0,11.5,4.65,21.5,11.5,11.08,3.4
2016,4,16,18,30,0.0,6.0,4.6,21.0,6.0,5.78,0.0
2016,4,16,18,45,0.0,3.0,4.6,21.0,3.0,2.89,0.0
2016,4,16,19,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,4.6,20.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,4.85,20.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,4.9,19.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,17,6,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,6,15,0.0,4.5,3.05,19.0,4.5,4.33,0.0
2016,4,17,6,30,0.0,9.0,3.2,19.0,9.0,8.67,1.35
2016,4,17,6,45,0.0,22.0,3.35,19.5,22.0,21.22,12.62
2016,4,17,7,0,0.0,35.0,3.5,20.0,35.0,33.79,23.83
2016,4,17,7,15,0.0,50.5,3.65,20.5,50.5,48.79,35.09
2016,4,17,7,30,0.0,66.0,3.8,21.0,66.0,63.67,47.39
2016,4,17,7,45,52.0,119.5,4.0,21.5,141.5,119.93,91.21
2016,4,17,8,0,104.0,173.0,4.2,22.0,217.0,180.74,138.4
2016,4,17,8,15,97.0,207.0,4.35,22.0,252.5,219.06,169.44
2016,4,17,8,30,90.0,241.0,4.5,22.0,288.0,254.33,197.53
2016,4,17,8,45,76.0,251.5,4.7,22.5,293.5,265.57,206.08
2016,4,17,9,0,62.0,262.0,4.9,23.0,299.0,274.84,212.79
2016,4,17,9,15,106.5,295.0,4.95,23.0,366.0,333.62,258.14
2016,4,17,9,30,151.0,328.0,5.0,23.0,433.0,396.13,305.95
2016,4,17,9,45,113.0,341.0,5.05,23.5,422.5,394.3,303.01
2016,4,17,10,0,75.0,354.0,5.1,24.0,412.0,388.78,297.14
2016,4,17,10,15,72.5,374.5,5.05,24.0,433.0,411.59,313.62
2016,4,17,10,30,70.0,395.0,5.0,24.0,454.0,434.16,329.72
2016,4,17,10,45,157.0,416.0,5.0,24.5,552.5,529.9,401.4
2016,4,17,11,0,244.0,437.0,5.0,25.0,651.0,631.11,475.17
2016,4,17,11,15,244.0,449.0,4.95,25.0,667.5,653.37,490.09
2016,4,17,11,30,244.0,461.0,4.9,25.0,684.0,674.92,504.74
2016,4,17,11,45,132.0,397.0,4.85,25.0,518.0,517.12,388.94
2016,4,17,12,0,20.0,333.0,4.8,25.0,352.0,343.98,258.43
2016,4,17,12,15,10.0,205.5,4.7,25.0,215.0,209.8,157.66
2016,4,17,12,30,0.0,78.0,4.6,25.0,78.0,75.7,53.94
2016,4,17,12,45,0.0,90.5,4.55,25.0,90.5,87.88,63.54
2016,4,17,13,0,0.0,103.0,4.5,25.0,103.0,100.08,73.06
2016,4,17,13,15,0.0,107.0,4.5,24.5,107.0,103.98,76.29
2016,4,17,13,30,0.0,111.0,4.5,24.0,111.0,107.89,79.54
2016,4,17,13,45,0.0,110.0,4.5,24.0,110.0,106.9,78.83
2016,4,17,14,0,0.0,109.0,4.5,24.0,109.0,105.9,78.14
2016,4,17,14,15,0.0,92.5,4.5,23.5,92.5,89.72,65.67
2016,4,17,14,30,0.0,76.0,4.5,23.0,76.0,73.63,53.18
2016,4,17,14,45,0.0,81.5,4.55,23.0,81.5,78.95,57.51
2016,4,17,15,0,0.0,87.0,4.6,23.0,87.0,84.26,61.86
2016,4,17,15,15,0.0,71.5,4.7,22.5,71.5,69.21,50.1
2016,4,17,15,30,0.0,56.0,4.8,22.0,56.0,54.18,38.25
2016,4,17,15,45,0.0,67.0,4.95,22.0,67.0,64.82,46.97
2016,4,17,16,0,0.0,78.0,5.1,22.0,78.0,75.46,55.73
2016,4,17,16,15,0.0,54.5,5.05,22.0,54.5,52.69,37.43
2016,4,17,16,30,0.0,31.0,5.0,22.0,31.0,29.94,18.97
2016,4,17,16,45,0.0,31.5,5.0,22.0,31.5,30.42,19.46
2016,4,17,17,0,0.0,32.0,5.0,22.0,32.0,30.9,19.94
2016,4,17,17,15,0.0,26.5,4.85,21.5,26.5,25.58,15.65
2016,4,17,17,30,0.0,21.0,4.7,21.0,21.0,20.26,11.29
2016,4,17,17,45,0.0,16.5,4.55,21.0,16.5,15.91,7.65
2016,4,17,18,0,0.0,12.0,4.4,21.0,12.0,11.57,3.96
2016,4,17,18,15,0.0,8.0,4.25,20.5,8.0,7.71,0.67
2016,4,17,18,30,0.0,4.0,4.1,20.0,4.0,3.85,0.0
2016,4,17,18,45,0.0,2.0,3.95,20.0,2.0,1.93,0.0
2016,4,17,19,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,4,18,5,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,18,6,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,18,6,15,0.0,8.5,2.8,17.0,8.5,8.2,0.0
2016,4,18,6,30,0.0,17.0,2.9,17.0,17.0,16.4,7.84
2016,4,18,6,45,0.0,33.5,3.05,17.5,33.5,32.35,22.43
2016,4,18,7,0,0.0,50.0,3.2,18.0,50.0,47.96,36.48
2016,4,18,7,15,0.0,69.5,3.3,18.0,69.5,66.07,49.94
2016,4,18,7,30,0.0,89.0,3.4,18.0,89.0,84.37,65.24
2016,4,18,7,45,0.0,50.0,3.5,18.5,50.0,48.3,34.93
2016,4,18,8,0,0.0,11.0,3.6,19.0,11.0,10.61,3.25
2016,4,18,8,15,0.0,27.5,3.6,19.5,27.5,26.55,16.5
2016,4,18,8,30,0.0,44.0,3.6,20.0,44.0,42.52,29.56
2016,4,18,8,45,21.5,147.5,3.6,20.5,161.0,149.13,115.72
2016,4,18,9,0,43.0,251.0,3.6,21.0,278.0,256.06,199.35
2016,4,18,9,15,21.5,152.5,3.7,21.0,166.0,157.35,121.3
2016,4,18,9,30,0.0,54.0,3.8,21.0,54.0,52.24,36.81
2016,4,18,9,45,3.0,124.0,3.9,21.5,126.5,121.76,92.37
2016,4,18,10,0,6.0,194.0,4.0,22.0,199.0,191.16,146.43
2016,4,18,10,15,118.5,301.0,3.75,22.0,399.5,375.71,290.07
2016,4,18,10,30,231.0,408.0,3.5,22.0,600.0,570.18,434.02
2016,4,18,10,45,182.0,425.5,3.3,22.5,580.0,559.17,422.12
2016,4,18,11,0,133.0,443.0,3.1,23.0,560.0,544.17,408.26
2016,4,18,11,15,72.5,341.0,3.05,23.0,405.0,396.39,299.78
2016,4,18,11,30,12.0,239.0,3.0,23.0,250.0,243.0,183.65
2016,4,18,11,45,10.5,218.0,2.95,23.0,228.0,221.69,167.69
2016,4,18,12,0,9.0,197.0,2.9,23.0,206.0,200.18,151.21
2016,4,18,12,15,88.5,343.0,2.9,23.0,427.0,430.43,326.2
2016,4,18,12,30,168.0,489.0,2.9,23.0,648.0,658.92,489.25
2016,4,18,12,45,188.5,485.5,2.95,23.0,663.0,679.83,503.3
2016,4,18,13,0,209.0,482.0,3.0,23.0,678.0,700.14,518.28
2016,4,18,13,15,213.5,474.5,2.95,23.0,672.5,699.57,518.03
2016,4,18,13,30,218.0,467.0,2.9,23.0,667.0,697.94,517.25
2016,4,18,13,45,188.0,457.0,2.85,23.0,626.5,658.59,489.3
2016,4,18,14,0,158.0,447.0,2.8,23.0,586.0,618.81,461.07
2016,4,18,14,15,108.0,413.0,2.65,23.0,506.5,525.92,394.22
2016,4,18,14,30,58.0,379.0,2.5,23.0,427.0,442.15,332.8
2016,4,18,14,45,68.0,369.0,2.35,23.0,423.0,440.89,332.95
2016,4,18,15,0,78.0,359.0,2.2,23.0,419.0,438.94,332.21
2016,4,18,15,15,40.0,262.5,2.05,22.5,293.5,302.0,230.84
2016,4,18,15,30,2.0,166.0,1.9,22.0,168.0,164.18,125.05
2016,4,18,15,45,5.0,181.5,1.8,22.0,185.0,182.41,140.05
2016,4,18,16,0,8.0,197.0,1.7,22.0,202.0,200.81,154.81
2016,4,18,16,15,4.0,163.5,1.6,21.5,166.0,163.84,126.39
2016,4,18,16,30,0.0,130.0,1.5,21.0,130.0,127.27,97.92
2016,4,18,16,45,0.0,125.0,1.45,21.0,125.0,122.62,94.63
2016,4,18,17,0,0.0,120.0,1.4,21.0,120.0,118.1,91.33
2016,4,18,17,15,0.0,101.5,1.25,20.5,101.5,99.7,76.83
2016,4,18,17,30,0.0,83.0,1.1,20.0,83.0,81.28,62.05
2016,4,18,17,45,0.0,65.5,1.0,20.0,65.5,63.88,47.68
2016,4,18,18,0,0.0,48.0,0.9,20.0,48.0,46.44,33.03
2016,4,18,18,15,0.0,32.5,0.85,20.0,32.5,31.38,20.18
2016,4,18,18,30,0.0,17.0,0.8,20.0,17.0,16.4,7.25
2016,4,18,18,45,0.0,8.5,0.75,20.0,8.5,8.19,0.0
2016,4,18,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,19,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,6,15,0.0,8.5,1.4,17.0,8.5,8.19,0.0
2016,4,19,6,30,0.0,17.0,1.6,17.0,17.0,16.4,7.98
2016,4,19,6,45,0.0,33.0,1.85,17.5,33.0,31.87,22.07
2016,4,19,7,0,0.0,49.0,2.1,18.0,49.0,47.16,35.81
2016,4,19,7,15,0.0,67.0,2.05,18.0,67.0,63.95,48.18
2016,4,19,7,30,0.0,85.0,2.0,18.0,85.0,80.89,62.32
2016,4,19,7,45,0.0,99.5,2.0,18.5,99.5,94.79,73.53
2016,4,19,8,0,0.0,114.0,2.0,19.0,114.0,108.73,84.54
2016,4,19,8,15,2.0,139.0,1.95,19.5,140.0,132.93,103.61
2016,4,19,8,30,4.0,164.0,1.9,20.0,166.0,157.5,122.63
2016,4,19,8,45,9.5,188.5,1.85,20.5,194.5,183.46,142.43
2016,4,19,9,0,15.0,213.0,1.8,21.0,223.0,210.15,162.52
2016,4,19,9,15,11.0,208.5,1.75,21.5,216.0,205.39,157.97
2016,4,19,9,30,7.0,204.0,1.7,22.0,209.0,199.94,152.99
2016,4,19,9,45,55.0,286.0,1.7,22.5,328.5,307.53,235.05
2016,4,19,10,0,103.0,368.0,1.7,23.0,448.0,421.09,318.24
2016,4,19,10,15,59.0,319.5,1.7,23.0,366.0,349.87,264.37
2016,4,19,10,30,15.0,271.0,1.7,23.0,284.0,273.12,206.21
2016,4,19,10,45,107.0,358.5,1.7,23.5,452.5,434.88,327.27
2016,4,19,11,0,199.0,446.0,1.7,24.0,621.0,602.5,445.31
2016,4,19,11,15,118.5,420.0,1.7,24.0,525.5,516.23,381.71
2016,4,19,11,30,38.0,394.0,1.7,24.0,430.0,420.93,311.9
2016,4,19,11,45,167.0,429.0,1.75,24.5,586.0,581.26,428.95
2016,4,19,12,0,296.0,464.0,1.8,25.0,742.0,748.23,543.43
2016,4,19,12,15,201.5,471.5,1.8,25.0,661.0,668.54,485.78
2016,4,19,12,30,107.0,479.0,1.8,25.0,580.0,583.57,425.36
2016,4,19,12,45,79.0,454.0,1.8,25.0,529.0,533.33,390.53
2016,4,19,13,0,51.0,429.0,1.8,25.0,478.0,481.99,354.18
2016,4,19,13,15,112.5,450.0,1.8,25.0,555.0,573.72,420.77
2016,4,19,13,30,174.0,471.0,1.8,25.0,632.0,658.39,480.14
2016,4,19,13,45,222.5,452.5,1.8,25.0,653.0,687.85,501.57
2016,4,19,14,0,271.0,434.0,1.8,25.0,674.0,723.39,527.28
2016,4,19,14,15,289.5,414.0,1.85,24.5,663.0,718.23,526.3
2016,4,19,14,30,308.0,394.0,1.9,24.0,652.0,711.09,524.35
2016,4,19,14,45,174.5,360.0,1.95,24.0,505.5,538.0,402.17
2016,4,19,15,0,41.0,326.0,2.0,24.0,359.0,370.28,278.71
2016,4,19,15,15,30.0,289.0,2.05,24.0,312.5,321.3,243.61
2016,4,19,15,30,19.0,252.0,2.1,24.0,266.0,265.77,202.38
2016,4,19,15,45,14.0,226.0,2.15,24.0,236.0,235.04,179.59
2016,4,19,16,0,9.0,200.0,2.2,24.0,206.0,204.61,156.66
2016,4,19,16,15,4.5,110.0,2.2,23.5,113.0,110.17,83.24
2016,4,19,16,30,0.0,20.0,2.2,23.0,20.0,19.31,10.18
2016,4,19,16,45,261.0,75.0,2.2,23.0,186.5,253.38,204.01
2016,4,19,17,0,522.0,130.0,2.2,23.0,353.0,455.1,360.0
2016,4,19,17,15,474.5,119.0,1.95,22.5,299.0,391.18,308.76
2016,4,19,17,30,427.0,108.0,1.7,22.0,245.0,331.3,260.85
2016,4,19,17,45,359.5,93.5,1.5,22.0,193.5,263.55,205.31
2016,4,19,18,0,292.0,79.0,1.3,22.0,142.0,202.86,154.59
2016,4,19,18,15,210.0,59.0,1.25,21.5,97.0,134.76,98.43
2016,4,19,18,30,128.0,39.0,1.2,21.0,52.0,80.64,53.38
2016,4,19,18,45,64.0,19.5,1.15,20.5,26.0,35.65,0.0
2016,4,19,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,4,20,6,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,6,15,0.0,3.0,0.55,18.0,3.0,2.89,0.0
2016,4,20,6,30,0.0,6.0,0.6,18.0,6.0,5.78,0.0
2016,4,20,6,45,0.0,11.5,0.7,18.5,11.5,11.08,4.01
2016,4,20,7,0,0.0,17.0,0.8,19.0,17.0,16.39,8.14
2016,4,20,7,15,0.0,23.5,0.75,19.0,23.5,22.67,13.5
2016,4,20,7,30,0.0,30.0,0.7,19.0,30.0,28.95,18.8
2016,4,20,7,45,0.0,37.0,0.65,19.5,37.0,35.72,24.36
2016,4,20,8,0,0.0,44.0,0.6,20.0,44.0,42.5,29.83
2016,4,20,8,15,17.5,124.5,0.6,20.0,134.0,124.48,96.13
2016,4,20,8,30,35.0,205.0,0.6,20.0,224.0,203.56,157.84
2016,4,20,8,45,30.0,219.0,0.65,20.5,236.0,217.78,167.94
2016,4,20,9,0,25.0,233.0,0.7,21.0,248.0,233.48,179.28
2016,4,20,9,15,106.5,282.5,0.75,21.5,356.0,321.55,245.63
2016,4,20,9,30,188.0,332.0,0.8,22.0,464.0,422.22,319.11
2016,4,20,9,45,276.0,336.0,0.9,22.5,543.0,492.83,370.07
2016,4,20,10,0,364.0,340.0,1.0,23.0,622.0,572.22,426.58
2016,4,20,10,15,419.5,334.0,1.05,23.0,673.5,625.81,464.4
2016,4,20,10,30,475.0,328.0,1.1,23.0,725.0,683.09,504.48
2016,4,20,10,45,334.5,387.5,1.15,23.5,672.0,646.96,475.13
2016,4,20,11,0,194.0,447.0,1.2,24.0,619.0,599.41,438.16
2016,4,20,11,15,493.0,318.0,1.2,24.0,768.0,748.11,547.87
2016,4,20,11,30,792.0,189.0,1.2,24.0,917.0,905.93,654.06
2016,4,20,11,45,827.5,168.0,1.2,24.0,938.0,939.41,672.91
2016,4,20,12,0,863.0,147.0,1.2,24.0,959.0,966.84,689.42
2016,4,20,12,15,864.0,147.0,1.2,24.0,963.5,983.83,699.48
2016,4,20,12,30,865.0,147.0,1.2,24.0,968.0,997.59,707.75
2016,4,20,12,45,862.0,148.5,1.2,24.0,963.0,1005.61,712.59
2016,4,20,13,0,859.0,150.0,1.2,24.0,958.0,1010.26,715.54
2016,4,20,13,15,855.5,149.0,1.15,24.0,945.5,1008.51,713.82
2016,4,20,13,30,852.0,148.0,1.1,24.0,933.0,1003.36,710.2
2016,4,20,13,45,845.0,148.0,1.1,24.0,911.5,992.4,704.07
2016,4,20,14,0,838.0,148.0,1.1,24.0,890.0,984.34,699.92
2016,4,20,14,15,829.5,146.0,1.1,24.0,860.5,963.44,687.83
2016,4,20,14,30,821.0,144.0,1.1,24.0,831.0,939.53,674.04
2016,4,20,14,45,820.0,136.5,1.1,24.0,797.0,913.82,659.15
2016,4,20,15,0,819.0,129.0,1.1,24.0,763.0,885.01,642.25
2016,4,20,15,15,805.0,126.0,1.15,23.5,720.5,846.76,621.06
2016,4,20,15,30,791.0,123.0,1.2,23.0,678.0,806.5,598.22
2016,4,20,15,45,771.5,120.0,1.3,23.0,630.5,760.06,570.13
2016,4,20,16,0,752.0,117.0,1.4,23.0,583.0,712.53,540.62
2016,4,20,16,15,727.5,112.5,1.45,23.0,531.0,661.06,507.15
2016,4,20,16,30,703.0,108.0,1.5,23.0,479.0,607.49,469.91
2016,4,20,16,45,670.5,102.5,1.55,23.0,424.5,548.06,427.08
2016,4,20,17,0,638.0,97.0,1.6,23.0,370.0,490.05,383.89
2016,4,20,17,15,593.0,89.5,1.45,22.5,315.0,424.97,333.78
2016,4,20,17,30,548.0,82.0,1.3,22.0,260.0,363.34,284.76
2016,4,20,17,45,481.0,73.0,1.2,21.5,206.5,294.59,228.86
2016,4,20,18,0,414.0,64.0,1.1,21.0,153.0,232.45,176.78
2016,4,20,18,15,317.5,50.0,1.1,20.5,106.0,161.97,118.07
2016,4,20,18,30,221.0,36.0,1.1,20.0,59.0,104.35,69.41
2016,4,20,18,45,110.5,18.0,1.1,20.0,29.5,45.32,1.54
2016,4,20,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,21,6,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,21,6,15,0.0,0.5,0.3,18.0,0.5,0.48,0.0
2016,4,21,6,30,0.0,1.0,0.4,18.0,1.0,0.96,0.0
2016,4,21,6,45,0.0,1.5,0.55,18.5,1.5,1.44,0.0
2016,4,21,7,0,0.0,2.0,0.7,19.0,2.0,1.93,0.0
2016,4,21,7,15,0.0,3.5,0.7,19.5,3.5,3.37,0.0
2016,4,21,7,30,0.0,5.0,0.7,20.0,5.0,4.82,0.0
2016,4,21,7,45,0.0,6.0,0.75,20.5,6.0,5.79,0.0
2016,4,21,8,0,0.0,7.0,0.8,21.0,7.0,6.75,0.0
2016,4,21,8,15,0.0,57.0,0.8,21.0,57.0,55.09,39.94
2016,4,21,8,30,0.0,107.0,0.8,21.0,107.0,103.1,78.61
2016,4,21,8,45,0.0,60.0,0.85,21.5,60.0,58.02,41.77
2016,4,21,9,0,0.0,13.0,0.9,22.0,13.0,12.56,4.63
2016,4,21,9,15,0.0,45.0,0.9,22.0,45.0,43.52,29.8
2016,4,21,9,30,0.0,77.0,0.9,22.0,77.0,74.53,54.57
2016,4,21,9,45,0.0,81.0,0.95,22.5,81.0,78.43,57.36
2016,4,21,10,0,0.0,85.0,1.0,23.0,85.0,82.33,60.18
2016,4,21,10,15,58.0,248.5,1.0,23.0,297.5,281.71,214.57
2016,4,21,10,30,116.0,412.0,1.0,23.0,510.0,486.38,362.0
2016,4,21,10,45,209.5,420.0,1.05,23.5,603.5,576.56,424.69
2016,4,21,11,0,303.0,428.0,1.1,24.0,697.0,674.5,491.78
2016,4,21,11,15,569.5,294.0,1.15,24.0,814.0,792.04,577.35
2016,4,21,11,30,836.0,160.0,1.2,24.0,931.0,917.91,661.08
2016,4,21,11,45,853.5,151.0,1.3,24.5,947.5,943.54,675.53
2016,4,21,12,0,871.0,142.0,1.4,25.0,964.0,970.31,691.92
2016,4,21,12,15,872.5,142.5,1.5,25.0,968.5,988.31,704.17
2016,4,21,12,30,874.0,143.0,1.6,25.0,973.0,1003.09,714.59
2016,4,21,12,45,873.0,142.5,1.7,25.0,969.0,1011.1,720.9
2016,4,21,13,0,872.0,142.0,1.8,25.0,965.0,1015.7,725.26
2016,4,21,13,15,869.0,141.5,1.85,25.0,952.5,1014.87,725.67
2016,4,21,13,30,866.0,141.0,1.9,25.0,940.0,1010.61,724.09
2016,4,21,13,45,857.5,142.0,2.0,25.0,918.0,999.03,718.64
2016,4,21,14,0,849.0,143.0,2.1,25.0,896.0,984.21,711.2
2016,4,21,14,15,841.0,141.0,2.15,25.0,867.0,969.54,703.34
2016,4,21,14,30,833.0,139.0,2.2,25.0,838.0,945.86,689.67
2016,4,21,14,45,821.5,137.5,2.25,25.0,801.5,916.57,672.38
2016,4,21,15,0,810.0,136.0,2.3,25.0,765.0,884.73,653.31
2016,4,21,15,15,461.5,233.5,2.3,24.5,588.0,662.31,499.95
2016,4,21,15,30,113.0,331.0,2.3,24.0,411.0,436.22,330.65
2016,4,21,15,45,430.0,225.5,2.3,24.0,497.5,598.37,459.63
2016,4,21,16,0,747.0,120.0,2.3,24.0,584.0,712.19,546.21
2016,4,21,16,15,452.0,177.0,2.2,23.5,450.5,528.4,410.03
2016,4,21,16,30,157.0,234.0,2.1,23.0,317.0,356.19,277.13
2016,4,21,16,45,166.5,207.0,2.05,23.0,286.5,326.64,256.13
2016,4,21,17,0,176.0,180.0,2.0,23.0,256.0,295.69,232.85
2016,4,21,17,15,359.0,132.0,1.9,22.5,258.0,344.17,272.51
2016,4,21,17,30,542.0,84.0,1.8,22.0,260.0,362.88,286.06
2016,4,21,17,45,476.0,74.0,1.7,22.0,206.5,293.77,228.73
2016,4,21,18,0,410.0,64.0,1.6,22.0,153.0,231.21,175.84
2016,4,21,18,15,314.5,50.0,1.55,21.5,106.5,161.12,117.38
2016,4,21,18,30,219.0,36.0,1.5,21.0,60.0,103.82,69.13
2016,4,21,18,45,109.5,18.0,1.5,20.5,30.0,45.34,5.22
2016,4,21,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,6,15,165.0,16.5,1.8,13.5,34.5,12.32,0.0
2016,4,22,6,30,330.0,33.0,2.1,14.0,69.0,25.03,15.75
2016,4,22,6,45,431.5,44.0,2.4,15.0,120.5,31.88,22.43
2016,4,22,7,0,533.0,55.0,2.7,16.0,172.0,48.47,28.65
2016,4,22,7,15,596.0,62.0,2.6,16.5,228.5,93.24,50.4
2016,4,22,7,30,659.0,69.0,2.5,17.0,285.0,145.62,87.57
2016,4,22,7,45,700.5,75.0,2.45,18.0,343.5,200.27,132.49
2016,4,22,8,0,742.0,81.0,2.4,19.0,402.0,261.92,185.08
2016,4,22,8,15,772.0,85.5,2.35,19.5,458.5,320.3,235.87
2016,4,22,8,30,802.0,90.0,2.3,20.0,515.0,381.4,287.88
2016,4,22,8,45,823.0,93.5,2.25,21.0,569.0,440.1,336.04
2016,4,22,9,0,844.0,97.0,2.2,22.0,623.0,499.88,383.09
2016,4,22,9,15,860.5,100.0,2.25,22.5,672.0,559.42,429.17
2016,4,22,9,30,877.0,103.0,2.3,23.0,721.0,616.77,472.16
2016,4,22,9,45,888.5,105.5,2.4,23.5,764.5,670.13,511.21
2016,4,22,10,0,900.0,108.0,2.5,24.0,808.0,722.43,548.27
2016,4,22,10,15,909.0,110.0,2.55,24.0,845.0,771.09,580.94
2016,4,22,10,30,918.0,112.0,2.6,24.0,882.0,817.96,612.05
2016,4,22,10,45,923.5,113.5,2.65,24.5,911.5,859.5,638.04
2016,4,22,11,0,929.0,115.0,2.7,25.0,941.0,898.54,662.11
2016,4,22,11,15,933.5,116.0,2.7,25.0,962.0,933.54,684.25
2016,4,22,11,30,938.0,117.0,2.7,25.0,983.0,965.63,704.4
2016,4,22,11,45,941.0,117.0,2.75,25.0,996.0,992.29,721.43
2016,4,22,12,0,944.0,117.0,2.8,25.0,1009.0,1015.68,736.43
2016,4,22,12,15,944.5,117.0,2.8,25.0,1013.0,1033.27,747.33
2016,4,22,12,30,945.0,117.0,2.8,25.0,1017.0,1047.33,756.1
2016,4,22,12,45,943.5,117.0,2.8,25.5,1012.5,1055.8,759.94
2016,4,22,13,0,942.0,117.0,2.8,26.0,1008.0,1060.59,761.6
2016,4,22,13,15,939.0,116.5,2.75,26.0,994.0,1059.66,760.81
2016,4,22,13,30,936.0,116.0,2.7,26.0,980.0,1055.03,757.85
2016,4,22,13,45,930.0,115.5,2.7,26.0,958.0,1043.75,751.33
2016,4,22,14,0,924.0,115.0,2.7,26.0,936.0,1028.9,742.72
2016,4,22,14,15,917.0,113.5,2.65,25.5,906.0,1008.58,731.66
2016,4,22,14,30,910.0,112.0,2.6,25.0,876.0,984.93,718.54
2016,4,22,14,45,900.0,110.5,2.6,25.0,838.5,955.34,700.61
2016,4,22,15,0,890.0,109.0,2.6,25.0,801.0,922.9,680.79
2016,4,22,15,15,877.0,106.5,2.5,25.0,757.5,884.1,655.85
2016,4,22,15,30,864.0,104.0,2.4,25.0,714.0,843.05,629.33
2016,4,22,15,45,847.5,101.0,2.35,25.0,664.5,800.91,602.26
2016,4,22,16,0,831.0,98.0,2.3,25.0,615.0,752.79,570.79
2016,4,22,16,15,808.5,94.5,2.15,24.5,561.5,698.55,535.05
2016,4,22,16,30,786.0,91.0,2.0,24.0,508.0,643.9,498.08
2016,4,22,16,45,756.5,86.5,1.85,24.0,452.0,583.64,453.62
2016,4,22,17,0,727.0,82.0,1.7,24.0,396.0,524.3,408.7
2016,4,22,17,15,684.0,76.0,1.5,23.0,338.5,458.93,359.12
2016,4,22,17,30,641.0,70.0,1.3,22.0,281.0,395.22,309.01
2016,4,22,17,45,578.5,62.5,1.15,21.5,225.0,325.04,251.78
2016,4,22,18,0,516.0,55.0,1.0,21.0,169.0,260.94,197.69
2016,4,22,18,15,414.0,44.5,1.0,20.0,118.5,187.74,136.7
2016,4,22,18,30,312.0,34.0,1.0,19.0,68.0,126.11,84.38
2016,4,22,18,45,156.0,17.0,1.05,18.5,34.0,54.59,10.94
2016,4,22,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
