Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,18,15,344.5,58.5,1.8,15.5,127.0,181.81,137.73
2016,5,2,18,30,257.0,45.0,1.5,15.0,79.0,124.6,88.56
2016,5,2,18,45,128.5,27.5,1.2,15.0,44.5,63.67,35.48
2016,5,2,19,0,0.0,10.0,0.9,15.0,10.0,9.83,0.0
2016,5,2,19,15,0.0,5.0,0.9,14.5,5.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,3,5,45,44.0,7.5,1.55,10.5,9.0,7.37,0.0
2016,5,3,6,0,88.0,15.0,1.7,11.0,18.0,11.71,0.0
2016,5,3,6,15,223.0,30.0,1.85,11.5,57.5,23.08,13.42
2016,5,3,6,30,358.0,45.0,2.0,12.0,97.0,34.19,24.54
2016,5,3,6,45,453.0,54.5,2.15,12.5,150.0,39.17,29.45
2016,5,3,7,0,548.0,64.0,2.3,13.0,203.0,70.79,40.08
2016,5,3,7,15,605.0,71.5,2.45,13.5,260.0,117.29,68.46
2016,5,3,7,30,662.0,79.0,2.6,14.0,317.0,170.57,109.61
2016,5,3,7,45,705.0,83.5,2.8,15.0,375.0,224.71,155.63
2016,5,3,8,0,748.0,88.0,3.0,16.0,433.0,286.09,208.85
2016,5,3,8,15,775.5,92.0,3.05,16.5,489.0,343.38,259.35
2016,5,3,8,30,803.0,96.0,3.1,17.0,545.0,403.03,310.73
2016,5,3,8,45,825.0,99.0,3.15,17.5,598.0,461.34,359.74
2016,5,3,9,0,847.0,102.0,3.2,18.0,651.0,520.8,408.09
2016,5,3,9,15,862.0,104.5,3.2,18.5,699.5,578.68,453.53
2016,5,3,9,30,877.0,107.0,3.2,19.0,748.0,634.11,495.71
2016,5,3,9,45,888.5,109.5,3.2,19.5,790.5,686.76,534.54
2016,5,3,10,0,900.0,112.0,3.2,20.0,833.0,738.32,570.75
2016,5,3,10,15,908.5,114.0,3.2,20.0,869.0,785.86,603.12
2016,5,3,10,30,917.0,116.0,3.2,20.0,905.0,831.56,633.86
2016,5,3,10,45,922.5,117.5,3.2,20.5,933.0,872.27,659.6
2016,5,3,11,0,928.0,119.0,3.2,21.0,961.0,910.52,683.35
2016,5,3,11,15,932.0,120.0,3.2,21.0,982.0,944.29,705.22
2016,5,3,11,30,936.0,121.0,3.2,21.0,1003.0,975.17,725.08
2016,5,3,11,45,939.5,120.5,3.2,21.5,1015.5,1001.07,740.18
2016,5,3,12,0,943.0,120.0,3.2,22.0,1028.0,1023.77,753.16
2016,5,3,12,15,943.5,120.0,3.2,22.0,1031.5,1040.75,763.89
2016,5,3,12,30,944.0,120.0,3.2,22.0,1035.0,1054.25,772.49
2016,5,3,12,45,942.5,120.0,3.2,22.5,1030.0,1062.24,776.14
2016,5,3,13,0,941.0,120.0,3.2,23.0,1025.0,1066.61,777.6
2016,5,3,13,15,938.0,119.5,3.2,23.0,1011.0,1065.33,777.07
2016,5,3,13,30,935.0,119.0,3.2,23.0,997.0,1060.4,774.37
2016,5,3,13,45,930.5,118.0,3.2,23.5,975.0,1049.85,766.68
2016,5,3,14,0,926.0,117.0,3.2,24.0,953.0,1035.74,756.88
2016,5,3,14,15,919.0,115.5,3.15,24.0,923.5,1015.24,744.11
2016,5,3,14,30,912.0,114.0,3.1,24.0,894.0,991.47,729.31
2016,5,3,14,45,902.5,112.0,3.1,24.0,857.0,961.72,711.02
2016,5,3,15,0,893.0,110.0,3.1,24.0,820.0,929.13,690.81
2016,5,3,15,15,881.0,108.0,3.1,23.5,776.5,891.71,668.56
2016,5,3,15,30,869.0,106.0,3.1,23.0,733.0,852.01,644.5
2016,5,3,15,45,854.0,102.5,3.1,23.0,684.5,806.23,614.68
2016,5,3,16,0,839.0,99.0,3.1,23.0,636.0,762.76,586.17
2016,5,3,16,15,818.0,96.0,3.0,22.5,583.0,710.03,551.21
2016,5,3,16,30,797.0,93.0,2.9,22.0,530.0,656.77,515.17
2016,5,3,16,45,768.5,88.5,2.8,22.0,474.0,596.85,470.54
2016,5,3,17,0,740.0,84.0,2.7,22.0,418.0,537.76,425.37
2016,5,3,17,15,701.0,78.5,2.4,21.0,361.0,474.41,376.53
2016,5,3,17,30,662.0,73.0,2.1,20.0,304.0,412.42,327.07
2016,5,3,17,45,602.5,66.5,1.8,19.5,247.5,343.44,269.97
2016,5,3,18,0,543.0,60.0,1.5,19.0,191.0,280.07,215.88
2016,5,3,18,15,452.5,50.0,1.45,18.0,139.5,208.95,155.79
2016,5,3,18,30,362.0,40.0,1.4,17.0,88.0,147.82,103.44
2016,5,3,18,45,217.0,25.5,1.35,16.5,50.0,80.82,45.38
2016,5,3,19,0,72.0,11.0,1.3,16.0,12.0,21.53,0.0
2016,5,3,19,15,36.0,5.5,1.3,15.5,6.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,5,45,42.0,7.5,1.9,12.5,9.0,7.37,0.0
2016,5,4,6,0,84.0,15.0,2.1,13.0,18.0,11.67,0.0
2016,5,4,6,15,214.5,31.0,2.4,13.5,57.5,23.83,14.07
2016,5,4,6,30,345.0,47.0,2.7,14.0,97.0,35.92,25.86
2016,5,4,6,45,435.0,57.5,3.05,15.0,149.5,41.71,31.38
2016,5,4,7,0,525.0,68.0,3.4,16.0,202.0,74.38,42.78
2016,5,4,7,15,582.5,76.0,3.4,16.5,258.5,120.03,70.81
2016,5,4,7,30,640.0,84.0,3.4,17.0,315.0,172.55,111.08
2016,5,4,7,45,681.5,89.5,3.45,18.0,372.5,225.96,156.03
2016,5,4,8,0,723.0,95.0,3.5,19.0,430.0,283.9,205.83
2016,5,4,8,15,751.5,99.5,3.55,19.5,486.0,343.35,257.36
2016,5,4,8,30,780.0,104.0,3.6,20.0,542.0,402.48,307.68
2016,5,4,8,45,802.0,107.5,3.7,21.0,595.0,459.96,354.89
2016,5,4,9,0,824.0,111.0,3.8,22.0,648.0,518.64,401.41
2016,5,4,9,15,840.0,114.0,3.8,22.5,696.0,574.41,444.81
2016,5,4,9,30,856.0,117.0,3.8,23.0,744.0,630.17,486.83
2016,5,4,9,45,868.0,119.5,3.85,23.5,786.5,683.54,525.96
2016,5,4,10,0,880.0,122.0,3.9,24.0,829.0,734.51,562.05
2016,5,4,10,15,889.5,124.0,3.9,24.5,865.5,781.91,593.07
2016,5,4,10,30,899.0,126.0,3.9,25.0,902.0,827.62,622.45
2016,5,4,10,45,905.5,127.5,3.9,25.5,930.5,868.47,648.1
2016,5,4,11,0,912.0,129.0,3.9,26.0,959.0,906.96,671.88
2016,5,4,11,15,916.5,130.0,3.85,26.0,980.0,940.68,693.3
2016,5,4,11,30,921.0,131.0,3.8,26.0,1001.0,971.57,712.75
2016,5,4,11,45,928.0,129.0,3.8,26.0,1014.5,998.93,730.14
2016,5,4,12,0,935.0,127.0,3.8,26.0,1028.0,1023.28,745.58
2016,5,4,12,15,936.0,127.0,3.8,26.0,1032.0,1040.61,756.49
2016,5,4,12,30,937.0,127.0,3.8,26.0,1036.0,1054.52,765.33
2016,5,4,12,45,936.5,126.5,3.8,26.5,1031.5,1062.96,769.23
2016,5,4,13,0,936.0,126.0,3.8,27.0,1027.0,1067.82,770.98
2016,5,4,13,15,933.5,125.5,3.8,27.0,1013.5,1067.06,770.79
2016,5,4,13,30,931.0,125.0,3.8,27.0,1000.0,1062.67,768.44
2016,5,4,13,45,927.0,123.5,3.8,27.0,978.5,1052.16,762.3
2016,5,4,14,0,923.0,122.0,3.8,27.0,957.0,1038.1,754.02
2016,5,4,14,15,916.5,120.5,3.75,27.0,927.5,1018.16,741.68
2016,5,4,14,30,910.0,119.0,3.7,27.0,898.0,994.94,727.32
2016,5,4,14,45,901.0,117.0,3.7,27.0,861.5,965.74,709.4
2016,5,4,15,0,892.0,115.0,3.7,27.0,825.0,933.69,689.57
2016,5,4,15,15,880.0,112.5,3.6,27.0,781.5,895.8,665.18
2016,5,4,15,30,868.0,110.0,3.5,27.0,738.0,855.64,639.18
2016,5,4,15,45,853.0,107.0,3.45,27.0,689.5,814.67,612.72
2016,5,4,16,0,838.0,104.0,3.4,27.0,641.0,767.7,581.84
2016,5,4,16,15,817.0,100.5,3.15,26.5,588.0,714.49,546.43
2016,5,4,16,30,796.0,97.0,2.9,26.0,535.0,660.74,509.87
2016,5,4,16,45,770.0,92.0,2.65,25.5,479.5,601.94,467.2
2016,5,4,17,0,744.0,87.0,2.4,25.0,424.0,543.72,423.78
2016,5,4,17,15,704.5,81.5,2.1,24.0,366.5,480.02,375.44
2016,5,4,17,30,665.0,76.0,1.8,23.0,309.0,417.6,326.43
2016,5,4,17,45,609.0,68.5,1.55,22.5,252.5,348.84,270.49
2016,5,4,18,0,553.0,61.0,1.3,22.0,196.0,285.31,217.1
2016,5,4,18,15,460.0,51.0,1.25,21.0,143.5,212.77,156.79
2016,5,4,18,30,367.0,41.0,1.2,20.0,91.0,150.46,104.26
2016,5,4,18,45,220.0,26.5,1.2,19.5,52.5,83.01,47.11
2016,5,4,19,0,73.0,12.0,1.2,19.0,14.0,22.73,0.0
2016,5,4,19,15,36.5,6.0,1.2,18.5,7.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,5,45,74.0,8.0,1.15,14.5,11.0,7.86,0.0
2016,5,5,6,0,148.0,16.0,1.1,15.0,22.0,12.39,0.0
2016,5,5,6,15,289.5,29.0,1.3,15.5,64.5,22.07,12.64
2016,5,5,6,30,431.0,42.0,1.5,16.0,107.0,31.02,21.44
2016,5,5,6,45,513.0,51.0,1.7,17.0,160.0,35.77,25.93
2016,5,5,7,0,595.0,60.0,1.9,18.0,213.0,71.61,37.73
2016,5,5,7,15,647.5,66.5,1.85,18.5,270.5,119.67,67.03
2016,5,5,7,30,700.0,73.0,1.8,19.0,328.0,173.92,108.58
2016,5,5,7,45,733.0,78.5,1.8,20.0,384.5,231.53,156.92
2016,5,5,8,0,766.0,84.0,1.8,21.0,441.0,289.8,206.67
2016,5,5,8,15,791.5,88.0,1.8,21.5,496.5,347.38,256.01
2016,5,5,8,30,817.0,92.0,1.8,22.0,552.0,407.06,305.77
2016,5,5,8,45,832.0,96.5,1.8,23.0,603.0,464.27,351.51
2016,5,5,9,0,847.0,101.0,1.8,24.0,654.0,521.86,395.65
2016,5,5,9,15,861.0,103.5,1.75,24.5,701.0,579.1,438.32
2016,5,5,9,30,875.0,106.0,1.7,25.0,748.0,633.74,477.58
2016,5,5,9,45,881.5,110.0,1.7,25.5,788.5,684.28,512.86
2016,5,5,10,0,888.0,114.0,1.7,26.0,829.0,733.32,545.35
2016,5,5,10,15,896.0,116.0,1.7,26.0,863.5,779.84,575.29
2016,5,5,10,30,904.0,118.0,1.7,26.0,898.0,824.53,603.65
2016,5,5,10,45,906.5,121.0,1.7,26.5,925.0,863.62,626.8
2016,5,5,11,0,909.0,124.0,1.7,27.0,952.0,900.08,647.99
2016,5,5,11,15,912.0,125.0,1.7,27.0,971.5,932.29,667.56
2016,5,5,11,30,915.0,126.0,1.7,27.0,991.0,961.61,685.26
2016,5,5,11,45,920.0,124.0,1.75,27.5,1003.0,986.88,699.66
2016,5,5,12,0,925.0,122.0,1.8,28.0,1015.0,1009.08,712.17
2016,5,5,12,15,924.5,122.5,1.85,28.0,1018.0,1025.2,722.4
2016,5,5,12,30,924.0,123.0,1.9,28.0,1021.0,1037.91,730.69
2016,5,5,12,45,922.0,123.0,2.0,28.0,1015.0,1045.18,736.41
2016,5,5,13,0,920.0,123.0,2.1,28.0,1009.0,1048.92,740.1
2016,5,5,13,15,916.5,122.5,2.15,28.0,995.0,1047.1,739.87
2016,5,5,13,30,913.0,122.0,2.2,28.0,981.0,1041.72,737.59
2016,5,5,13,45,907.5,121.0,2.25,28.5,959.0,1030.32,730.24
2016,5,5,14,0,902.0,120.0,2.3,29.0,937.0,1015.48,720.88
2016,5,5,14,15,895.0,118.5,2.3,28.5,907.5,995.34,710.61
2016,5,5,14,30,888.0,117.0,2.3,28.0,878.0,972.03,698.36
2016,5,5,14,45,721.0,197.5,2.35,28.0,798.5,892.18,648.5
2016,5,5,15,0,554.0,278.0,2.4,28.0,719.0,805.47,589.94
2016,5,5,15,15,446.0,297.0,2.4,28.0,640.0,715.54,528.22
2016,5,5,15,30,338.0,316.0,2.4,28.0,561.0,623.87,463.86
2016,5,5,15,45,570.5,211.5,2.4,28.0,592.0,697.21,522.84
2016,5,5,16,0,803.0,107.0,2.4,28.0,623.0,744.2,558.86
2016,5,5,16,15,662.5,138.5,2.3,27.5,540.5,645.14,490.27
2016,5,5,16,30,522.0,170.0,2.2,27.0,458.0,550.19,421.38
2016,5,5,16,45,494.5,157.0,2.15,27.0,407.5,494.59,381.25
2016,5,5,17,0,467.0,144.0,2.1,27.0,357.0,440.38,340.91
2016,5,5,17,15,440.5,129.0,1.85,26.0,308.5,386.24,300.37
2016,5,5,17,30,414.0,114.0,1.6,25.0,260.0,333.96,259.93
2016,5,5,17,45,384.0,96.5,1.35,24.5,213.0,279.54,216.1
2016,5,5,18,0,354.0,79.0,1.1,24.0,166.0,227.85,173.18
2016,5,5,18,15,296.5,62.0,1.1,23.0,122.0,170.8,126.04
2016,5,5,18,30,239.0,45.0,1.1,22.0,78.0,120.1,83.5
2016,5,5,18,45,119.5,29.0,1.1,21.5,45.5,60.65,34.65
2016,5,5,19,0,0.0,13.0,1.1,21.0,13.0,12.78,0.0
2016,5,5,19,15,0.0,6.5,1.1,20.5,6.5,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,45,68.5,8.5,1.05,14.5,11.5,8.36,0.0
2016,5,6,6,0,137.0,17.0,1.1,15.0,23.0,13.25,0.0
2016,5,6,6,15,273.0,30.5,1.3,15.5,65.0,23.34,13.82
2016,5,6,6,30,409.0,44.0,1.5,16.0,107.0,32.7,22.93
2016,5,6,6,45,489.5,54.0,1.7,16.5,160.0,38.23,28.17
2016,5,6,7,0,570.0,64.0,1.9,17.0,213.0,74.96,40.98
2016,5,6,7,15,624.0,71.0,1.95,17.5,269.5,122.16,70.25
2016,5,6,7,30,678.0,78.0,2.0,18.0,326.0,175.75,111.53
2016,5,6,7,45,714.0,83.5,2.05,19.0,383.5,230.15,157.37
2016,5,6,8,0,750.0,89.0,2.1,20.0,441.0,290.97,209.24
2016,5,6,8,15,777.0,93.5,2.3,21.0,496.5,348.58,258.5
2016,5,6,8,30,804.0,98.0,2.5,22.0,552.0,408.47,308.39
2016,5,6,8,45,825.5,100.5,2.7,23.0,605.0,466.02,355.11
2016,5,6,9,0,847.0,103.0,2.9,24.0,658.0,524.64,401.08
2016,5,6,9,15,862.0,106.0,2.85,24.0,706.0,582.84,446.12
2016,5,6,9,30,877.0,109.0,2.8,24.0,754.0,638.56,488.04
2016,5,6,9,45,890.0,110.5,2.75,24.5,796.5,691.07,525.49
2016,5,6,10,0,903.0,112.0,2.7,25.0,839.0,742.63,560.25
2016,5,6,10,15,911.0,113.5,2.65,25.0,874.5,789.25,590.74
2016,5,6,10,30,919.0,115.0,2.6,25.0,910.0,833.99,619.54
2016,5,6,10,45,925.5,116.0,2.55,25.5,938.5,874.93,644.17
2016,5,6,11,0,932.0,117.0,2.5,26.0,967.0,913.46,666.84
2016,5,6,11,15,936.0,117.5,2.45,26.0,987.5,946.69,687.1
2016,5,6,11,30,940.0,118.0,2.4,26.0,1008.0,977.01,705.37
2016,5,6,11,45,948.5,114.5,2.35,26.5,1021.5,1004.59,720.37
2016,5,6,12,0,957.0,111.0,2.3,27.0,1035.0,1029.13,733.34
2016,5,6,12,15,957.0,111.0,2.25,27.0,1038.5,1045.68,742.72
2016,5,6,12,30,957.0,111.0,2.2,27.0,1042.0,1058.7,750.02
2016,5,6,12,45,957.5,110.0,2.15,27.5,1037.0,1067.64,753.39
2016,5,6,13,0,958.0,109.0,2.1,28.0,1032.0,1072.94,754.64
2016,5,6,13,15,955.0,108.0,2.1,28.0,1018.5,1071.04,753.74
2016,5,6,13,30,952.0,107.0,2.1,28.0,1005.0,1065.43,750.77
2016,5,6,13,45,947.0,106.5,2.1,28.0,983.0,1054.67,744.77
2016,5,6,14,0,942.0,106.0,2.1,28.0,961.0,1040.34,736.72
2016,5,6,14,15,935.5,105.0,2.15,28.0,931.5,1020.55,725.96
2016,5,6,14,30,929.0,104.0,2.2,28.0,902.0,997.44,713.17
2016,5,6,14,45,917.5,104.0,2.25,28.0,864.0,967.56,696.05
2016,5,6,15,0,906.0,104.0,2.3,28.0,826.0,934.92,677.08
2016,5,6,15,15,894.5,102.0,2.4,27.5,783.0,897.59,656.62
2016,5,6,15,30,883.0,100.0,2.5,27.0,740.0,857.93,634.21
2016,5,6,15,45,865.0,98.0,2.65,27.0,691.0,810.9,605.44
2016,5,6,16,0,847.0,96.0,2.8,27.0,642.0,762.51,575.13
2016,5,6,16,15,827.0,93.0,2.75,26.5,589.5,714.07,544.19
2016,5,6,16,30,807.0,90.0,2.7,26.0,537.0,661.21,509.49
2016,5,6,16,45,777.0,86.5,2.65,26.0,480.5,601.07,465.82
2016,5,6,17,0,747.0,83.0,2.6,26.0,424.0,541.87,421.54
2016,5,6,17,15,709.0,78.0,2.35,25.0,367.0,478.0,373.35
2016,5,6,17,30,671.0,73.0,2.1,24.0,310.0,417.95,326.34
2016,5,6,17,45,614.5,66.5,1.9,23.5,254.0,349.8,271.02
2016,5,6,18,0,558.0,60.0,1.7,23.0,198.0,286.9,218.27
2016,5,6,18,15,472.5,50.5,1.65,22.0,146.5,216.98,159.86
2016,5,6,18,30,387.0,41.0,1.6,21.0,95.0,156.39,108.47
2016,5,6,18,45,251.0,27.0,1.55,20.0,56.0,90.48,52.9
2016,5,6,19,0,115.0,13.0,1.5,19.0,17.0,30.25,0.0
2016,5,6,19,15,57.5,6.5,1.55,18.5,8.5,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,7,5,45,43.0,9.0,2.65,14.5,11.0,8.85,0.0
2016,5,7,6,0,86.0,18.0,2.9,15.0,22.0,14.03,0.0
2016,5,7,6,15,196.0,35.0,2.9,15.5,61.0,26.92,16.88
2016,5,7,6,30,306.0,52.0,2.9,16.0,100.0,39.15,28.55
2016,5,7,6,45,383.0,65.0,2.95,16.5,150.0,47.55,36.37
2016,5,7,7,0,460.0,78.0,3.0,17.0,200.0,82.87,50.49
2016,5,7,7,15,515.0,87.5,3.2,17.5,254.0,125.97,78.01
2016,5,7,7,30,570.0,97.0,3.4,18.0,308.0,175.52,116.17
2016,5,7,7,45,614.0,103.0,3.6,19.0,363.5,225.83,158.08
2016,5,7,8,0,658.0,109.0,3.8,20.0,419.0,281.02,205.0
2016,5,7,8,15,612.0,135.0,4.1,20.5,450.5,328.17,247.57
2016,5,7,8,30,566.0,161.0,4.4,21.0,482.0,369.76,284.13
2016,5,7,8,45,662.0,145.0,4.7,22.0,554.5,431.44,333.79
2016,5,7,9,0,758.0,129.0,5.0,23.0,627.0,504.64,391.66
2016,5,7,9,15,774.5,133.0,5.0,23.5,673.5,558.11,433.44
2016,5,7,9,30,791.0,137.0,5.0,24.0,720.0,611.75,474.2
2016,5,7,9,45,799.0,142.0,5.05,24.5,759.5,660.67,510.45
2016,5,7,10,0,807.0,147.0,5.1,25.0,799.0,708.46,544.97
2016,5,7,10,15,816.5,149.5,5.05,25.0,833.5,753.65,576.81
2016,5,7,10,30,826.0,152.0,5.0,25.0,868.0,797.39,606.52
2016,5,7,10,45,828.5,156.5,5.0,25.5,894.0,835.63,631.09
2016,5,7,11,0,831.0,161.0,5.0,26.0,920.0,871.54,653.79
2016,5,7,11,15,835.5,162.0,5.0,26.0,939.5,903.35,674.84
2016,5,7,11,30,840.0,163.0,5.0,26.0,959.0,932.62,694.12
2016,5,7,11,45,866.0,147.5,5.0,26.5,977.0,959.46,710.29
2016,5,7,12,0,892.0,132.0,5.0,27.0,995.0,987.65,727.3
2016,5,7,12,15,892.0,132.5,4.95,27.0,998.0,1003.69,737.26
2016,5,7,12,30,892.0,133.0,4.9,27.0,1001.0,1016.48,745.19
2016,5,7,12,45,890.0,133.0,4.9,27.5,995.5,1023.48,748.29
2016,5,7,13,0,888.0,133.0,4.9,28.0,990.0,1027.09,749.29
2016,5,7,13,15,634.5,278.5,4.85,28.0,886.5,932.96,685.76
2016,5,7,13,30,381.0,424.0,4.8,28.0,783.0,821.56,602.12
2016,5,7,13,45,387.5,410.5,4.8,28.5,769.0,813.54,596.94
2016,5,7,14,0,394.0,397.0,4.8,29.0,755.0,803.65,589.97
2016,5,7,14,15,317.0,409.5,4.8,29.0,691.5,738.12,543.4
2016,5,7,14,30,240.0,422.0,4.8,29.0,628.0,666.14,492.06
2016,5,7,14,45,522.0,281.5,4.8,29.0,705.5,792.33,590.38
2016,5,7,15,0,804.0,141.0,4.8,29.0,783.0,887.05,659.57
2016,5,7,15,15,791.0,138.0,4.75,28.5,741.5,850.22,636.12
2016,5,7,15,30,778.0,135.0,4.7,28.0,700.0,811.42,611.87
2016,5,7,15,45,754.5,134.0,4.7,28.0,652.5,764.51,580.71
2016,5,7,16,0,731.0,133.0,4.7,28.0,605.0,719.24,550.4
2016,5,7,16,15,708.0,128.0,4.65,27.5,554.0,667.34,515.39
2016,5,7,16,30,685.0,123.0,4.6,27.0,503.0,615.36,478.55
2016,5,7,16,45,659.5,115.5,4.55,26.5,450.5,559.29,437.74
2016,5,7,17,0,634.0,108.0,4.5,26.0,398.0,504.01,396.35
2016,5,7,17,15,593.5,100.5,4.4,25.5,344.0,441.68,348.12
2016,5,7,17,30,553.0,93.0,4.3,25.0,290.0,382.28,300.79
2016,5,7,17,45,503.5,82.5,4.25,24.5,237.5,319.04,249.15
2016,5,7,18,0,454.0,72.0,4.2,24.0,185.0,260.42,199.8
2016,5,7,18,15,371.0,59.5,4.0,23.5,136.5,192.48,142.69
2016,5,7,18,30,288.0,47.0,3.8,23.0,88.0,135.7,94.73
2016,5,7,18,45,144.0,31.5,3.65,22.5,52.0,72.4,43.33
2016,5,7,19,0,0.0,16.0,3.5,22.0,16.0,15.73,0.0
2016,5,7,19,15,0.0,8.0,3.45,21.5,8.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,6.5,3.1,17.0,6.5,6.39,0.0
2016,5,8,6,0,0.0,13.0,3.1,17.0,13.0,12.54,0.0
2016,5,8,6,15,24.0,36.0,3.4,17.5,39.5,32.87,21.77
2016,5,8,6,30,48.0,59.0,3.7,18.0,66.0,52.2,39.58
2016,5,8,6,45,70.5,83.5,4.05,18.5,99.5,68.86,54.62
2016,5,8,7,0,93.0,108.0,4.4,19.0,133.0,95.72,71.53
2016,5,8,7,15,125.5,128.5,4.65,19.5,170.5,124.69,92.81
2016,5,8,7,30,158.0,149.0,4.9,20.0,208.0,157.55,117.99
2016,5,8,7,45,79.0,78.0,5.15,20.5,107.5,90.29,66.31
2016,5,8,8,0,0.0,7.0,5.4,21.0,7.0,6.76,0.0
2016,5,8,8,15,0.0,50.5,5.3,21.5,50.5,48.81,34.51
2016,5,8,8,30,0.0,94.0,5.2,22.0,94.0,90.9,68.43
2016,5,8,8,45,0.0,104.0,5.15,22.5,104.0,100.48,75.71
2016,5,8,9,0,0.0,114.0,5.1,23.0,114.0,110.08,82.96
2016,5,8,9,15,3.0,151.5,5.0,23.0,154.0,147.54,112.4
2016,5,8,9,30,6.0,189.0,4.9,23.0,194.0,185.34,141.73
2016,5,8,9,45,3.0,149.5,4.8,23.0,152.0,146.28,110.77
2016,5,8,10,0,0.0,110.0,4.7,23.0,110.0,106.47,79.22
2016,5,8,10,15,3.5,146.5,4.6,23.0,150.0,144.27,108.87
2016,5,8,10,30,7.0,183.0,4.5,23.0,190.0,182.41,138.42
2016,5,8,10,45,8.5,195.0,4.45,23.5,203.0,195.66,148.17
2016,5,8,11,0,10.0,207.0,4.4,24.0,216.0,209.03,157.99
2016,5,8,11,15,12.5,245.5,4.35,24.0,257.5,249.08,188.35
2016,5,8,11,30,15.0,284.0,4.3,24.0,299.0,289.44,218.6
2016,5,8,11,45,12.0,239.0,4.25,24.0,251.5,243.54,183.73
2016,5,8,12,0,9.0,194.0,4.2,24.0,204.0,197.27,148.47
2016,5,8,12,15,5.5,167.5,4.05,24.0,174.0,168.29,126.14
2016,5,8,12,30,2.0,141.0,3.9,24.0,144.0,139.12,103.52
2016,5,8,12,45,3.5,149.0,3.8,24.0,153.0,148.51,110.88
2016,5,8,13,0,5.0,157.0,3.7,24.0,162.0,157.91,118.21
2016,5,8,13,15,11.0,234.0,3.6,24.0,245.0,239.73,180.93
2016,5,8,13,30,17.0,311.0,3.5,24.0,328.0,322.28,242.88
2016,5,8,13,45,17.5,308.0,3.45,24.0,324.5,320.0,241.13
2016,5,8,14,0,18.0,305.0,3.4,24.0,321.0,317.64,239.6
2016,5,8,14,15,18.5,302.0,3.6,23.5,318.0,315.21,238.71
2016,5,8,14,30,19.0,299.0,3.8,23.0,315.0,312.72,237.79
2016,5,8,14,45,15.0,267.0,4.0,23.0,279.5,276.72,210.94
2016,5,8,15,0,11.0,235.0,4.2,23.0,244.0,240.85,183.95
2016,5,8,15,15,8.5,212.5,4.7,22.5,219.5,216.0,165.67
2016,5,8,15,30,6.0,190.0,5.2,22.0,195.0,191.27,147.14
2016,5,8,15,45,52.0,241.5,5.7,22.0,275.5,287.04,224.21
2016,5,8,16,0,98.0,293.0,6.2,22.0,356.0,376.56,295.4
2016,5,8,16,15,49.0,193.5,6.15,22.0,225.0,231.74,181.84
2016,5,8,16,30,0.0,94.0,6.1,22.0,94.0,91.03,68.53
2016,5,8,16,45,7.5,128.0,6.05,22.0,131.5,129.99,100.61
2016,5,8,17,0,15.0,162.0,6.0,22.0,169.0,169.59,133.01
2016,5,8,17,15,10.0,141.5,5.55,21.5,146.0,145.78,114.23
2016,5,8,17,30,5.0,121.0,5.1,21.0,123.0,122.46,95.63
2016,5,8,17,45,2.5,99.5,4.7,21.0,100.5,99.67,77.04
2016,5,8,18,0,0.0,78.0,4.3,21.0,78.0,77.09,58.35
2016,5,8,18,15,0.0,57.5,3.95,20.5,57.5,56.58,41.19
2016,5,8,18,30,0.0,37.0,3.6,20.0,37.0,35.95,23.72
2016,5,8,18,45,0.0,21.5,3.3,19.5,21.5,20.76,10.16
2016,5,8,19,0,0.0,6.0,3.0,19.0,6.0,5.9,0.0
2016,5,8,19,15,0.0,3.0,3.0,19.0,3.0,2.95,0.0
2016,5,8,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,45,20.5,9.5,4.35,19.0,10.5,9.34,0.0
2016,5,9,6,0,41.0,19.0,4.4,19.0,21.0,17.08,0.0
2016,5,9,6,15,127.0,41.0,4.6,19.5,59.0,33.58,22.25
2016,5,9,6,30,213.0,63.0,4.8,20.0,97.0,50.4,37.74
2016,5,9,6,45,265.5,83.5,5.0,20.5,143.5,65.47,51.27
2016,5,9,7,0,318.0,104.0,5.2,21.0,190.0,101.51,68.83
2016,5,9,7,15,240.0,127.0,5.5,21.5,200.5,133.18,94.22
2016,5,9,7,30,162.0,150.0,5.8,22.0,211.0,159.34,118.45
2016,5,9,7,45,324.5,158.0,6.1,22.5,304.0,212.4,155.97
2016,5,9,8,0,487.0,166.0,6.4,23.0,397.0,284.19,210.75
2016,5,9,8,15,269.0,200.5,6.45,23.5,330.5,272.18,208.0
2016,5,9,8,30,51.0,235.0,6.5,24.0,264.0,237.96,183.91
2016,5,9,8,45,332.0,217.0,6.6,24.5,433.5,349.93,270.5
2016,5,9,9,0,613.0,199.0,6.7,25.0,603.0,494.69,382.75
2016,5,9,9,15,354.0,272.0,6.65,25.0,509.5,451.12,348.7
2016,5,9,9,30,95.0,345.0,6.6,25.0,416.0,382.74,293.16
2016,5,9,9,45,98.0,365.0,6.55,25.5,441.5,409.76,312.68
2016,5,9,10,0,101.0,385.0,6.5,26.0,467.0,436.95,331.9
2016,5,9,10,15,78.0,385.5,6.35,26.5,451.0,426.6,322.44
2016,5,9,10,30,55.0,386.0,6.2,27.0,435.0,413.98,311.32
2016,5,9,10,45,54.5,401.5,6.05,27.5,450.5,432.15,323.53
2016,5,9,11,0,54.0,417.0,5.9,28.0,466.0,450.25,335.51
2016,5,9,11,15,418.0,312.5,5.75,28.0,708.5,680.69,513.03
2016,5,9,11,30,782.0,208.0,5.6,28.0,951.0,923.59,687.22
2016,5,9,11,45,826.5,180.0,5.45,28.5,973.5,958.31,706.75
2016,5,9,12,0,871.0,152.0,5.3,29.0,996.0,987.12,723.13
2016,5,9,12,15,871.5,152.0,5.2,29.0,999.5,1002.86,732.53
2016,5,9,12,30,872.0,152.0,5.1,29.0,1003.0,1015.46,739.97
2016,5,9,12,45,875.0,149.0,5.0,29.5,999.5,1024.41,743.53
2016,5,9,13,0,878.0,146.0,4.9,30.0,996.0,1030.07,745.02
2016,5,9,13,15,875.0,145.0,4.8,30.0,982.5,1028.33,743.33
2016,5,9,13,30,872.0,144.0,4.7,30.0,969.0,1023.2,739.6
2016,5,9,13,45,870.5,141.0,4.65,30.0,948.5,1014.16,733.9
2016,5,9,14,0,869.0,138.0,4.6,30.0,928.0,1001.75,726.37
2016,5,9,14,15,861.5,136.0,4.55,30.0,899.5,981.23,713.56
2016,5,9,14,30,854.0,134.0,4.5,30.0,871.0,957.67,698.86
2016,5,9,14,45,845.5,131.5,4.45,30.0,835.0,929.79,681.33
2016,5,9,15,0,837.0,129.0,4.4,30.0,799.0,904.27,665.42
2016,5,9,15,15,824.0,126.0,4.3,30.0,757.0,866.52,641.01
2016,5,9,15,30,811.0,123.0,4.2,30.0,715.0,826.73,615.15
2016,5,9,15,45,793.5,120.0,4.15,30.0,667.5,781.48,585.55
2016,5,9,16,0,776.0,117.0,4.1,30.0,620.0,734.99,554.81
2016,5,9,16,15,754.5,113.0,3.95,29.5,569.0,683.54,520.92
2016,5,9,16,30,733.0,109.0,3.8,29.0,518.0,633.49,486.51
2016,5,9,16,45,703.5,104.0,3.7,29.0,464.0,575.48,443.97
2016,5,9,17,0,674.0,99.0,3.6,29.0,410.0,518.54,401.22
2016,5,9,17,15,634.5,92.5,3.4,28.0,355.0,455.92,354.32
2016,5,9,17,30,595.0,86.0,3.2,27.0,300.0,396.07,307.92
2016,5,9,17,45,540.5,77.5,3.0,26.5,246.0,330.59,255.13
2016,5,9,18,0,486.0,69.0,2.8,26.0,192.0,270.21,204.98
2016,5,9,18,15,402.5,57.5,2.85,25.5,142.5,202.64,148.87
2016,5,9,18,30,319.0,46.0,2.9,25.0,93.0,143.22,99.2
2016,5,9,18,45,198.0,30.5,2.95,24.5,55.5,82.59,49.57
2016,5,9,19,0,77.0,15.0,3.0,24.0,18.0,30.29,0.0
2016,5,9,19,15,38.5,7.5,3.15,23.5,9.0,7.37,0.0
2016,5,9,19,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.6,22.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.75,21.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,4.0,20.5,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,10,5,45,16.0,9.5,2.25,20.5,10.0,9.34,0.0
2016,5,10,6,0,32.0,19.0,2.4,21.0,20.0,17.12,0.95
2016,5,10,6,15,106.0,42.5,2.55,21.5,58.0,34.73,23.1
2016,5,10,6,30,180.0,66.0,2.7,22.0,96.0,52.6,39.33
2016,5,10,6,45,266.5,82.5,2.9,22.5,145.0,64.75,50.24
2016,5,10,7,0,353.0,99.0,3.1,23.0,194.0,96.45,62.83
2016,5,10,7,15,208.0,123.0,3.15,23.5,182.5,126.77,89.43
2016,5,10,7,30,63.0,147.0,3.2,24.0,171.0,143.38,108.45
2016,5,10,7,45,323.5,140.0,3.3,24.5,291.0,197.44,142.38
2016,5,10,8,0,584.0,133.0,3.4,25.0,411.0,283.86,205.22
2016,5,10,8,15,614.5,140.0,3.35,25.5,463.5,335.67,248.19
2016,5,10,8,30,645.0,147.0,3.3,26.0,516.0,390.4,292.7
2016,5,10,8,45,679.5,147.5,3.3,26.5,568.0,443.62,335.15
2016,5,10,9,0,714.0,148.0,3.3,27.0,620.0,499.58,378.54
2016,5,10,9,15,731.0,152.0,3.3,27.0,665.5,551.32,418.4
2016,5,10,9,30,748.0,156.0,3.3,27.0,711.0,603.38,457.48
2016,5,10,9,45,765.5,157.0,3.35,27.5,752.0,654.29,494.04
2016,5,10,10,0,783.0,158.0,3.4,28.0,793.0,703.36,528.42
2016,5,10,10,15,792.0,160.5,3.45,28.5,826.5,747.03,557.84
2016,5,10,10,30,801.0,163.0,3.5,29.0,860.0,789.3,584.8
2016,5,10,10,45,808.0,164.5,3.55,29.5,887.0,827.33,608.57
2016,5,10,11,0,815.0,166.0,3.6,30.0,914.0,863.39,630.81
2016,5,10,11,15,819.5,167.0,3.65,30.0,933.0,894.59,650.96
2016,5,10,11,30,824.0,168.0,3.7,30.0,952.0,923.33,669.47
2016,5,10,11,45,821.5,172.0,3.8,30.0,961.5,945.85,684.22
2016,5,10,12,0,819.0,176.0,3.9,30.0,971.0,965.4,697.13
2016,5,10,12,15,819.5,176.5,3.95,30.0,974.5,981.4,707.54
2016,5,10,12,30,820.0,177.0,4.0,30.0,978.0,994.39,716.11
2016,5,10,12,45,812.5,180.5,4.05,30.5,971.0,999.34,718.15
2016,5,10,13,0,805.0,184.0,4.1,31.0,964.0,1001.09,718.29
2016,5,10,13,15,801.5,183.0,4.1,31.0,951.0,999.12,717.32
2016,5,10,13,30,798.0,182.0,4.1,31.0,938.0,993.97,714.44
2016,5,10,13,45,785.0,185.0,4.15,31.0,915.0,980.32,706.46
2016,5,10,14,0,772.0,188.0,4.2,31.0,892.0,963.78,696.72
2016,5,10,14,15,763.5,186.0,4.2,30.5,863.5,943.78,685.9
2016,5,10,14,30,755.0,184.0,4.2,30.0,835.0,921.07,673.29
2016,5,10,14,45,733.5,186.5,4.2,30.0,798.0,892.14,655.17
2016,5,10,15,0,712.0,189.0,4.2,30.0,761.0,857.82,633.4
2016,5,10,15,15,697.0,185.0,4.15,30.0,720.5,820.85,609.52
2016,5,10,15,30,682.0,181.0,4.1,30.0,680.0,782.32,584.43
2016,5,10,15,45,651.5,180.5,4.05,30.0,632.0,733.57,551.47
2016,5,10,16,0,621.0,180.0,4.0,30.0,584.0,684.85,517.58
2016,5,10,16,15,595.5,173.0,3.85,29.5,534.5,633.4,482.15
2016,5,10,16,30,570.0,166.0,3.7,29.0,485.0,579.57,444.31
2016,5,10,16,45,528.0,160.0,3.6,29.0,432.0,520.08,400.47
2016,5,10,17,0,486.0,154.0,3.5,29.0,379.0,463.25,357.74
2016,5,10,17,15,444.0,142.0,3.35,28.5,327.0,403.03,312.23
2016,5,10,17,30,402.0,130.0,3.2,28.0,275.0,346.24,268.17
2016,5,10,17,45,342.5,115.0,3.1,27.5,223.5,282.32,217.6
2016,5,10,18,0,283.0,100.0,3.0,27.0,172.0,220.3,167.57
2016,5,10,18,15,215.5,79.5,3.05,26.5,126.5,160.64,118.97
2016,5,10,18,30,148.0,59.0,3.1,26.0,81.0,108.45,76.41
2016,5,10,18,45,74.0,35.5,3.2,25.5,46.5,55.87,33.95
2016,5,10,19,0,0.0,12.0,3.3,25.0,12.0,11.58,0.0
2016,5,10,19,15,0.0,6.0,3.4,24.5,6.0,5.9,0.0
2016,5,10,19,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,11,5,45,32.0,9.0,2.05,18.5,10.5,8.85,0.0
2016,5,11,6,0,64.0,18.0,2.3,19.0,21.0,15.29,1.33
2016,5,11,6,15,149.5,38.5,2.55,19.5,59.5,31.7,20.88
2016,5,11,6,30,235.0,59.0,2.8,20.0,98.0,44.46,32.72
2016,5,11,6,45,302.0,76.5,3.05,20.5,146.0,56.22,43.31
2016,5,11,7,0,369.0,94.0,3.3,21.0,194.0,93.8,60.5
2016,5,11,7,15,423.0,107.0,3.55,21.5,247.0,135.07,87.85
2016,5,11,7,30,477.0,120.0,3.8,22.0,300.0,182.65,124.12
2016,5,11,7,45,510.0,132.5,4.1,23.0,352.5,231.13,163.8
2016,5,11,8,0,543.0,145.0,4.4,24.0,405.0,283.21,206.97
2016,5,11,8,15,574.0,154.0,4.45,24.5,457.5,334.93,250.04
2016,5,11,8,30,605.0,163.0,4.5,25.0,510.0,389.55,294.7
2016,5,11,8,45,616.5,175.0,4.6,25.5,557.0,440.64,335.87
2016,5,11,9,0,628.0,187.0,4.7,26.0,604.0,492.15,376.25
2016,5,11,9,15,646.5,193.5,4.7,26.5,649.5,542.73,414.73
2016,5,11,9,30,665.0,200.0,4.7,27.0,695.0,594.0,452.69
2016,5,11,9,45,662.5,215.0,4.7,27.5,730.5,639.79,485.35
2016,5,11,10,0,660.0,230.0,4.7,28.0,766.0,683.93,515.95
2016,5,11,10,15,671.0,234.5,4.6,28.0,800.0,726.51,545.79
2016,5,11,10,30,682.0,239.0,4.5,28.0,834.0,768.22,574.5
2016,5,11,10,45,678.5,250.0,4.45,28.5,857.5,803.1,596.76
2016,5,11,11,0,675.0,261.0,4.4,29.0,881.0,835.78,617.12
2016,5,11,11,15,680.5,264.0,4.3,29.0,900.5,866.51,637.24
2016,5,11,11,30,686.0,267.0,4.2,29.0,920.0,895.35,655.86
2016,5,11,11,45,768.0,214.5,4.1,29.5,954.0,936.99,681.58
2016,5,11,12,0,850.0,162.0,4.0,30.0,988.0,981.29,708.1
2016,5,11,12,15,594.0,314.0,3.9,30.0,892.5,900.39,651.44
2016,5,11,12,30,338.0,466.0,3.8,30.0,797.0,806.2,580.01
2016,5,11,12,45,196.0,456.5,3.7,30.5,648.5,656.07,474.38
2016,5,11,13,0,54.0,447.0,3.6,31.0,500.0,501.25,362.47
2016,5,11,13,15,41.5,413.0,3.5,31.0,453.5,455.5,330.78
2016,5,11,13,30,29.0,379.0,3.4,31.0,407.0,409.27,298.0
2016,5,11,13,45,182.0,405.5,3.3,31.0,572.0,596.62,434.93
2016,5,11,14,0,335.0,432.0,3.2,31.0,737.0,781.43,562.78
2016,5,11,14,15,562.0,300.0,3.1,31.0,793.0,868.4,627.0
2016,5,11,14,30,789.0,168.0,3.0,31.0,849.0,936.93,674.38
2016,5,11,14,45,452.0,278.0,2.95,31.0,665.0,723.23,528.23
2016,5,11,15,0,115.0,388.0,2.9,31.0,481.0,508.12,371.08
2016,5,11,15,15,176.5,365.0,2.9,30.5,498.5,535.73,395.12
2016,5,11,15,30,238.0,342.0,2.9,30.0,516.0,558.93,414.8
2016,5,11,15,45,292.5,306.5,2.9,30.0,506.5,565.51,421.8
2016,5,11,16,0,347.0,271.0,2.9,30.0,497.0,559.45,419.95
2016,5,11,16,15,446.0,224.0,2.85,29.5,490.0,575.19,435.01
2016,5,11,16,30,545.0,177.0,2.8,29.0,483.0,574.31,437.75
2016,5,11,16,45,511.0,167.5,2.8,29.0,431.0,517.36,396.29
2016,5,11,17,0,477.0,158.0,2.8,29.0,379.0,462.35,355.61
2016,5,11,17,15,434.5,145.0,2.65,28.5,327.0,401.25,309.75
2016,5,11,17,30,392.0,132.0,2.5,28.0,275.0,343.63,265.36
2016,5,11,17,45,342.0,115.5,2.35,27.5,224.5,282.8,217.42
2016,5,11,18,0,292.0,99.0,2.2,27.0,174.0,222.74,169.06
2016,5,11,18,15,225.0,78.5,2.25,26.5,127.5,162.66,120.28
2016,5,11,18,30,158.0,58.0,2.3,26.0,81.0,109.95,77.35
2016,5,11,18,45,92.5,35.0,2.35,25.5,47.0,61.93,38.13
2016,5,11,19,0,27.0,12.0,2.4,25.0,13.0,16.71,0.0
2016,5,11,19,15,13.5,6.0,2.65,24.5,6.5,7.3,0.0
2016,5,11,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.7,22.5,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,3.15,19.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,5,45,33.5,10.5,1.1,19.5,12.5,10.32,0.0
2016,5,12,6,0,67.0,21.0,1.2,20.0,25.0,17.71,3.39
2016,5,12,6,15,156.5,41.0,1.4,20.5,63.5,33.63,22.48
2016,5,12,6,30,246.0,61.0,1.6,21.0,102.0,46.01,33.95
2016,5,12,6,45,182.0,82.5,1.8,21.5,119.0,64.67,50.42
2016,5,12,7,0,118.0,104.0,2.0,22.0,136.0,95.32,69.3
2016,5,12,7,15,176.0,125.0,2.0,22.5,185.5,128.98,92.77
2016,5,12,7,30,234.0,146.0,2.0,23.0,235.0,166.02,119.86
2016,5,12,7,45,209.5,174.5,2.05,23.5,263.5,203.96,151.5
2016,5,12,8,0,185.0,203.0,2.1,24.0,292.0,235.73,177.73
2016,5,12,8,15,92.5,176.0,2.05,24.0,220.5,193.47,147.31
2016,5,12,8,30,0.0,149.0,2.0,24.0,149.0,142.55,108.43
2016,5,12,8,45,0.0,108.0,2.0,24.5,108.0,104.29,77.86
2016,5,12,9,0,0.0,67.0,2.0,25.0,67.0,64.82,46.3
2016,5,12,9,15,2.5,124.5,1.95,25.5,126.5,121.6,90.75
2016,5,12,9,30,5.0,182.0,1.9,26.0,186.0,178.1,133.8
2016,5,12,9,45,2.5,126.5,1.85,26.5,128.5,123.92,91.54
2016,5,12,10,0,0.0,71.0,1.8,27.0,71.0,68.77,48.47
2016,5,12,10,15,217.0,214.5,1.7,27.0,404.0,368.3,280.19
2016,5,12,10,30,434.0,358.0,1.6,27.0,737.0,685.58,502.92
2016,5,12,10,45,414.0,379.5,1.55,27.5,750.5,708.32,513.08
2016,5,12,11,0,394.0,401.0,1.5,28.0,764.0,728.16,523.64
2016,5,12,11,15,277.5,444.5,1.5,28.0,702.5,681.46,489.02
2016,5,12,11,30,161.0,488.0,1.5,28.0,641.0,625.98,448.46
2016,5,12,11,45,130.5,487.5,1.55,28.5,613.0,603.57,432.23
2016,5,12,12,0,100.0,487.0,1.6,29.0,585.0,575.89,412.13
2016,5,12,12,15,103.0,490.5,1.65,29.0,591.5,586.04,419.45
2016,5,12,12,30,106.0,494.0,1.7,29.0,598.0,595.85,426.31
2016,5,12,12,45,268.0,459.0,1.75,29.0,719.5,735.18,524.68
2016,5,12,13,0,430.0,424.0,1.8,29.0,841.0,870.36,615.99
2016,5,12,13,15,359.0,445.0,1.85,29.0,790.0,819.09,580.52
2016,5,12,13,30,288.0,466.0,1.9,29.0,739.0,770.91,548.2
2016,5,12,13,45,149.5,344.5,1.95,29.0,486.0,501.31,365.89
2016,5,12,14,0,11.0,223.0,2.0,29.0,233.0,228.98,168.09
2016,5,12,14,15,222.5,288.0,2.0,28.5,481.0,518.73,386.15
2016,5,12,14,30,434.0,353.0,2.0,28.0,729.0,792.31,575.7
2016,5,12,14,45,359.0,364.5,2.0,28.0,667.0,719.69,523.79
2016,5,12,15,0,284.0,376.0,2.0,28.0,605.0,656.12,479.96
2016,5,12,15,15,207.0,361.5,1.95,28.0,524.0,558.67,412.09
2016,5,12,15,30,130.0,347.0,1.9,28.0,443.0,472.76,350.73
2016,5,12,15,45,356.0,272.0,1.9,28.0,510.0,580.11,434.58
2016,5,12,16,0,582.0,197.0,1.9,28.0,577.0,669.77,502.31
2016,5,12,16,15,556.5,188.5,1.8,27.5,528.0,618.61,466.64
2016,5,12,16,30,531.0,180.0,1.7,27.0,479.0,568.0,431.73
2016,5,12,16,45,500.0,169.5,1.6,27.0,428.5,512.57,391.71
2016,5,12,17,0,469.0,159.0,1.5,27.0,378.0,458.83,352.08
2016,5,12,17,15,427.5,146.5,1.35,26.5,326.5,399.21,307.59
2016,5,12,17,30,386.0,134.0,1.2,26.0,275.0,342.99,264.53
2016,5,12,17,45,333.0,118.0,1.1,25.5,224.5,276.97,213.06
2016,5,12,18,0,280.0,102.0,1.0,25.0,174.0,221.62,168.66
2016,5,12,18,15,215.5,81.0,0.95,24.5,128.5,162.47,120.77
2016,5,12,18,30,151.0,60.0,0.9,24.0,83.0,110.39,78.39
