Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,18,45,75.5,37.0,0.9,24.0,48.5,57.83,36.05
2016,5,12,19,0,0.0,14.0,0.9,24.0,14.0,13.51,0.0
2016,5,12,19,15,0.0,7.0,0.95,23.5,7.0,6.88,0.0
2016,5,12,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,5,45,9.5,8.5,2.35,19.0,9.0,8.36,0.0
2016,5,13,6,0,19.0,17.0,2.4,19.0,18.0,15.56,3.02
2016,5,13,6,15,65.5,44.0,2.4,19.0,54.0,37.73,26.13
2016,5,13,6,30,112.0,71.0,2.4,19.0,90.0,58.74,45.22
2016,5,13,6,45,167.5,96.0,2.4,19.5,136.5,77.86,62.26
2016,5,13,7,0,223.0,121.0,2.4,20.0,183.0,110.93,79.22
2016,5,13,7,15,270.5,141.5,2.4,20.5,233.0,149.78,106.43
2016,5,13,7,30,318.0,162.0,2.4,21.0,283.0,194.19,140.05
2016,5,13,7,45,361.0,177.0,2.4,21.5,334.5,238.48,174.99
2016,5,13,8,0,404.0,192.0,2.4,22.0,386.0,287.47,214.17
2016,5,13,8,15,435.5,204.5,2.4,22.5,436.5,332.19,250.27
2016,5,13,8,30,467.0,217.0,2.4,23.0,487.0,382.78,290.33
2016,5,13,8,45,493.5,227.0,2.4,24.0,535.0,431.79,327.8
2016,5,13,9,0,520.0,237.0,2.4,25.0,583.0,482.98,365.82
2016,5,13,9,15,540.5,245.0,2.35,25.0,627.5,530.89,401.76
2016,5,13,9,30,561.0,253.0,2.3,25.0,672.0,579.87,437.64
2016,5,13,9,45,584.0,255.5,2.25,25.5,712.5,626.25,470.08
2016,5,13,10,0,607.0,258.0,2.2,26.0,753.0,673.14,502.05
2016,5,13,10,15,619.0,262.5,2.1,26.5,786.0,714.25,528.76
2016,5,13,10,30,631.0,267.0,2.0,27.0,819.0,754.73,554.33
2016,5,13,10,45,646.5,266.5,1.95,27.5,847.0,792.53,578.0
2016,5,13,11,0,662.0,266.0,1.9,28.0,875.0,829.46,600.59
2016,5,13,11,15,477.5,366.5,1.85,28.0,811.0,785.22,565.21
2016,5,13,11,30,293.0,467.0,1.8,28.0,747.0,728.04,521.37
2016,5,13,11,45,279.0,477.0,1.75,28.0,746.5,734.92,525.37
2016,5,13,12,0,265.0,487.0,1.7,28.0,746.0,740.32,527.83
2016,5,13,12,15,499.0,362.0,1.65,28.0,850.5,855.77,610.26
2016,5,13,12,30,733.0,237.0,1.6,28.0,955.0,971.68,687.32
2016,5,13,12,45,464.5,368.0,1.6,28.5,822.5,843.87,597.87
2016,5,13,13,0,196.0,499.0,1.6,29.0,690.0,702.06,497.08
2016,5,13,13,15,457.5,367.5,1.6,29.0,804.5,844.28,599.94
2016,5,13,13,30,719.0,236.0,1.6,29.0,919.0,974.02,687.15
2016,5,13,13,45,714.5,233.0,1.6,29.0,899.0,963.48,679.64
2016,5,13,14,0,710.0,230.0,1.6,29.0,879.0,950.1,672.06
2016,5,13,14,15,375.0,299.0,1.6,29.0,641.5,685.75,495.67
2016,5,13,14,30,40.0,368.0,1.6,29.0,404.0,410.67,298.51
2016,5,13,14,45,200.5,361.5,1.6,29.0,525.0,561.19,411.05
2016,5,13,15,0,361.0,355.0,1.6,29.0,646.0,703.62,511.04
2016,5,13,15,15,236.0,350.0,1.55,28.5,536.5,579.45,424.12
2016,5,13,15,30,111.0,345.0,1.5,28.0,427.0,446.97,330.44
2016,5,13,15,45,264.0,299.0,1.5,28.0,476.5,534.21,398.13
2016,5,13,16,0,417.0,253.0,1.5,28.0,526.0,601.28,448.77
2016,5,13,16,15,409.0,231.5,1.45,27.5,481.5,556.03,417.99
2016,5,13,16,30,401.0,210.0,1.4,27.0,437.0,510.19,387.0
2016,5,13,16,45,355.0,195.0,1.35,27.0,381.0,439.97,336.25
2016,5,13,17,0,309.0,180.0,1.3,27.0,325.0,379.93,291.89
2016,5,13,17,15,264.5,168.0,1.2,26.5,280.5,327.87,252.88
2016,5,13,17,30,220.0,156.0,1.1,26.0,236.0,279.95,216.17
2016,5,13,17,45,242.5,131.0,1.0,26.0,205.5,251.63,193.48
2016,5,13,18,0,265.0,106.0,0.9,26.0,175.0,220.44,167.23
2016,5,13,18,15,202.5,84.0,0.9,25.5,129.5,161.66,119.92
2016,5,13,18,30,140.0,62.0,0.9,25.0,84.0,109.72,77.92
2016,5,13,18,45,70.0,38.5,0.9,24.5,49.5,58.4,36.79
2016,5,13,19,0,0.0,15.0,0.9,24.0,15.0,14.48,0.0
2016,5,13,19,15,0.0,7.5,0.95,23.5,7.5,7.37,0.0
2016,5,13,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,5,45,3.5,10.5,1.6,20.5,11.0,10.32,0.0
2016,5,14,6,0,7.0,21.0,1.7,21.0,22.0,19.77,6.02
2016,5,14,6,15,65.5,43.0,1.7,21.0,54.0,37.05,25.4
2016,5,14,6,30,124.0,65.0,1.7,21.0,86.0,54.64,41.37
2016,5,14,6,45,180.0,82.0,1.7,21.5,125.5,64.81,50.56
2016,5,14,7,0,236.0,99.0,1.7,22.0,165.0,95.37,65.36
2016,5,14,7,15,228.5,124.0,1.65,22.5,199.5,131.32,92.36
2016,5,14,7,30,221.0,149.0,1.6,23.0,234.0,166.77,120.87
2016,5,14,7,45,215.0,175.5,1.55,24.0,268.5,206.6,152.85
2016,5,14,8,0,209.0,202.0,1.5,25.0,303.0,242.36,181.11
2016,5,14,8,15,191.5,229.5,1.5,25.0,330.5,274.35,206.78
2016,5,14,8,30,174.0,257.0,1.5,25.0,358.0,304.46,230.25
2016,5,14,8,45,146.5,281.5,1.5,25.5,372.0,325.46,245.73
2016,5,14,9,0,119.0,306.0,1.5,26.0,386.0,343.48,258.33
2016,5,14,9,15,85.5,314.0,1.45,26.0,373.5,342.55,256.93
2016,5,14,9,30,52.0,322.0,1.4,26.0,361.0,335.51,250.8
2016,5,14,9,45,40.5,321.5,1.4,26.0,353.0,331.71,247.45
2016,5,14,10,0,29.0,321.0,1.4,26.0,345.0,326.52,243.03
2016,5,14,10,15,28.5,331.5,1.3,26.0,355.5,338.69,251.29
2016,5,14,10,30,28.0,342.0,1.2,26.0,366.0,350.78,259.35
2016,5,14,10,45,27.5,351.0,1.15,26.0,376.0,361.39,266.41
2016,5,14,11,0,27.0,360.0,1.1,26.0,386.0,371.92,273.42
2016,5,14,11,15,13.5,238.0,1.0,26.0,251.0,242.66,179.29
2016,5,14,11,30,0.0,116.0,0.9,26.0,116.0,112.54,81.66
2016,5,14,11,45,0.5,126.5,0.8,26.0,127.0,123.27,90.1
2016,5,14,12,0,1.0,137.0,0.7,26.0,138.0,134.05,98.21
2016,5,14,12,15,9.0,226.0,0.65,25.5,235.5,228.83,169.56
2016,5,14,12,30,17.0,315.0,0.6,25.0,333.0,324.45,238.95
2016,5,14,12,45,17.0,314.0,0.6,25.0,331.5,324.02,238.01
2016,5,14,13,0,17.0,313.0,0.6,25.0,330.0,323.48,237.69
2016,5,14,13,15,8.5,216.0,0.65,24.5,224.5,219.42,162.45
2016,5,14,13,30,0.0,119.0,0.7,24.0,119.0,115.74,84.77
2016,5,14,13,45,2.5,141.5,0.8,24.0,144.0,140.25,104.11
2016,5,14,14,0,5.0,164.0,0.9,24.0,169.0,164.79,123.04
2016,5,14,14,15,2.5,129.0,1.0,23.5,131.5,127.91,95.0
2016,5,14,14,30,0.0,94.0,1.1,23.0,94.0,91.19,66.72
2016,5,14,14,45,0.0,79.5,1.25,23.0,79.5,77.03,55.77
2016,5,14,15,0,0.0,65.0,1.4,23.0,65.0,62.95,44.75
2016,5,14,15,15,0.0,46.5,1.45,23.0,46.5,45.01,30.55
2016,5,14,15,30,0.0,28.0,1.5,23.0,28.0,27.08,16.24
2016,5,14,15,45,0.0,21.5,1.6,23.0,21.5,20.79,11.21
2016,5,14,16,0,0.0,15.0,1.7,23.0,15.0,14.5,6.15
2016,5,14,16,15,11.5,111.5,1.65,22.5,118.0,116.72,89.05
2016,5,14,16,30,23.0,208.0,1.6,22.0,221.0,222.06,172.49
2016,5,14,16,45,109.5,202.0,1.6,22.0,254.5,282.97,221.88
2016,5,14,17,0,196.0,196.0,1.6,22.0,288.0,324.11,255.04
2016,5,14,17,15,164.0,178.5,1.65,21.5,249.0,279.04,220.17
2016,5,14,17,30,132.0,161.0,1.7,21.0,210.0,237.01,187.35
2016,5,14,17,45,116.5,135.0,1.75,21.0,172.5,195.98,154.39
2016,5,14,18,0,101.0,109.0,1.8,21.0,135.0,156.36,121.84
2016,5,14,18,15,72.5,83.5,2.05,20.5,100.0,114.45,87.26
2016,5,14,18,30,44.0,58.0,2.3,20.0,65.0,72.56,52.49
2016,5,14,18,45,22.0,35.5,2.55,20.0,39.0,41.68,26.35
2016,5,14,19,0,0.0,13.0,2.8,20.0,13.0,12.54,0.0
2016,5,14,19,15,0.0,6.5,2.9,19.5,6.5,6.39,0.0
2016,5,14,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,8.0,2.65,15.0,8.0,7.86,0.0
2016,5,15,6,0,0.0,16.0,2.7,15.0,16.0,15.44,4.17
2016,5,15,6,15,7.0,38.0,2.7,15.0,39.0,35.73,25.02
2016,5,15,6,30,14.0,60.0,2.7,15.0,62.0,55.27,43.0
2016,5,15,6,45,35.0,82.0,2.75,15.0,91.0,72.0,58.29
2016,5,15,7,0,56.0,104.0,2.8,15.0,120.0,95.67,73.57
2016,5,15,7,15,60.0,127.5,2.8,15.5,148.0,121.21,93.99
2016,5,15,7,30,64.0,151.0,2.8,16.0,176.0,147.49,115.2
2016,5,15,7,45,70.0,176.0,2.85,16.5,207.0,176.15,138.2
2016,5,15,8,0,76.0,201.0,2.9,17.0,238.0,205.71,161.72
2016,5,15,8,15,89.0,228.0,2.9,17.0,276.5,240.25,189.13
2016,5,15,8,30,102.0,255.0,2.9,17.0,315.0,276.41,217.59
2016,5,15,8,45,88.5,275.0,2.95,17.5,330.5,295.74,232.22
2016,5,15,9,0,75.0,295.0,3.0,18.0,346.0,313.55,245.28
2016,5,15,9,15,111.0,326.0,2.95,18.5,406.5,367.78,286.38
2016,5,15,9,30,147.0,357.0,2.9,19.0,467.0,423.82,328.11
2016,5,15,9,45,232.0,365.5,2.9,19.5,550.5,497.45,383.37
2016,5,15,10,0,317.0,374.0,2.9,20.0,634.0,577.06,441.95
2016,5,15,10,15,283.5,400.5,2.85,20.5,640.5,592.87,450.79
2016,5,15,10,30,250.0,427.0,2.8,21.0,647.0,605.48,457.4
2016,5,15,10,45,137.0,387.5,2.8,21.5,509.0,487.06,368.69
2016,5,15,11,0,24.0,348.0,2.8,22.0,371.0,356.98,269.45
2016,5,15,11,15,34.5,385.5,2.7,22.0,418.5,405.45,305.55
2016,5,15,11,30,45.0,423.0,2.6,22.0,466.0,454.09,340.58
2016,5,15,11,45,34.0,393.5,2.55,22.0,426.5,417.59,313.34
2016,5,15,12,0,23.0,364.0,2.5,22.0,387.0,376.71,283.15
2016,5,15,12,15,38.5,408.0,2.45,22.0,446.0,440.6,330.19
2016,5,15,12,30,54.0,452.0,2.4,22.0,505.0,501.96,374.18
2016,5,15,12,45,42.5,424.0,2.35,22.5,465.5,464.39,345.92
2016,5,15,13,0,31.0,396.0,2.3,23.0,426.0,426.11,317.59
2016,5,15,13,15,35.5,404.0,2.3,23.0,438.5,439.94,328.04
2016,5,15,13,30,40.0,412.0,2.3,23.0,451.0,453.66,338.18
2016,5,15,13,45,30.0,369.0,2.3,23.0,398.0,400.46,299.72
2016,5,15,14,0,20.0,326.0,2.3,23.0,345.0,340.41,256.01
2016,5,15,14,15,15.5,280.0,2.3,23.0,294.5,290.05,219.06
2016,5,15,14,30,11.0,234.0,2.3,23.0,244.0,239.79,181.56
2016,5,15,14,45,12.5,245.0,2.3,23.0,255.5,252.14,191.4
2016,5,15,15,0,14.0,256.0,2.3,23.0,267.0,264.5,201.1
2016,5,15,15,15,14.0,249.5,2.3,22.5,260.5,257.9,196.85
2016,5,15,15,30,14.0,243.0,2.3,22.0,254.0,251.29,192.65
2016,5,15,15,45,7.0,165.0,2.3,22.0,170.5,166.95,127.69
2016,5,15,16,0,0.0,87.0,2.3,22.0,87.0,84.21,62.42
2016,5,15,16,15,9.5,145.5,2.25,21.5,151.0,149.1,115.01
2016,5,15,16,30,19.0,204.0,2.2,21.0,215.0,215.12,167.84
2016,5,15,16,45,9.5,127.5,2.15,21.0,133.0,130.68,100.99
2016,5,15,17,0,0.0,51.0,2.1,21.0,51.0,49.28,35.07
2016,5,15,17,15,0.0,44.0,1.95,21.0,44.0,42.5,29.67
2016,5,15,17,30,0.0,37.0,1.8,21.0,37.0,35.72,24.16
2016,5,15,17,45,0.0,30.5,1.7,21.0,30.5,29.44,18.98
2016,5,15,18,0,0.0,24.0,1.6,21.0,24.0,23.15,13.73
2016,5,15,18,15,0.0,18.0,1.45,20.5,18.0,17.36,8.84
2016,5,15,18,30,0.0,12.0,1.3,20.0,12.0,11.57,3.89
2016,5,15,18,45,0.0,7.0,1.15,20.0,7.0,6.74,0.0
2016,5,15,19,0,0.0,2.0,1.0,20.0,2.0,1.93,0.0
2016,5,15,19,15,0.0,1.0,0.95,19.5,1.0,0.98,0.0
2016,5,15,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,5,45,0.0,8.5,1.55,18.0,8.5,8.36,0.0
2016,5,16,6,0,0.0,17.0,1.8,18.0,17.0,16.41,5.1
2016,5,16,6,15,0.5,37.5,2.05,18.0,37.5,35.37,24.44
2016,5,16,6,30,1.0,58.0,2.3,18.0,58.0,53.74,41.17
2016,5,16,6,45,14.0,79.5,2.55,18.5,83.5,72.87,58.24
2016,5,16,7,0,27.0,101.0,2.8,19.0,109.0,91.72,70.11
2016,5,16,7,15,30.0,122.5,3.0,19.0,133.0,113.77,87.89
2016,5,16,7,30,33.0,144.0,3.2,19.0,157.0,136.37,106.12
2016,5,16,7,45,121.0,174.0,3.4,19.5,231.5,183.5,140.96
2016,5,16,8,0,209.0,204.0,3.6,20.0,306.0,244.43,187.61
2016,5,16,8,15,117.0,210.5,3.7,20.0,269.0,232.26,180.52
2016,5,16,8,30,25.0,217.0,3.8,20.0,232.0,215.05,167.89
2016,5,16,8,45,26.5,235.5,3.9,20.5,252.5,235.17,183.05
2016,5,16,9,0,28.0,254.0,4.0,21.0,273.0,252.66,195.92
2016,5,16,9,15,14.0,167.0,3.95,21.0,176.5,168.46,129.6
2016,5,16,9,30,0.0,80.0,3.9,21.0,80.0,77.46,56.93
2016,5,16,9,45,0.0,106.5,3.85,21.5,106.5,103.07,77.14
2016,5,16,10,0,0.0,133.0,3.8,22.0,133.0,128.58,96.92
2016,5,16,10,15,27.0,263.0,3.65,22.5,287.0,272.77,208.67
2016,5,16,10,30,54.0,393.0,3.5,23.0,441.0,419.48,317.5
2016,5,16,10,45,79.0,425.0,3.35,23.5,497.0,474.34,356.42
2016,5,16,11,0,104.0,457.0,3.2,24.0,553.0,531.09,396.24
2016,5,16,11,15,68.5,426.0,3.05,24.0,490.0,474.81,354.17
2016,5,16,11,30,33.0,395.0,2.9,24.0,427.0,415.72,310.15
2016,5,16,11,45,29.0,385.0,2.8,24.5,413.5,404.47,301.24
2016,5,16,12,0,25.0,375.0,2.7,25.0,400.0,392.79,291.88
2016,5,16,12,15,23.0,362.0,2.75,25.0,385.0,375.73,279.56
2016,5,16,12,30,21.0,349.0,2.8,25.0,370.0,361.83,269.52
2016,5,16,12,45,66.0,421.0,2.85,25.5,486.0,484.71,359.14
2016,5,16,13,0,111.0,493.0,2.9,26.0,602.0,604.58,443.19
2016,5,16,13,15,85.0,468.0,3.0,26.0,550.5,554.76,407.55
2016,5,16,13,30,59.0,443.0,3.1,26.0,499.0,504.33,371.93
2016,5,16,13,45,41.0,391.0,3.25,26.0,429.5,433.86,321.98
2016,5,16,14,0,23.0,339.0,3.4,26.0,360.0,356.36,265.89
2016,5,16,14,15,25.0,338.0,3.5,26.0,360.5,364.62,272.66
2016,5,16,14,30,27.0,337.0,3.6,26.0,361.0,365.83,274.06
2016,5,16,14,45,17.5,269.5,3.7,26.0,285.0,281.34,211.66
2016,5,16,15,0,8.0,202.0,3.8,26.0,209.0,204.97,154.22
2016,5,16,15,15,11.5,225.0,3.85,25.5,234.5,231.02,175.0
2016,5,16,15,30,15.0,248.0,3.9,25.0,260.0,257.18,195.76
2016,5,16,15,45,12.5,227.5,4.0,25.0,236.5,234.29,178.65
2016,5,16,16,0,10.0,207.0,4.1,25.0,213.0,211.54,161.61
2016,5,16,16,15,15.0,206.5,4.1,24.5,215.0,214.83,165.17
2016,5,16,16,30,20.0,206.0,4.1,24.0,217.0,217.84,168.49
2016,5,16,16,45,218.0,184.0,4.1,24.0,288.0,339.7,268.27
2016,5,16,17,0,416.0,162.0,4.1,24.0,359.0,431.03,340.95
2016,5,16,17,15,393.5,145.0,4.05,23.5,312.0,379.71,300.95
2016,5,16,17,30,371.0,128.0,4.0,23.0,265.0,329.9,261.53
2016,5,16,17,45,432.0,99.5,3.95,22.5,233.5,306.45,241.68
2016,5,16,18,0,493.0,71.0,3.9,22.0,202.0,277.72,215.41
2016,5,16,18,15,416.0,60.0,3.65,21.5,153.0,212.17,159.67
2016,5,16,18,30,339.0,49.0,3.4,21.0,104.0,153.72,109.72
2016,5,16,18,45,231.5,34.0,3.2,20.5,65.0,94.58,60.74
2016,5,16,19,0,124.0,19.0,3.0,20.0,26.0,43.94,6.71
2016,5,16,19,15,62.0,9.5,2.9,19.5,13.0,16.1,0.0
2016,5,16,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,1.5,2.0,17.5,1.5,1.47,0.0
2016,5,17,6,0,0.0,3.0,2.4,18.0,3.0,2.89,0.0
2016,5,17,6,15,0.0,7.5,2.55,18.0,7.5,7.23,0.51
2016,5,17,6,30,0.0,12.0,2.7,18.0,12.0,11.57,4.47
2016,5,17,6,45,0.0,17.0,2.85,18.5,17.0,16.39,8.82
2016,5,17,7,0,0.0,22.0,3.0,19.0,22.0,21.22,12.24
2016,5,17,7,15,0.0,44.5,3.1,19.5,44.5,42.98,30.43
2016,5,17,7,30,0.0,67.0,3.2,20.0,67.0,64.76,48.35
2016,5,17,7,45,0.0,66.5,3.35,20.5,66.5,64.28,47.66
2016,5,17,8,0,0.0,66.0,3.5,21.0,66.0,63.8,46.98
2016,5,17,8,15,0.0,38.0,3.5,21.5,38.0,36.72,24.55
2016,5,17,8,30,0.0,10.0,3.5,22.0,10.0,9.66,2.27
2016,5,17,8,45,0.0,68.0,3.5,22.5,68.0,65.78,47.78
2016,5,17,9,0,0.0,126.0,3.5,23.0,126.0,121.5,91.9
2016,5,17,9,15,11.0,200.5,3.45,23.0,208.5,198.32,151.9
2016,5,17,9,30,22.0,275.0,3.4,23.0,291.0,276.03,211.23
2016,5,17,9,45,14.0,227.5,3.35,23.5,238.0,227.76,173.31
2016,5,17,10,0,6.0,180.0,3.3,24.0,185.0,177.85,134.3
2016,5,17,10,15,69.0,308.0,3.25,24.0,368.5,346.77,263.83
2016,5,17,10,30,132.0,436.0,3.2,24.0,552.0,521.12,391.3
2016,5,17,10,45,76.5,382.5,3.15,24.5,450.0,431.73,323.66
2016,5,17,11,0,21.0,329.0,3.1,25.0,348.0,336.07,251.44
2016,5,17,11,15,19.5,325.0,3.05,25.0,343.5,332.12,248.55
2016,5,17,11,30,18.0,321.0,3.0,25.0,339.0,327.97,245.25
2016,5,17,11,45,45.0,396.0,2.95,25.0,440.5,430.22,320.45
2016,5,17,12,0,72.0,471.0,2.9,25.0,542.0,532.66,393.41
2016,5,17,12,15,154.5,485.5,2.85,25.0,637.5,634.64,466.72
2016,5,17,12,30,237.0,500.0,2.8,25.0,733.0,735.23,537.18
2016,5,17,12,45,522.0,337.5,2.8,25.5,847.5,869.98,636.33
2016,5,17,13,0,807.0,175.0,2.8,26.0,962.0,993.33,719.31
2016,5,17,13,15,804.0,174.0,2.8,26.0,949.5,991.84,717.52
2016,5,17,13,30,801.0,173.0,2.8,26.0,937.0,987.19,714.96
2016,5,17,13,45,793.5,173.0,2.8,26.0,916.0,975.96,708.28
2016,5,17,14,0,786.0,173.0,2.8,26.0,895.0,961.75,699.81
2016,5,17,14,15,778.5,171.0,2.8,26.0,867.5,942.61,688.22
2016,5,17,14,30,771.0,169.0,2.8,26.0,840.0,920.72,674.91
2016,5,17,14,45,767.5,162.0,2.85,26.0,807.0,894.74,659.28
2016,5,17,15,0,764.0,155.0,2.9,26.0,774.0,866.08,641.8
2016,5,17,15,15,750.5,152.0,2.9,25.5,734.0,830.25,620.27
2016,5,17,15,30,737.0,149.0,2.9,25.0,694.0,795.18,599.06
2016,5,17,15,45,718.5,145.5,2.95,25.0,648.5,751.38,570.61
2016,5,17,16,0,700.0,142.0,3.0,25.0,603.0,706.65,541.14
2016,5,17,16,15,528.5,183.0,2.95,25.0,515.0,592.77,457.15
2016,5,17,16,30,357.0,224.0,2.9,25.0,427.0,488.43,378.04
2016,5,17,16,45,293.0,209.5,2.9,25.0,365.5,415.85,323.79
2016,5,17,17,0,229.0,195.0,2.9,25.0,304.0,348.56,272.32
2016,5,17,17,15,215.0,172.0,2.8,24.5,264.0,299.91,235.45
2016,5,17,17,30,201.0,149.0,2.7,24.0,224.0,258.0,202.78
2016,5,17,17,45,179.5,126.5,2.65,23.5,185.0,214.4,167.93
2016,5,17,18,0,158.0,104.0,2.6,23.0,146.0,172.82,133.89
2016,5,17,18,15,126.0,81.5,2.6,22.5,110.5,129.85,98.24
2016,5,17,18,30,94.0,59.0,2.6,22.0,75.0,90.21,65.11
2016,5,17,18,45,47.0,38.5,2.6,22.0,46.5,52.91,34.38
2016,5,17,19,0,0.0,18.0,2.6,22.0,18.0,17.43,1.14
2016,5,17,19,15,0.0,9.0,2.65,21.5,9.0,8.85,0.0
2016,5,17,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.95,20.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,45,0.0,8.0,3.8,15.0,8.0,7.86,0.0
2016,5,18,6,0,0.0,16.0,3.8,15.0,16.0,15.44,5.2
2016,5,18,6,15,0.0,36.5,3.75,15.0,36.5,34.63,24.2
2016,5,18,6,30,0.0,57.0,3.7,15.0,57.0,53.06,41.12
2016,5,18,6,45,9.0,78.5,3.7,15.5,81.0,72.25,58.42
2016,5,18,7,0,18.0,100.0,3.7,16.0,105.0,93.42,72.71
2016,5,18,7,15,56.0,128.0,3.65,16.0,149.0,121.49,94.26
2016,5,18,7,30,94.0,156.0,3.6,16.0,193.0,157.3,122.12
2016,5,18,7,45,53.0,162.0,3.6,16.5,183.5,160.75,126.31
2016,5,18,8,0,12.0,168.0,3.6,17.0,174.0,161.79,127.92
2016,5,18,8,15,14.5,187.5,3.5,17.5,196.0,182.12,143.66
2016,5,18,8,30,17.0,207.0,3.4,18.0,218.0,202.77,159.43
2016,5,18,8,45,52.5,254.5,3.35,18.5,289.5,261.13,204.72
2016,5,18,9,0,88.0,302.0,3.3,19.0,361.0,326.53,254.75
2016,5,18,9,15,90.0,323.0,3.3,19.5,387.0,353.25,274.24
2016,5,18,9,30,92.0,344.0,3.3,20.0,413.0,380.11,293.66
2016,5,18,9,45,67.5,346.5,3.3,20.5,398.5,372.55,286.47
2016,5,18,10,0,43.0,349.0,3.3,21.0,384.0,362.38,277.32
2016,5,18,10,15,54.0,377.5,3.25,21.0,423.5,400.83,305.85
2016,5,18,10,30,65.0,406.0,3.2,21.0,463.0,440.32,334.69
2016,5,18,10,45,39.5,337.0,3.15,21.5,372.5,357.7,271.94
2016,5,18,11,0,14.0,268.0,3.1,22.0,282.0,271.27,205.87
2016,5,18,11,15,75.5,377.5,3.05,22.0,450.5,433.94,328.94
2016,5,18,11,30,137.0,487.0,3.0,22.0,619.0,602.24,450.1
2016,5,18,11,45,71.5,326.5,2.95,22.5,396.0,386.87,292.3
2016,5,18,12,0,6.0,166.0,2.9,23.0,173.0,167.07,125.16
2016,5,18,12,15,91.0,336.5,2.85,23.0,426.5,424.57,321.64
2016,5,18,12,30,176.0,507.0,2.8,23.0,680.0,681.79,504.04
2016,5,18,12,45,113.5,476.0,2.8,23.5,587.5,592.49,437.68
2016,5,18,13,0,51.0,445.0,2.8,24.0,495.0,495.49,366.94
2016,5,18,13,15,148.5,461.5,2.8,24.0,604.5,617.83,457.42
2016,5,18,13,30,246.0,478.0,2.8,24.0,714.0,740.03,543.94
2016,5,18,13,45,345.0,431.0,2.85,24.5,753.0,790.74,580.7
2016,5,18,14,0,444.0,384.0,2.9,25.0,792.0,843.9,618.98
2016,5,18,14,15,244.0,380.5,2.95,24.5,604.0,635.43,472.88
2016,5,18,14,30,44.0,377.0,3.0,24.0,416.0,423.37,317.15
2016,5,18,14,45,99.0,386.5,3.1,24.0,468.5,484.7,365.34
2016,5,18,15,0,154.0,396.0,3.2,24.0,521.0,551.0,415.29
2016,5,18,15,15,80.5,299.0,3.3,23.5,364.0,373.59,285.29
2016,5,18,15,30,7.0,202.0,3.4,23.0,207.0,203.98,155.59
2016,5,18,15,45,8.0,203.0,3.5,23.0,208.5,205.82,157.81
2016,5,18,16,0,9.0,204.0,3.6,23.0,210.0,207.67,159.74
2016,5,18,16,15,37.0,222.5,3.65,22.5,244.0,252.99,196.73
2016,5,18,16,30,65.0,241.0,3.7,22.0,278.0,291.65,228.32
2016,5,18,16,45,83.5,220.5,3.75,22.0,263.5,280.05,220.31
2016,5,18,17,0,102.0,200.0,3.8,22.0,249.0,266.55,210.65
2016,5,18,17,15,91.5,176.5,3.8,21.5,216.5,231.79,183.72
2016,5,18,17,30,81.0,153.0,3.8,21.0,184.0,197.91,156.99
2016,5,18,17,45,69.5,128.5,3.8,20.5,152.0,163.4,129.18
2016,5,18,18,0,58.0,104.0,3.8,20.0,120.0,129.96,101.67
2016,5,18,18,15,41.5,80.5,3.65,19.5,91.0,97.05,74.18
2016,5,18,18,30,25.0,57.0,3.5,19.0,62.0,65.75,47.87
2016,5,18,18,45,12.5,36.0,3.35,19.0,38.5,39.75,25.68
2016,5,18,19,0,0.0,15.0,3.2,19.0,15.0,14.48,0.87
2016,5,18,19,15,0.0,7.5,3.15,18.5,7.5,7.37,0.0
2016,5,18,19,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,17.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,5,19,6,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,19,6,15,0.0,1.0,2.85,16.0,1.0,0.96,0.0
2016,5,19,6,30,0.0,2.0,3.1,16.0,2.0,1.93,0.0
2016,5,19,6,45,0.0,3.5,3.35,16.0,3.5,3.37,0.0
2016,5,19,7,0,0.0,5.0,3.6,16.0,5.0,4.82,0.0
2016,5,19,7,15,0.0,13.5,3.4,16.0,13.5,13.02,5.45
2016,5,19,7,30,0.0,22.0,3.2,16.0,22.0,21.23,12.4
2016,5,19,7,45,0.0,24.5,3.0,16.5,24.5,23.65,14.35
2016,5,19,8,0,0.0,27.0,2.8,17.0,27.0,26.07,16.27
2016,5,19,8,15,0.0,26.5,2.85,17.0,26.5,25.6,15.8
2016,5,19,8,30,0.0,26.0,2.9,17.0,26.0,25.12,15.32
2016,5,19,8,45,0.0,42.0,3.0,17.0,42.0,40.6,28.09
2016,5,19,9,0,0.0,58.0,3.1,17.0,58.0,56.11,40.75
2016,5,19,9,15,0.0,69.0,3.05,17.0,69.0,66.78,49.36
2016,5,19,9,30,0.0,80.0,3.0,17.0,80.0,77.46,57.92
2016,5,19,9,45,0.0,101.0,2.95,17.5,101.0,97.78,74.07
2016,5,19,10,0,0.0,122.0,2.9,18.0,122.0,118.01,89.95
2016,5,19,10,15,2.5,144.5,2.5,18.0,147.0,141.59,108.55
2016,5,19,10,30,5.0,167.0,2.1,18.0,172.0,165.42,127.14
2016,5,19,10,45,2.5,131.0,1.7,18.5,133.5,128.93,97.84
2016,5,19,11,0,0.0,95.0,1.3,19.0,95.0,92.1,68.35
2016,5,19,11,15,4.0,137.0,1.25,19.0,141.0,136.38,103.42
2016,5,19,11,30,8.0,179.0,1.2,19.0,187.0,180.99,138.05
2016,5,19,11,45,138.5,334.0,1.2,19.5,470.0,459.92,349.91
2016,5,19,12,0,269.0,489.0,1.2,20.0,753.0,744.99,545.98
2016,5,19,12,15,527.0,343.5,1.2,20.0,861.5,863.77,630.32
2016,5,19,12,30,785.0,198.0,1.2,20.0,970.0,979.63,707.84
2016,5,19,12,45,500.0,348.5,1.2,20.5,839.5,858.68,622.44
2016,5,19,13,0,215.0,499.0,1.2,21.0,709.0,720.11,521.58
2016,5,19,13,15,508.0,339.5,1.2,21.5,827.0,865.59,628.48
2016,5,19,13,30,801.0,180.0,1.2,22.0,945.0,994.07,712.46
2016,5,19,13,45,539.0,314.5,1.2,22.5,825.0,870.17,627.68
2016,5,19,14,0,277.0,449.0,1.2,23.0,705.0,740.58,534.81
2016,5,19,14,15,283.0,432.5,1.2,23.0,686.5,727.2,528.28
2016,5,19,14,30,289.0,416.0,1.2,23.0,668.0,712.33,519.54
2016,5,19,14,45,183.5,396.5,1.2,23.5,554.5,581.42,428.02
2016,5,19,15,0,78.0,377.0,1.2,24.0,441.0,454.33,336.91
2016,5,19,15,15,78.5,357.5,1.3,24.0,419.0,433.25,323.94
2016,5,19,15,30,79.0,338.0,1.4,24.0,397.0,411.82,309.76
2016,5,19,15,45,44.0,271.0,1.5,24.0,303.5,310.87,235.86
2016,5,19,16,0,9.0,204.0,1.6,24.0,210.0,207.65,157.92
2016,5,19,16,15,4.5,163.5,1.75,23.5,166.5,163.44,124.7
2016,5,19,16,30,0.0,123.0,1.9,23.0,123.0,119.77,90.91
2016,5,19,16,45,0.0,93.0,2.05,23.0,93.0,90.08,67.57
2016,5,19,17,0,0.0,63.0,2.2,23.0,63.0,60.9,44.24
2016,5,19,17,15,0.0,54.5,2.2,22.5,54.5,52.66,37.78
2016,5,19,17,30,0.0,46.0,2.2,22.0,46.0,44.43,31.22
2016,5,19,17,45,220.5,64.0,2.2,21.5,124.0,173.39,137.03
2016,5,19,18,0,441.0,82.0,2.2,21.0,202.0,268.36,208.88
2016,5,19,18,15,368.0,69.0,2.05,20.5,153.5,205.22,155.29
2016,5,19,18,30,295.0,56.0,1.9,20.0,105.0,150.04,108.48
2016,5,19,18,45,196.5,39.0,1.8,19.5,66.5,92.96,61.47
2016,5,19,19,0,98.0,22.0,1.7,19.0,28.0,43.9,13.7
2016,5,19,19,15,49.0,11.0,1.7,18.5,14.0,16.32,0.0
2016,5,19,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,5,45,68.0,13.5,0.8,14.5,18.5,13.27,0.0
2016,5,20,6,0,136.0,27.0,0.9,15.0,37.0,20.97,9.74
2016,5,20,6,15,234.5,43.0,0.9,15.5,78.0,32.74,22.64
2016,5,20,6,30,333.0,59.0,0.9,16.0,119.0,43.89,33.02
2016,5,20,6,45,166.5,53.5,0.9,16.5,83.5,44.88,31.21
2016,5,20,7,0,0.0,48.0,0.9,17.0,48.0,46.36,33.66
2016,5,20,7,15,18.5,97.5,0.9,17.5,105.0,92.24,71.02
2016,5,20,7,30,37.0,147.0,0.9,18.0,162.0,139.83,108.79
2016,5,20,7,45,78.0,178.0,0.9,19.0,215.0,180.18,139.07
2016,5,20,8,0,119.0,209.0,0.9,20.0,268.0,222.4,170.72
2016,5,20,8,15,114.0,234.0,0.95,20.5,295.5,251.48,193.25
2016,5,20,8,30,109.0,259.0,1.0,21.0,323.0,283.03,217.15
2016,5,20,8,45,178.0,281.0,1.05,21.5,396.5,339.95,259.59
2016,5,20,9,0,247.0,303.0,1.1,22.0,470.0,404.52,307.21
2016,5,20,9,15,515.5,220.0,1.15,22.0,598.5,495.09,376.57
2016,5,20,9,30,784.0,137.0,1.2,22.0,727.0,612.17,464.24
2016,5,20,9,45,796.0,140.5,1.3,22.5,767.0,661.32,498.65
2016,5,20,10,0,808.0,144.0,1.4,23.0,807.0,709.73,532.32
2016,5,20,10,15,817.0,146.0,1.45,23.0,841.0,753.48,561.62
2016,5,20,10,30,826.0,148.0,1.5,23.0,875.0,795.76,589.29
2016,5,20,10,45,833.0,149.5,1.6,23.5,902.0,834.24,613.56
2016,5,20,11,0,840.0,151.0,1.7,24.0,929.0,868.79,635.08
2016,5,20,11,15,844.5,152.0,1.7,24.5,948.0,899.73,653.04
2016,5,20,11,30,849.0,153.0,1.7,25.0,967.0,928.15,669.25
2016,5,20,11,45,860.5,147.5,1.75,25.5,981.0,954.31,684.54
2016,5,20,12,0,872.0,142.0,1.8,26.0,995.0,977.92,698.19
2016,5,20,12,15,872.5,142.0,1.8,26.0,998.5,993.41,707.51
2016,5,20,12,30,873.0,142.0,1.8,26.0,1002.0,1005.82,715.08
2016,5,20,12,45,870.0,142.5,1.8,26.0,996.5,1012.12,718.94
2016,5,20,13,0,867.0,143.0,1.8,26.0,991.0,1015.18,720.97
2016,5,20,13,15,864.0,142.5,1.8,26.0,978.0,1013.97,720.48
2016,5,20,13,30,861.0,142.0,1.8,26.0,965.0,1009.47,718.11
2016,5,20,13,45,854.0,142.0,1.8,26.5,943.5,998.22,710.26
2016,5,20,14,0,847.0,142.0,1.8,27.0,922.0,983.83,700.63
2016,5,20,14,15,839.5,140.5,1.8,26.5,893.5,964.4,690.68
2016,5,20,14,30,832.0,139.0,1.8,26.0,865.0,942.05,678.92
2016,5,20,14,45,824.5,135.5,1.85,26.0,830.5,920.06,666.62
2016,5,20,15,0,817.0,132.0,1.9,26.0,796.0,890.05,649.05
2016,5,20,15,15,804.5,129.0,1.95,26.0,755.0,853.7,627.21
2016,5,20,15,30,792.0,126.0,2.0,26.0,714.0,815.35,603.82
2016,5,20,15,45,774.0,123.5,2.05,26.0,668.0,771.3,576.24
2016,5,20,16,0,756.0,121.0,2.1,26.0,622.0,726.11,547.46
2016,5,20,16,15,735.0,117.0,2.1,25.5,572.5,676.26,515.61
2016,5,20,16,30,714.0,113.0,2.1,25.0,523.0,627.78,483.1
2016,5,20,16,45,684.5,108.5,2.15,25.0,470.0,571.53,442.72
2016,5,20,17,0,655.0,104.0,2.2,25.0,417.0,516.37,401.99
2016,5,20,17,15,617.5,97.5,2.1,24.5,363.5,456.02,356.4
2016,5,20,17,30,580.0,91.0,2.0,24.0,310.0,398.22,311.35
2016,5,20,17,45,528.0,83.0,1.9,24.0,257.5,335.19,260.38
2016,5,20,18,0,476.0,75.0,1.8,24.0,205.0,276.9,211.93
2016,5,20,18,15,402.5,63.5,1.65,23.5,156.5,211.07,157.34
2016,5,20,18,30,329.0,52.0,1.5,23.0,108.0,155.37,110.51
2016,5,20,18,45,225.0,37.0,1.4,22.5,68.5,97.17,63.18
2016,5,20,19,0,121.0,22.0,1.3,22.0,29.0,48.02,16.56
2016,5,20,19,15,60.5,11.0,1.35,21.5,14.5,17.67,0.0
2016,5,20,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,21,5,45,23.0,12.5,2.05,19.5,14.0,12.29,0.0
2016,5,21,6,0,46.0,25.0,2.3,20.0,28.0,22.29,10.62
2016,5,21,6,15,104.5,50.0,2.35,20.0,66.0,40.52,28.74
2016,5,21,6,30,163.0,75.0,2.4,20.0,104.0,59.22,45.63
2016,5,21,6,45,83.0,86.0,2.45,20.5,101.0,72.66,54.1
2016,5,21,7,0,3.0,97.0,2.5,21.0,98.0,90.14,69.06
2016,5,21,7,15,36.5,126.0,2.5,21.5,140.5,117.76,89.94
2016,5,21,7,30,70.0,155.0,2.5,22.0,183.0,152.42,116.19
2016,5,21,7,45,97.0,182.5,2.55,22.5,227.0,188.54,143.87
2016,5,21,8,0,124.0,210.0,2.6,23.0,271.0,224.79,171.67
2016,5,21,8,15,121.0,240.0,2.6,23.0,305.0,259.08,198.69
2016,5,21,8,30,118.0,270.0,2.6,23.0,339.0,293.24,225.09
2016,5,21,8,45,150.5,290.5,2.65,23.5,387.0,335.48,256.74
2016,5,21,9,0,183.0,311.0,2.7,24.0,435.0,381.05,290.59
2016,5,21,9,15,107.0,304.0,2.7,24.5,378.0,343.64,261.32
2016,5,21,9,30,31.0,297.0,2.7,25.0,321.0,299.59,226.51
2016,5,21,9,45,182.0,334.5,2.7,25.5,483.5,435.93,329.53
2016,5,21,10,0,333.0,372.0,2.7,26.0,646.0,586.29,438.33
2016,5,21,10,15,210.0,397.0,2.65,26.0,572.5,535.06,398.2
2016,5,21,10,30,87.0,422.0,2.6,26.0,499.0,472.56,350.18
2016,5,21,10,45,50.5,343.5,2.6,26.0,388.5,372.84,277.79
2016,5,21,11,0,14.0,265.0,2.6,26.0,278.0,268.34,200.09
2016,5,21,11,15,62.0,373.0,2.55,26.0,432.5,417.39,310.67
2016,5,21,11,30,110.0,481.0,2.5,26.0,587.0,569.54,418.12
2016,5,21,11,45,93.5,478.5,2.5,26.5,569.5,556.32,406.52
2016,5,21,12,0,77.0,476.0,2.5,27.0,552.0,541.97,395.16
2016,5,21,12,15,43.5,338.5,2.45,27.0,381.5,376.06,277.53
2016,5,21,12,30,10.0,201.0,2.4,27.0,211.0,205.62,152.07
2016,5,21,12,45,15.0,270.0,2.4,27.0,285.0,278.55,206.78
2016,5,21,13,0,20.0,339.0,2.4,27.0,359.0,352.03,260.25
2016,5,21,13,15,73.0,411.5,2.4,27.0,482.0,484.65,356.63
2016,5,21,13,30,126.0,484.0,2.4,27.0,605.0,619.37,450.84
2016,5,21,13,45,83.0,440.0,2.45,27.0,519.0,525.49,384.54
2016,5,21,14,0,40.0,396.0,2.5,27.0,433.0,438.17,322.52
2016,5,21,14,15,57.0,403.0,2.55,27.0,454.5,462.41,341.29
2016,5,21,14,30,74.0,410.0,2.6,27.0,476.0,486.05,359.09
2016,5,21,14,45,60.0,380.0,2.65,27.0,432.0,441.26,327.33
2016,5,21,15,0,46.0,350.0,2.7,27.0,388.0,396.75,295.67
2016,5,21,15,15,188.5,338.0,2.75,27.0,480.5,516.72,387.89
2016,5,21,15,30,331.0,326.0,2.8,27.0,573.0,627.49,470.26
2016,5,21,15,45,404.5,279.0,2.85,27.0,561.0,633.79,477.31
2016,5,21,16,0,478.0,232.0,2.9,27.0,549.0,626.99,475.7
2016,5,21,16,15,431.5,235.0,2.9,26.5,504.0,576.79,440.34
2016,5,21,16,30,385.0,238.0,2.9,26.0,459.0,523.22,402.21
2016,5,21,16,45,409.0,209.0,2.95,26.0,423.0,490.92,379.9
2016,5,21,17,0,433.0,180.0,3.0,26.0,387.0,461.2,358.53
2016,5,21,17,15,394.0,165.5,2.95,25.5,336.5,402.67,314.37
2016,5,21,17,30,355.0,151.0,2.9,25.0,286.0,342.54,268.0
2016,5,21,17,45,304.5,133.5,2.85,25.0,236.0,282.85,220.33
2016,5,21,18,0,254.0,116.0,2.8,25.0,186.0,228.22,175.84
2016,5,21,18,15,198.5,93.0,2.65,24.5,140.0,171.03,129.15
2016,5,21,18,30,143.0,70.0,2.5,24.0,94.0,119.81,87.1
2016,5,21,18,45,87.5,44.5,2.45,23.5,57.5,68.9,45.73
2016,5,21,19,0,32.0,19.0,2.4,23.0,21.0,25.68,7.88
2016,5,21,19,15,16.0,9.5,2.4,22.5,10.5,11.17,0.0
2016,5,21,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,5,45,46.0,14.5,2.05,21.5,18.0,14.25,0.0
2016,5,22,6,0,92.0,29.0,2.2,22.0,36.0,24.13,12.06
2016,5,22,6,15,180.5,47.5,2.3,22.0,75.5,38.67,26.96
2016,5,22,6,30,269.0,66.0,2.4,22.0,115.0,49.39,36.86
2016,5,22,6,45,184.5,88.5,2.55,22.5,127.5,71.77,52.08
2016,5,22,7,0,100.0,111.0,2.7,23.0,140.0,101.36,74.24
2016,5,22,7,15,50.0,116.0,2.7,23.0,130.5,111.55,83.79
2016,5,22,7,30,0.0,121.0,2.7,23.0,121.0,114.02,87.68
2016,5,22,7,45,31.0,161.0,2.75,23.5,176.5,154.81,118.81
2016,5,22,8,0,62.0,201.0,2.8,24.0,232.0,202.01,154.79
2016,5,22,8,15,139.5,229.5,2.8,24.0,308.5,256.81,196.1
2016,5,22,8,30,217.0,258.0,2.8,24.0,385.0,323.61,246.95
2016,5,22,8,45,115.0,240.5,2.8,24.5,309.0,275.22,210.31
2016,5,22,9,0,13.0,223.0,2.8,25.0,233.0,219.15,166.5
2016,5,22,9,15,17.5,249.0,2.75,25.0,262.5,247.31,187.73
2016,5,22,9,30,22.0,275.0,2.7,25.0,292.0,276.01,208.97
2016,5,22,9,45,35.0,316.0,2.7,25.5,344.5,322.75,243.19
2016,5,22,10,0,48.0,357.0,2.7,26.0,397.0,373.18,279.47
2016,5,22,10,15,36.5,346.0,2.7,26.0,377.5,357.98,267.53
2016,5,22,10,30,25.0,335.0,2.7,26.0,358.0,341.41,254.8
2016,5,22,10,45,21.5,322.0,2.75,26.5,342.0,328.31,244.46
2016,5,22,11,0,18.0,309.0,2.8,27.0,326.0,314.14,233.37
2016,5,22,11,15,15.0,274.0,2.8,27.0,288.5,278.72,207.14
2016,5,22,11,30,12.0,239.0,2.8,27.0,251.0,242.83,180.45
2016,5,22,11,45,11.0,224.0,2.85,27.0,235.0,227.87,169.31
2016,5,22,12,0,10.0,209.0,2.9,27.0,219.0,212.76,157.99
2016,5,22,12,15,18.5,298.0,2.95,27.0,316.5,308.44,229.19
2016,5,22,12,30,27.0,387.0,3.0,27.0,414.0,409.68,302.45
2016,5,22,12,45,75.5,442.5,3.1,27.5,517.0,515.25,378.25
2016,5,22,13,0,124.0,498.0,3.2,28.0,620.0,627.45,456.43
2016,5,22,13,15,425.0,362.0,3.25,28.0,770.5,804.49,587.59
2016,5,22,13,30,726.0,226.0,3.3,28.0,921.0,969.44,703.17
2016,5,22,13,45,412.5,340.0,3.35,28.0,733.5,770.01,563.41
2016,5,22,14,0,99.0,454.0,3.4,28.0,546.0,556.07,406.9
2016,5,22,14,15,86.0,432.0,3.4,28.0,510.5,520.57,383.12
2016,5,22,14,30,73.0,410.0,3.4,28.0,475.0,485.0,358.21
2016,5,22,14,45,213.5,385.5,3.45,28.0,563.0,597.54,443.62
2016,5,22,15,0,354.0,361.0,3.5,28.0,651.0,702.77,521.18
2016,5,22,15,15,506.0,276.5,3.5,28.0,666.5,746.19,556.34
2016,5,22,15,30,658.0,192.0,3.5,28.0,682.0,774.42,581.09
2016,5,22,15,45,639.5,186.5,3.55,28.0,638.0,731.35,551.79
2016,5,22,16,0,621.0,181.0,3.6,28.0,594.0,687.52,521.91
2016,5,22,16,15,456.5,210.5,3.55,27.5,501.5,569.59,435.89
2016,5,22,16,30,292.0,240.0,3.5,27.0,409.0,460.79,354.45
2016,5,22,16,45,403.0,194.5,3.45,27.0,403.0,477.85,370.11
2016,5,22,17,0,514.0,149.0,3.4,27.0,397.0,477.32,371.33
2016,5,22,17,15,474.5,138.5,3.25,26.5,345.5,418.79,326.72
2016,5,22,17,30,435.0,128.0,3.1,26.0,294.0,363.31,283.56
