Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,17,45,380.5,115.5,3.0,26.0,243.5,302.33,234.64
2016,5,22,18,0,326.0,103.0,2.9,26.0,193.0,246.64,189.06
2016,5,22,18,15,261.0,85.0,2.8,25.5,147.0,183.33,137.43
2016,5,22,18,30,196.0,67.0,2.7,25.0,101.0,131.41,94.69
2016,5,22,18,45,123.5,44.5,2.65,25.0,63.5,79.76,52.81
2016,5,22,19,0,51.0,22.0,2.6,25.0,26.0,34.21,12.9
2016,5,22,19,15,25.5,11.0,2.65,24.5,13.0,13.76,0.0
2016,5,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.8,21.5,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,5,45,62.5,14.0,2.3,21.5,19.0,13.76,0.0
2016,5,23,6,0,125.0,28.0,2.5,22.0,38.0,21.7,10.46
2016,5,23,6,15,217.5,45.0,2.6,22.0,78.5,34.24,23.26
2016,5,23,6,30,310.0,62.0,2.7,22.0,119.0,46.13,34.09
2016,5,23,6,45,155.0,59.5,2.85,22.5,88.0,49.87,34.27
2016,5,23,7,0,0.0,57.0,3.0,23.0,57.0,55.08,39.93
2016,5,23,7,15,0.0,53.0,3.05,23.0,53.0,51.2,36.71
2016,5,23,7,30,0.0,49.0,3.1,23.0,49.0,47.33,33.43
2016,5,23,7,45,0.0,64.0,3.2,23.5,64.0,61.86,45.08
2016,5,23,8,0,0.0,79.0,3.3,24.0,79.0,76.4,56.55
2016,5,23,8,15,0.0,115.5,3.35,24.5,115.5,111.02,83.89
2016,5,23,8,30,0.0,152.0,3.4,25.0,152.0,145.37,110.48
2016,5,23,8,45,2.0,164.0,3.45,25.5,165.5,157.93,119.66
2016,5,23,9,0,4.0,176.0,3.5,26.0,179.0,170.72,128.98
2016,5,23,9,15,24.0,246.5,3.55,26.0,265.0,246.38,186.86
2016,5,23,9,30,44.0,317.0,3.6,26.0,351.0,325.84,246.37
2016,5,23,9,45,47.0,332.5,3.65,26.5,370.0,345.89,260.23
2016,5,23,10,0,50.0,348.0,3.7,27.0,389.0,366.19,274.32
2016,5,23,10,15,33.0,303.5,3.75,27.0,331.5,315.33,236.15
2016,5,23,10,30,16.0,259.0,3.8,27.0,274.0,262.34,196.16
2016,5,23,10,45,15.5,268.0,3.9,27.5,282.5,271.56,202.55
2016,5,23,11,0,15.0,277.0,4.0,28.0,291.0,280.73,208.74
2016,5,23,11,15,23.0,334.0,4.05,28.0,356.0,344.89,255.95
2016,5,23,11,30,31.0,391.0,4.1,28.0,421.0,409.48,302.65
2016,5,23,11,45,158.5,438.0,4.15,28.0,593.5,580.0,428.12
2016,5,23,12,0,286.0,485.0,4.2,28.0,766.0,756.52,552.53
2016,5,23,12,15,201.5,493.5,4.25,28.0,692.0,687.43,501.84
2016,5,23,12,30,117.0,502.0,4.3,28.0,618.0,617.71,451.15
2016,5,23,12,45,86.0,477.5,4.35,28.5,563.0,560.84,410.23
2016,5,23,13,0,55.0,453.0,4.4,29.0,508.0,507.1,371.03
2016,5,23,13,15,134.0,469.5,4.4,29.0,599.5,610.69,446.9
2016,5,23,13,30,213.0,486.0,4.4,29.0,691.0,708.15,516.37
2016,5,23,13,45,124.0,434.5,4.4,29.0,553.5,567.24,416.26
2016,5,23,14,0,35.0,383.0,4.4,29.0,416.0,419.71,309.24
2016,5,23,14,15,84.5,408.5,4.35,29.0,484.0,494.62,365.52
2016,5,23,14,30,134.0,434.0,4.3,29.0,552.0,575.52,424.33
2016,5,23,14,45,439.5,301.0,4.25,29.0,664.0,734.55,546.25
2016,5,23,15,0,745.0,168.0,4.2,29.0,776.0,862.64,639.75
2016,5,23,15,15,731.0,164.5,4.15,28.5,736.0,829.57,618.62
2016,5,23,15,30,717.0,161.0,4.1,28.0,696.0,791.81,595.11
2016,5,23,15,45,437.0,234.5,4.05,28.0,554.5,613.85,465.72
2016,5,23,16,0,157.0,308.0,4.0,28.0,413.0,444.11,336.38
2016,5,23,16,15,336.0,244.0,3.95,27.5,445.5,509.36,391.18
2016,5,23,16,30,515.0,180.0,3.9,27.0,478.0,558.74,432.28
2016,5,23,16,45,466.0,173.0,3.9,27.0,423.0,496.26,385.39
2016,5,23,17,0,417.0,166.0,3.9,27.0,368.0,437.16,340.63
2016,5,23,17,15,388.0,151.0,3.8,26.5,320.5,384.45,300.66
2016,5,23,17,30,359.0,136.0,3.7,26.0,273.0,333.88,261.28
2016,5,23,17,45,319.0,119.5,3.65,26.0,227.0,274.3,213.51
2016,5,23,18,0,279.0,103.0,3.6,26.0,181.0,223.92,172.08
2016,5,23,18,15,226.0,84.0,3.6,25.5,138.5,170.43,128.09
2016,5,23,18,30,173.0,65.0,3.6,25.0,96.0,122.65,88.52
2016,5,23,18,45,107.0,44.5,3.6,25.0,61.5,75.99,50.57
2016,5,23,19,0,41.0,24.0,3.6,25.0,27.0,33.11,13.32
2016,5,23,19,15,20.5,12.0,3.7,24.5,13.5,14.19,0.0
2016,5,23,19,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.0,23.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.65,21.5,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,5,45,40.0,15.0,2.6,21.5,18.5,14.74,0.0
2016,5,24,6,0,80.0,30.0,2.7,22.0,37.0,24.92,13.02
2016,5,24,6,15,164.0,50.0,2.9,22.0,76.5,40.56,28.6
2016,5,24,6,30,248.0,70.0,3.1,22.0,116.0,55.64,42.23
2016,5,24,6,45,310.0,80.0,3.3,22.5,157.5,62.95,43.53
2016,5,24,7,0,372.0,90.0,3.5,23.0,199.0,95.9,60.18
2016,5,24,7,15,386.0,113.5,3.65,23.5,247.0,141.05,93.28
2016,5,24,7,30,400.0,137.0,3.8,24.0,295.0,188.15,130.88
2016,5,24,7,45,308.5,172.0,4.0,24.5,304.5,224.5,164.56
2016,5,24,8,0,217.0,207.0,4.2,25.0,314.0,250.32,188.53
2016,5,24,8,15,276.5,222.5,4.25,25.0,374.5,296.39,224.45
2016,5,24,8,30,336.0,238.0,4.3,25.0,435.0,352.18,268.02
2016,5,24,8,45,289.5,271.5,4.4,25.5,452.5,380.68,290.3
2016,5,24,9,0,243.0,305.0,4.5,26.0,470.0,404.18,307.78
2016,5,24,9,15,282.5,320.0,4.55,26.0,524.0,455.14,346.36
2016,5,24,9,30,322.0,335.0,4.6,26.0,578.0,509.57,387.03
2016,5,24,9,45,218.5,366.5,4.65,26.5,535.5,489.16,369.45
2016,5,24,10,0,115.0,398.0,4.7,27.0,493.0,457.04,342.83
2016,5,24,10,15,185.0,413.5,4.65,27.0,573.5,531.33,397.96
2016,5,24,10,30,255.0,429.0,4.6,27.0,654.0,610.25,455.21
2016,5,24,10,45,276.0,423.5,4.6,27.5,673.5,634.74,471.69
2016,5,24,11,0,297.0,418.0,4.6,28.0,693.0,659.7,488.61
2016,5,24,11,15,223.0,454.5,4.6,28.0,663.5,640.04,472.06
2016,5,24,11,30,149.0,491.0,4.6,28.0,634.0,616.2,452.57
2016,5,24,11,45,184.0,495.5,4.65,28.5,675.0,659.81,483.18
2016,5,24,12,0,219.0,500.0,4.7,29.0,716.0,704.32,513.78
2016,5,24,12,15,219.5,502.0,4.7,29.0,719.0,713.22,519.62
2016,5,24,12,30,220.0,504.0,4.7,29.0,722.0,721.24,525.07
2016,5,24,12,45,136.0,475.5,4.7,29.5,610.5,613.51,447.52
2016,5,24,13,0,52.0,447.0,4.7,30.0,499.0,497.92,363.38
2016,5,24,13,15,182.0,454.5,4.65,29.5,630.5,643.44,471.31
2016,5,24,13,30,312.0,462.0,4.6,29.0,762.0,788.57,574.91
2016,5,24,13,45,189.5,448.0,4.55,29.0,629.5,646.11,473.32
2016,5,24,14,0,67.0,434.0,4.5,29.0,497.0,503.67,370.01
2016,5,24,14,15,130.0,435.0,4.45,29.0,551.0,573.46,422.49
2016,5,24,14,30,193.0,436.0,4.4,29.0,605.0,633.74,466.9
2016,5,24,14,45,202.5,416.0,4.35,29.0,587.0,619.03,457.38
2016,5,24,15,0,212.0,396.0,4.3,29.0,569.0,603.02,447.29
2016,5,24,15,15,321.0,343.5,4.15,28.5,591.0,646.37,482.9
2016,5,24,15,30,430.0,291.0,4.0,28.0,613.0,681.48,512.08
2016,5,24,15,45,240.5,285.5,3.9,28.0,464.0,500.16,378.73
2016,5,24,16,0,51.0,280.0,3.8,28.0,315.0,324.88,245.5
2016,5,24,16,15,39.0,249.0,3.65,27.5,274.5,282.18,214.61
2016,5,24,16,30,27.0,218.0,3.5,27.0,234.0,240.3,183.47
2016,5,24,16,45,226.5,191.5,3.35,27.0,302.5,353.59,274.98
2016,5,24,17,0,426.0,165.0,3.2,27.0,371.0,441.74,343.77
2016,5,24,17,15,366.5,160.5,3.1,26.5,323.0,377.22,294.1
2016,5,24,17,30,307.0,156.0,3.0,26.0,275.0,324.38,252.98
2016,5,24,17,45,253.0,139.0,2.95,26.0,226.5,266.16,206.71
2016,5,24,18,0,199.0,122.0,2.9,26.0,178.0,213.42,164.15
2016,5,24,18,15,149.0,98.0,2.95,25.5,134.5,156.54,118.23
2016,5,24,18,30,99.0,74.0,3.0,25.0,91.0,108.87,79.44
2016,5,24,18,45,49.5,47.5,3.05,25.0,56.0,63.62,42.87
2016,5,24,19,0,0.0,21.0,3.1,25.0,21.0,20.36,7.22
2016,5,24,19,15,0.0,10.5,3.1,24.5,10.5,10.32,0.0
2016,5,24,19,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.3,22.5,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,7.0,3.35,22.5,7.0,6.88,0.0
2016,5,25,6,0,0.0,14.0,3.4,23.0,14.0,13.5,4.52
2016,5,25,6,15,0.0,30.5,3.5,23.0,30.5,29.45,19.17
2016,5,25,6,30,0.0,47.0,3.6,23.0,47.0,44.97,32.96
2016,5,25,6,45,0.0,66.5,3.7,23.5,66.5,62.73,45.99
2016,5,25,7,0,0.0,86.0,3.8,24.0,86.0,80.84,60.8
2016,5,25,7,15,1.5,107.5,3.9,24.5,108.5,101.05,76.94
2016,5,25,7,30,3.0,129.0,4.0,25.0,131.0,121.62,93.04
2016,5,25,7,45,6.5,148.5,4.1,25.5,152.0,141.22,108.03
2016,5,25,8,0,10.0,168.0,4.2,26.0,173.0,161.3,123.2
2016,5,25,8,15,5.0,149.0,4.2,26.0,151.5,143.82,109.15
2016,5,25,8,30,0.0,130.0,4.2,26.0,130.0,124.87,93.96
2016,5,25,8,45,0.0,121.5,4.25,26.5,121.5,117.09,87.37
2016,5,25,9,0,0.0,113.0,4.3,27.0,113.0,109.14,80.72
2016,5,25,9,15,13.0,200.0,4.35,27.0,210.0,198.98,150.19
2016,5,25,9,30,26.0,287.0,4.4,27.0,307.0,287.23,216.79
2016,5,25,9,45,36.5,321.5,4.45,27.5,351.0,328.71,246.92
2016,5,25,10,0,47.0,356.0,4.5,28.0,395.0,371.39,277.64
2016,5,25,10,15,34.5,338.5,4.45,28.0,367.5,349.29,260.59
2016,5,25,10,30,22.0,321.0,4.4,28.0,340.0,326.22,242.97
2016,5,25,10,45,19.5,310.0,4.4,28.0,327.5,315.1,234.5
2016,5,25,11,0,17.0,299.0,4.4,28.0,315.0,303.59,225.76
2016,5,25,11,15,15.0,278.0,4.35,28.0,292.5,282.54,209.98
2016,5,25,11,30,13.0,257.0,4.3,28.0,270.0,261.16,193.98
2016,5,25,11,45,11.5,228.0,4.25,28.5,239.5,232.2,171.98
2016,5,25,12,0,10.0,199.0,4.2,29.0,209.0,203.0,149.8
2016,5,25,12,15,29.0,322.0,4.15,29.0,351.0,345.36,255.48
2016,5,25,12,30,48.0,445.0,4.1,29.0,493.0,488.07,357.58
2016,5,25,12,45,36.0,406.5,4.05,29.0,442.5,439.48,322.25
2016,5,25,13,0,24.0,368.0,4.0,29.0,392.0,384.63,282.82
2016,5,25,13,15,55.5,419.0,4.0,29.0,472.5,474.36,348.38
2016,5,25,13,30,87.0,470.0,4.0,29.0,553.0,559.04,408.72
2016,5,25,13,45,80.0,454.5,4.0,29.0,529.5,537.01,393.08
2016,5,25,14,0,73.0,439.0,4.0,29.0,506.0,514.64,377.61
2016,5,25,14,15,81.5,430.0,3.95,29.0,503.5,513.82,377.83
2016,5,25,14,30,90.0,421.0,3.9,29.0,501.0,512.4,377.59
2016,5,25,14,45,76.0,395.0,3.85,29.0,460.5,471.52,348.62
2016,5,25,15,0,62.0,369.0,3.8,29.0,420.0,430.87,319.71
2016,5,25,15,15,48.5,334.5,3.85,29.0,373.5,382.13,284.81
2016,5,25,15,30,35.0,300.0,3.9,29.0,327.0,333.92,249.83
2016,5,25,15,45,30.0,275.0,4.0,29.0,297.0,303.3,227.77
2016,5,25,16,0,25.0,250.0,4.1,29.0,267.0,266.75,200.98
2016,5,25,16,15,12.5,183.0,4.1,29.0,191.5,188.91,142.16
2016,5,25,16,30,0.0,116.0,4.1,29.0,116.0,112.77,83.39
2016,5,25,16,45,10.5,146.0,4.2,29.0,151.5,149.88,113.03
2016,5,25,17,0,21.0,176.0,4.3,29.0,187.0,187.02,142.47
2016,5,25,17,15,16.0,155.5,4.1,28.5,163.0,162.91,124.18
2016,5,25,17,30,11.0,135.0,3.9,28.0,139.0,139.26,106.08
2016,5,25,17,45,5.5,114.0,3.75,27.5,116.0,115.35,87.46
2016,5,25,18,0,0.0,93.0,3.6,27.0,93.0,91.98,68.95
2016,5,25,18,15,0.0,71.0,3.45,26.5,71.0,70.0,51.19
2016,5,25,18,30,0.0,49.0,3.3,26.0,49.0,47.93,33.05
2016,5,25,18,45,0.0,31.5,3.2,26.0,31.5,30.48,18.41
2016,5,25,19,0,0.0,14.0,3.1,26.0,14.0,13.5,3.1
2016,5,25,19,15,0.0,7.0,3.1,25.5,7.0,6.88,0.0
2016,5,25,19,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,26,6,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,26,6,15,0.0,1.0,3.05,24.0,1.0,0.96,0.0
2016,5,26,6,30,0.0,2.0,3.2,24.0,2.0,1.93,0.0
2016,5,26,6,45,0.0,2.5,3.35,24.5,2.5,2.41,0.0
2016,5,26,7,0,0.0,3.0,3.5,25.0,3.0,2.89,0.0
2016,5,26,7,15,28.0,79.0,3.7,25.0,90.0,77.8,56.88
2016,5,26,7,30,56.0,155.0,3.9,25.0,177.0,150.12,113.75
2016,5,26,7,45,28.0,113.0,4.15,25.5,124.0,112.75,84.62
2016,5,26,8,0,0.0,71.0,4.4,26.0,71.0,68.65,49.84
2016,5,26,8,15,0.0,46.5,4.45,26.0,46.5,44.94,30.64
2016,5,26,8,30,0.0,22.0,4.5,26.0,22.0,21.25,11.49
2016,5,26,8,45,0.0,72.0,4.55,26.0,72.0,69.66,50.13
2016,5,26,9,0,0.0,122.0,4.6,26.0,122.0,117.7,87.83
2016,5,26,9,15,0.0,131.0,4.6,26.0,131.0,126.38,94.32
2016,5,26,9,30,0.0,140.0,4.6,26.0,140.0,135.07,100.84
2016,5,26,9,45,4.5,174.5,4.7,26.5,178.5,171.1,128.35
2016,5,26,10,0,9.0,209.0,4.8,27.0,217.0,207.6,155.82
2016,5,26,10,15,10.0,217.5,4.7,27.0,226.5,217.15,162.77
2016,5,26,10,30,11.0,226.0,4.6,27.0,236.0,226.76,169.8
2016,5,26,10,45,24.5,310.0,4.55,27.0,333.0,319.15,238.99
2016,5,26,11,0,38.0,394.0,4.5,27.0,430.0,413.27,307.73
2016,5,26,11,15,302.0,366.5,4.4,27.0,657.0,626.13,468.37
2016,5,26,11,30,566.0,339.0,4.3,27.0,884.0,853.43,630.52
2016,5,26,11,45,449.0,403.5,4.25,27.0,839.5,822.04,603.63
2016,5,26,12,0,332.0,468.0,4.2,27.0,795.0,783.29,573.11
2016,5,26,12,15,374.0,429.5,4.5,27.0,798.0,794.81,584.12
2016,5,26,12,30,416.0,391.0,4.8,27.0,801.0,809.04,597.23
2016,5,26,12,45,214.5,319.5,5.15,27.5,531.0,538.88,404.15
2016,5,26,13,0,13.0,248.0,5.5,28.0,261.0,255.14,189.57
2016,5,26,13,15,371.0,235.0,5.6,28.0,591.0,620.19,471.21
2016,5,26,13,30,729.0,222.0,5.7,28.0,921.0,967.67,717.84
2016,5,26,13,45,729.0,215.5,5.85,28.5,902.5,958.12,709.44
2016,5,26,14,0,729.0,209.0,6.0,29.0,884.0,945.62,701.05
2016,5,26,14,15,721.0,207.0,5.85,29.0,857.0,927.15,688.45
2016,5,26,14,30,713.0,205.0,5.7,29.0,830.0,906.15,674.24
2016,5,26,14,45,501.0,293.5,5.6,29.0,724.5,783.98,585.83
2016,5,26,15,0,289.0,382.0,5.5,29.0,619.0,665.47,496.5
2016,5,26,15,15,330.5,349.5,5.3,29.0,607.5,660.98,495.54
2016,5,26,15,30,372.0,317.0,5.1,29.0,596.0,652.71,491.38
2016,5,26,15,45,190.0,259.0,4.9,29.0,401.5,423.87,322.42
2016,5,26,16,0,8.0,201.0,4.7,29.0,207.0,203.69,152.76
2016,5,26,16,15,103.0,229.0,4.5,28.5,289.5,314.58,240.94
2016,5,26,16,30,198.0,257.0,4.3,28.0,372.0,407.31,313.15
2016,5,26,16,45,198.5,231.0,4.1,28.0,337.0,371.91,286.8
2016,5,26,17,0,199.0,205.0,3.9,28.0,302.0,335.93,259.99
2016,5,26,17,15,167.0,188.0,3.8,27.5,263.0,291.14,225.92
2016,5,26,17,30,135.0,171.0,3.7,27.0,224.0,249.3,193.61
2016,5,26,17,45,114.5,146.0,3.65,26.5,186.0,206.98,160.49
2016,5,26,18,0,94.0,121.0,3.6,26.0,148.0,166.63,128.28
2016,5,26,18,15,67.0,95.5,3.7,25.5,112.5,122.23,92.39
2016,5,26,18,30,40.0,70.0,3.8,25.0,77.0,84.29,61.45
2016,5,26,18,45,20.0,44.0,3.9,25.0,47.5,50.05,33.33
2016,5,26,19,0,0.0,18.0,4.0,25.0,18.0,17.37,5.93
2016,5,26,19,15,0.0,9.0,4.15,24.5,9.0,8.85,0.0
2016,5,26,19,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.7,23.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,5.75,23.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,5.8,23.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.35,23.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,5,27,5,45,20.0,14.5,4.9,23.0,16.0,14.25,0.0
2016,5,27,6,0,40.0,29.0,4.9,23.0,32.0,25.57,13.84
2016,5,27,6,15,99.0,54.0,4.9,23.0,70.5,45.63,32.77
2016,5,27,6,30,158.0,79.0,4.9,23.0,109.0,62.13,47.61
2016,5,27,6,45,79.0,51.0,4.9,23.5,66.0,46.39,31.79
2016,5,27,7,0,0.0,23.0,4.9,24.0,23.0,22.19,12.69
2016,5,27,7,15,0.0,28.5,5.05,24.0,28.5,27.51,17.06
2016,5,27,7,30,0.0,34.0,5.2,24.0,34.0,32.83,21.37
2016,5,27,7,45,0.0,39.0,5.35,24.5,39.0,37.67,25.19
2016,5,27,8,0,0.0,44.0,5.5,25.0,44.0,42.51,28.95
2016,5,27,8,15,0.0,88.5,5.6,25.0,88.5,85.62,63.52
2016,5,27,8,30,0.0,133.0,5.7,25.0,133.0,127.68,96.73
2016,5,27,8,45,0.5,145.5,5.8,25.5,146.0,139.93,105.83
2016,5,27,9,0,1.0,158.0,5.9,26.0,159.0,152.26,114.95
2016,5,27,9,15,15.5,227.0,5.8,26.0,239.0,225.65,171.64
2016,5,27,9,30,30.0,296.0,5.7,26.0,319.0,297.88,226.44
2016,5,27,9,45,72.0,347.5,5.6,26.5,406.5,376.08,284.96
2016,5,27,10,0,114.0,399.0,5.5,27.0,494.0,456.98,344.28
2016,5,27,10,15,122.5,410.0,5.4,27.0,515.0,480.94,361.3
2016,5,27,10,30,131.0,421.0,5.3,27.0,536.0,505.3,378.66
2016,5,27,10,45,171.5,444.5,5.25,27.5,600.5,568.14,423.59
2016,5,27,11,0,212.0,468.0,5.2,28.0,665.0,633.55,469.41
2016,5,27,11,15,233.5,458.5,5.0,28.0,680.0,652.73,482.6
2016,5,27,11,30,255.0,449.0,4.8,28.0,695.0,673.38,496.88
2016,5,27,11,45,139.5,393.5,4.65,28.5,528.5,518.22,383.45
2016,5,27,12,0,24.0,338.0,4.5,29.0,362.0,354.67,261.4
2016,5,27,12,15,22.0,341.5,4.2,29.0,363.5,354.33,261.22
2016,5,27,12,30,20.0,345.0,3.9,29.0,365.0,356.6,262.53
2016,5,27,12,45,11.5,244.5,3.6,29.5,256.5,249.94,183.88
2016,5,27,13,0,3.0,144.0,3.3,30.0,148.0,143.16,103.91
2016,5,27,13,15,16.0,264.5,2.9,30.0,280.5,274.59,202.09
2016,5,27,13,30,29.0,385.0,2.5,30.0,413.0,414.12,301.89
2016,5,27,13,45,21.5,329.0,2.2,30.0,350.0,344.38,251.39
2016,5,27,14,0,14.0,273.0,1.9,30.0,287.0,281.33,205.91
2016,5,27,14,15,81.0,355.5,1.65,30.0,428.0,436.22,318.85
2016,5,27,14,30,148.0,438.0,1.4,30.0,569.0,592.57,425.88
2016,5,27,14,45,153.0,419.5,1.2,30.0,550.0,576.21,413.31
2016,5,27,15,0,158.0,401.0,1.0,30.0,531.0,558.95,401.44
2016,5,27,15,15,436.0,284.5,0.9,29.5,617.5,692.87,500.24
2016,5,27,15,30,714.0,168.0,0.8,29.0,704.0,797.3,573.15
2016,5,27,15,45,706.5,158.5,0.7,29.0,661.0,757.25,545.9
2016,5,27,16,0,699.0,149.0,0.6,29.0,618.0,715.5,519.15
2016,5,27,16,15,677.0,144.0,0.65,28.5,569.5,666.3,489.36
2016,5,27,16,30,655.0,139.0,0.7,28.0,521.0,617.0,458.2
2016,5,27,16,45,633.5,130.0,0.75,28.0,470.5,563.94,422.54
2016,5,27,17,0,612.0,121.0,0.8,28.0,420.0,511.32,385.98
2016,5,27,17,15,574.0,114.0,0.85,27.5,367.5,452.3,344.05
2016,5,27,17,30,536.0,107.0,0.9,27.0,315.0,395.89,302.41
2016,5,27,17,45,489.5,96.5,0.95,27.0,263.5,332.71,253.64
2016,5,27,18,0,443.0,86.0,1.0,27.0,212.0,276.39,208.58
2016,5,27,18,15,371.0,73.5,0.95,26.0,164.0,213.66,158.31
2016,5,27,18,30,299.0,61.0,0.9,25.0,116.0,158.66,113.44
2016,5,27,18,45,206.0,44.5,0.9,24.5,76.0,102.39,68.28
2016,5,27,19,0,113.0,28.0,0.9,24.0,36.0,52.98,26.62
2016,5,27,19,15,56.5,14.0,0.95,23.5,18.0,20.63,0.0
2016,5,27,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,28,5,45,36.5,17.0,2.75,22.0,20.0,16.71,0.0
2016,5,28,6,0,73.0,34.0,2.8,22.0,40.0,29.39,16.96
2016,5,28,6,15,159.0,54.0,2.95,22.5,80.5,43.58,31.15
2016,5,28,6,30,245.0,74.0,3.1,23.0,121.0,58.57,44.59
2016,5,28,6,45,122.5,58.5,3.3,23.5,82.0,49.15,33.57
2016,5,28,7,0,0.0,43.0,3.5,24.0,43.0,41.52,28.63
2016,5,28,7,15,0.0,61.5,3.65,24.0,61.5,59.43,43.29
2016,5,28,7,30,0.0,80.0,3.8,24.0,80.0,77.14,57.58
2016,5,28,7,45,0.0,113.0,4.0,24.5,113.0,107.85,81.99
2016,5,28,8,0,0.0,146.0,4.2,25.0,146.0,138.55,105.94
2016,5,28,8,15,0.0,141.0,4.25,25.5,141.0,134.69,102.25
2016,5,28,8,30,0.0,136.0,4.3,26.0,136.0,130.48,98.38
2016,5,28,8,45,4.5,172.0,4.35,26.5,175.0,166.54,125.99
2016,5,28,9,0,9.0,208.0,4.4,27.0,214.0,203.15,153.58
2016,5,28,9,15,12.0,229.5,4.35,27.0,238.0,225.99,170.61
2016,5,28,9,30,15.0,251.0,4.3,27.0,262.0,249.2,187.82
2016,5,28,9,45,15.0,258.5,4.3,27.5,270.5,257.6,193.36
2016,5,28,10,0,15.0,266.0,4.3,28.0,279.0,265.94,198.87
2016,5,28,10,15,119.0,351.0,4.2,28.0,456.0,423.47,317.38
2016,5,28,10,30,223.0,436.0,4.1,28.0,633.0,591.67,438.73
2016,5,28,10,45,245.0,446.0,4.1,28.5,669.0,629.66,463.93
2016,5,28,11,0,267.0,456.0,4.1,29.0,705.0,669.31,490.54
2016,5,28,11,15,539.0,316.0,4.05,29.0,830.5,788.94,580.88
2016,5,28,11,30,811.0,176.0,4.0,29.0,956.0,917.06,670.02
2016,5,28,11,45,597.5,307.5,3.95,29.5,886.5,866.83,631.22
2016,5,28,12,0,384.0,439.0,3.9,30.0,817.0,804.21,580.77
2016,5,28,12,15,606.5,303.5,3.85,30.0,902.5,898.81,651.63
2016,5,28,12,30,829.0,168.0,3.8,30.0,988.0,991.39,713.19
2016,5,28,12,45,523.5,334.0,3.8,30.0,851.5,865.67,625.99
2016,5,28,13,0,218.0,500.0,3.8,30.0,715.0,722.64,520.32
2016,5,28,13,15,518.5,332.5,3.8,30.0,833.5,867.34,629.24
2016,5,28,13,30,819.0,165.0,3.8,30.0,952.0,995.53,717.06
2016,5,28,13,45,813.5,163.5,3.8,30.0,931.5,984.89,709.72
2016,5,28,14,0,808.0,162.0,3.8,30.0,911.0,971.2,701.55
2016,5,28,14,15,566.0,285.5,3.8,30.0,802.5,856.79,624.34
2016,5,28,14,30,324.0,409.0,3.8,30.0,694.0,737.31,537.04
2016,5,28,14,45,538.0,287.5,3.8,30.0,738.5,812.22,596.64
2016,5,28,15,0,752.0,166.0,3.8,30.0,783.0,867.32,637.84
2016,5,28,15,15,738.5,162.5,3.75,29.5,743.5,834.57,617.58
2016,5,28,15,30,725.0,159.0,3.7,29.0,704.0,797.21,594.6
2016,5,28,15,45,707.0,155.0,3.65,29.0,659.5,754.12,566.26
2016,5,28,16,0,689.0,151.0,3.6,29.0,615.0,710.08,537.0
2016,5,28,16,15,667.0,146.0,3.5,28.5,566.5,661.32,503.96
2016,5,28,16,30,645.0,141.0,3.4,28.0,518.0,612.47,469.95
2016,5,28,16,45,616.5,134.5,3.3,28.0,467.0,557.96,430.13
2016,5,28,17,0,588.0,128.0,3.2,28.0,416.0,504.53,390.26
2016,5,28,17,15,549.5,120.5,3.1,27.5,364.0,445.85,346.18
2016,5,28,17,30,511.0,113.0,3.0,27.0,312.0,387.53,301.19
2016,5,28,17,45,466.0,101.5,2.95,26.5,261.5,327.84,253.96
2016,5,28,18,0,421.0,90.0,2.9,26.0,211.0,272.29,208.68
2016,5,28,18,15,350.5,77.0,2.9,25.5,163.5,210.7,158.06
2016,5,28,18,30,280.0,64.0,2.9,25.0,116.0,156.69,113.16
2016,5,28,18,45,189.5,46.5,2.9,25.0,76.5,100.91,67.88
2016,5,28,19,0,99.0,29.0,2.9,25.0,37.0,51.91,26.83
2016,5,28,19,15,49.5,14.5,2.9,24.5,18.5,20.33,0.0
2016,5,28,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,29,5,45,0.0,7.5,2.05,21.5,7.5,7.37,0.0
2016,5,29,6,0,0.0,15.0,2.2,22.0,15.0,14.47,5.55
2016,5,29,6,15,0.0,30.0,2.25,22.0,30.0,28.97,18.92
2016,5,29,6,30,0.0,45.0,2.3,22.0,45.0,43.3,31.72
2016,5,29,6,45,0.0,63.0,2.4,22.5,63.0,59.85,43.83
2016,5,29,7,0,0.0,81.0,2.5,23.0,81.0,76.62,57.59
2016,5,29,7,15,0.0,83.0,2.55,23.0,83.0,79.37,59.76
2016,5,29,7,30,0.0,85.0,2.6,23.0,85.0,81.74,61.53
2016,5,29,7,45,127.0,144.0,2.7,23.5,207.5,160.77,120.52
2016,5,29,8,0,254.0,203.0,2.8,24.0,330.0,254.77,191.48
2016,5,29,8,15,168.0,229.5,2.85,24.0,317.5,267.03,203.44
2016,5,29,8,30,82.0,256.0,2.9,24.0,305.0,269.41,206.36
2016,5,29,8,45,393.5,201.0,2.95,24.5,464.5,363.69,278.11
2016,5,29,9,0,705.0,146.0,3.0,25.0,624.0,496.79,379.4
2016,5,29,9,15,497.0,244.5,3.0,25.0,593.0,506.46,385.34
2016,5,29,9,30,289.0,343.0,3.0,25.0,562.0,495.95,374.9
2016,5,29,9,45,157.5,328.5,3.0,25.5,448.5,413.65,312.38
2016,5,29,10,0,26.0,314.0,3.0,26.0,335.0,317.3,237.86
2016,5,29,10,15,408.5,236.5,3.0,26.0,596.5,531.48,404.7
2016,5,29,10,30,791.0,159.0,3.0,26.0,858.0,777.18,582.22
2016,5,29,10,45,401.5,197.0,3.05,26.5,552.0,522.58,396.37
2016,5,29,11,0,12.0,235.0,3.1,27.0,246.0,237.6,176.37
2016,5,29,11,15,11.5,226.5,3.05,27.0,237.5,229.6,170.88
2016,5,29,11,30,11.0,218.0,3.0,27.0,229.0,221.47,164.69
2016,5,29,11,45,21.0,308.5,3.0,27.5,329.0,321.26,238.29
2016,5,29,12,0,31.0,399.0,3.0,28.0,429.0,421.27,309.61
2016,5,29,12,15,218.0,417.5,2.95,28.0,633.0,630.4,462.27
2016,5,29,12,30,405.0,436.0,2.9,28.0,837.0,838.84,605.84
2016,5,29,12,45,218.5,419.0,2.9,28.5,635.0,642.56,467.09
2016,5,29,13,0,32.0,402.0,2.9,29.0,433.0,432.08,314.65
2016,5,29,13,15,116.5,445.0,2.85,29.0,557.5,567.47,413.31
2016,5,29,13,30,201.0,488.0,2.8,29.0,682.0,697.3,503.41
2016,5,29,13,45,506.0,322.0,2.75,29.0,795.0,843.56,611.2
2016,5,29,14,0,811.0,156.0,2.7,29.0,908.0,967.88,695.54
2016,5,29,14,15,804.0,154.5,2.6,28.5,881.0,949.74,684.02
2016,5,29,14,30,797.0,153.0,2.5,28.0,854.0,928.78,672.0
2016,5,29,14,45,475.5,277.0,2.4,28.0,691.0,742.95,545.1
2016,5,29,15,0,154.0,401.0,2.3,28.0,528.0,555.15,407.34
2016,5,29,15,15,324.0,334.0,2.15,28.0,583.5,638.85,472.25
2016,5,29,15,30,494.0,267.0,2.0,28.0,639.0,711.22,525.87
2016,5,29,15,45,605.0,202.0,1.95,28.0,629.0,720.34,535.29
2016,5,29,16,0,716.0,137.0,1.9,28.0,619.0,716.36,535.16
2016,5,29,16,15,695.0,132.5,1.9,27.5,570.5,667.87,503.98
2016,5,29,16,30,674.0,128.0,1.9,27.0,522.0,619.15,471.21
2016,5,29,16,45,638.5,125.0,1.95,27.0,470.0,562.6,431.06
2016,5,29,17,0,603.0,122.0,2.0,27.0,418.0,507.69,391.02
2016,5,29,17,15,565.5,114.5,1.9,26.5,366.0,448.9,347.29
2016,5,29,17,30,528.0,107.0,1.8,26.0,314.0,392.67,304.21
2016,5,29,17,45,471.0,99.0,1.7,25.5,262.5,327.78,253.31
2016,5,29,18,0,414.0,91.0,1.6,25.0,211.0,270.92,207.36
2016,5,29,18,15,345.0,78.0,1.6,24.5,163.5,210.19,157.77
2016,5,29,18,30,276.0,65.0,1.6,24.0,116.0,156.85,113.61
2016,5,29,18,45,183.0,47.0,1.65,24.0,76.5,100.08,67.73
2016,5,29,19,0,90.0,29.0,1.7,24.0,37.0,50.49,26.77
2016,5,29,19,15,45.0,14.5,1.85,24.0,18.5,19.83,0.0
2016,5,29,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,0.5,0.9,20.5,0.5,0.49,0.0
2016,5,30,6,0,0.0,1.0,0.9,21.0,1.0,0.96,0.0
2016,5,30,6,15,0.0,2.5,0.95,21.0,2.5,2.41,0.0
2016,5,30,6,30,0.0,4.0,1.0,21.0,4.0,3.85,0.0
2016,5,30,6,45,0.0,5.5,1.05,21.5,5.5,5.3,0.0
2016,5,30,7,0,0.0,7.0,1.1,22.0,7.0,6.75,0.0
2016,5,30,7,15,0.0,6.5,0.95,22.0,6.5,6.27,0.0
2016,5,30,7,30,0.0,6.0,0.8,22.0,6.0,5.79,0.0
2016,5,30,7,45,0.0,20.5,0.7,22.0,20.5,19.79,10.79
2016,5,30,8,0,0.0,35.0,0.6,22.0,35.0,33.81,22.28
2016,5,30,8,15,0.0,31.0,0.5,22.0,31.0,29.95,19.01
2016,5,30,8,30,0.0,27.0,0.4,22.0,27.0,26.09,15.78
2016,5,30,8,45,114.5,167.5,0.35,22.5,245.5,209.54,160.67
2016,5,30,9,0,229.0,308.0,0.3,23.0,464.0,401.87,301.22
2016,5,30,9,15,286.5,318.5,0.6,23.0,526.5,455.54,340.4
2016,5,30,9,30,344.0,329.0,0.9,23.0,589.0,517.05,386.33
2016,5,30,9,45,319.5,356.5,1.2,23.5,608.0,544.5,405.79
2016,5,30,10,0,295.0,384.0,1.5,24.0,627.0,569.3,423.11
2016,5,30,10,15,484.0,308.5,1.75,24.0,727.5,655.04,488.65
2016,5,30,10,30,673.0,233.0,2.0,24.0,828.0,753.83,562.02
2016,5,30,10,45,699.5,223.5,2.25,24.5,859.0,793.07,589.17
2016,5,30,11,0,726.0,214.0,2.5,25.0,890.0,831.94,615.41
2016,5,30,11,15,732.0,216.0,2.55,25.0,909.0,863.01,635.68
2016,5,30,11,30,738.0,218.0,2.6,25.0,928.0,892.08,654.64
2016,5,30,11,45,785.0,187.0,2.7,25.5,951.5,923.14,673.97
2016,5,30,12,0,832.0,156.0,2.8,26.0,975.0,950.68,690.9
2016,5,30,12,15,833.5,156.5,2.65,26.0,979.0,967.07,699.87
2016,5,30,12,30,835.0,157.0,2.5,26.0,983.0,980.63,707.04
2016,5,30,12,45,838.0,154.0,2.45,26.0,980.0,989.43,712.12
2016,5,30,13,0,841.0,151.0,2.4,26.0,977.0,995.21,715.41
2016,5,30,13,15,838.5,150.0,2.3,26.0,965.5,994.3,714.03
2016,5,30,13,30,836.0,149.0,2.2,26.0,954.0,990.21,710.77
2016,5,30,13,45,835.0,146.0,2.1,26.5,935.5,982.44,703.91
2016,5,30,14,0,834.0,143.0,2.0,27.0,917.0,971.49,695.17
2016,5,30,14,15,828.0,141.5,1.9,27.0,890.0,954.07,683.83
2016,5,30,14,30,822.0,140.0,1.8,27.0,863.0,933.75,670.78
2016,5,30,14,45,814.5,136.5,1.75,27.0,830.0,912.31,657.68
2016,5,30,15,0,807.0,133.0,1.7,27.0,797.0,882.99,639.53
2016,5,30,15,15,795.5,130.5,1.65,27.0,757.5,848.77,618.23
2016,5,30,15,30,784.0,128.0,1.6,27.0,718.0,812.54,595.54
2016,5,30,15,45,772.0,123.0,1.6,27.0,674.5,771.43,569.92
2016,5,30,16,0,760.0,118.0,1.6,27.0,631.0,728.78,542.97
2016,5,30,16,15,740.0,114.5,1.65,27.0,582.0,680.46,512.11
2016,5,30,16,30,720.0,111.0,1.7,27.0,533.0,633.21,480.78
2016,5,30,16,45,693.5,106.5,1.75,27.0,481.5,578.98,442.69
2016,5,30,17,0,667.0,102.0,1.8,27.0,430.0,525.52,404.05
2016,5,30,17,15,631.0,96.0,1.7,26.5,377.5,466.17,360.02
2016,5,30,17,30,595.0,90.0,1.6,26.0,325.0,409.16,316.39
2016,5,30,17,45,533.5,85.5,1.5,26.0,271.5,344.73,265.25
2016,5,30,18,0,472.0,81.0,1.4,26.0,218.0,285.86,217.33
2016,5,30,18,15,403.0,70.0,1.3,25.5,169.5,221.97,165.23
2016,5,30,18,30,334.0,59.0,1.2,25.0,121.0,167.51,120.01
2016,5,30,18,45,235.5,44.0,1.1,24.5,80.5,109.29,73.1
2016,5,30,19,0,137.0,29.0,1.0,24.0,40.0,62.13,33.78
2016,5,30,19,15,68.5,14.5,1.05,23.5,20.0,22.83,0.0
2016,5,30,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,45,12.0,15.0,1.85,21.5,16.0,14.74,0.0
2016,5,31,6,0,24.0,30.0,1.9,22.0,32.0,27.61,15.86
2016,5,31,6,15,63.0,51.5,1.95,22.0,62.5,43.91,31.56
2016,5,31,6,30,102.0,73.0,2.0,22.0,93.0,60.91,46.81
2016,5,31,6,45,142.0,92.0,2.1,22.0,129.0,78.8,57.85
2016,5,31,7,0,182.0,111.0,2.2,22.0,165.0,104.04,73.64
2016,5,31,7,15,191.5,137.0,2.25,22.0,204.0,143.4,103.83
2016,5,31,7,30,201.0,163.0,2.3,22.0,243.0,180.28,133.18
2016,5,31,7,45,152.0,187.0,2.35,22.5,253.0,202.59,153.06
2016,5,31,8,0,103.0,211.0,2.4,23.0,263.0,222.82,170.44
2016,5,31,8,15,61.5,212.0,2.45,23.0,244.0,217.21,166.93
2016,5,31,8,30,20.0,213.0,2.5,23.0,225.0,209.48,161.11
2016,5,31,8,45,33.5,248.0,2.6,23.5,270.0,246.42,188.97
2016,5,31,9,0,47.0,283.0,2.7,24.0,315.0,288.21,220.07
2016,5,31,9,15,37.0,286.5,2.75,24.5,313.0,289.94,220.37
2016,5,31,9,30,27.0,290.0,2.8,25.0,311.0,290.39,219.74
2016,5,31,9,45,35.5,321.0,2.85,25.5,349.5,327.32,246.62
2016,5,31,10,0,44.0,352.0,2.9,26.0,388.0,365.24,273.74
2016,5,31,10,15,61.5,385.5,2.9,26.0,438.5,413.13,308.52
2016,5,31,10,30,79.0,419.0,2.9,26.0,489.0,462.63,344.0
2016,5,31,10,45,39.5,265.5,2.95,26.5,300.5,288.75,215.95
2016,5,31,11,0,0.0,112.0,3.0,27.0,112.0,108.54,78.73
2016,5,31,11,15,13.0,242.5,3.1,27.0,255.5,246.37,183.77
2016,5,31,11,30,26.0,373.0,3.2,27.0,399.0,386.88,286.75
2016,5,31,11,45,46.5,420.5,3.3,27.0,466.5,454.51,335.4
2016,5,31,12,0,67.0,468.0,3.4,27.0,534.0,523.46,384.54
2016,5,31,12,15,38.0,327.0,3.65,27.0,364.5,358.76,266.34
2016,5,31,12,30,9.0,186.0,3.9,27.0,195.0,189.91,140.78
2016,5,31,12,45,4.5,135.0,4.2,27.0,139.5,135.8,99.81
2016,5,31,13,0,0.0,84.0,4.5,27.0,84.0,81.61,58.0
2016,5,31,13,15,0.0,72.5,4.55,27.0,72.5,70.4,49.37
2016,5,31,13,30,0.0,61.0,4.6,27.0,61.0,59.19,40.69
2016,5,31,13,45,0.0,59.0,4.65,27.0,59.0,57.23,39.2
2016,5,31,14,0,0.0,57.0,4.7,27.0,57.0,55.27,37.71
2016,5,31,14,15,0.0,44.5,4.4,26.5,44.5,43.13,28.33
2016,5,31,14,30,0.0,32.0,4.1,26.0,32.0,31.0,18.88
2016,5,31,14,45,0.0,43.0,3.8,26.0,43.0,41.65,27.33
2016,5,31,15,0,0.0,54.0,3.5,26.0,54.0,52.29,35.79
2016,5,31,15,15,0.0,40.5,3.4,25.5,40.5,39.2,25.57
2016,5,31,15,30,0.0,27.0,3.3,25.0,27.0,26.12,15.26
2016,5,31,15,45,0.0,31.5,3.25,25.0,31.5,30.46,18.8
2016,5,31,16,0,0.0,36.0,3.2,25.0,36.0,34.81,22.35
2016,5,31,16,15,0.0,25.0,3.1,24.5,25.0,24.16,13.9
2016,5,31,16,30,0.0,14.0,3.0,24.0,14.0,13.52,5.35
2016,5,31,16,45,0.0,54.0,2.95,24.0,54.0,52.2,36.83
2016,5,31,17,0,0.0,94.0,2.9,24.0,94.0,91.12,68.42
2016,5,31,17,15,0.0,82.0,2.85,23.5,82.0,79.34,59.24
2016,5,31,17,30,0.0,70.0,2.8,23.0,70.0,67.67,50.06
2016,5,31,17,45,0.0,58.0,2.8,23.0,58.0,56.04,40.68
2016,5,31,18,0,0.0,46.0,2.8,23.0,46.0,44.43,31.15
2016,5,31,18,15,0.0,35.5,2.7,23.0,35.5,34.27,22.7
2016,5,31,18,30,0.0,25.0,2.6,23.0,25.0,24.12,14.16
2016,5,31,18,45,0.0,16.0,2.55,23.0,16.0,15.43,6.78
2016,5,31,19,0,0.0,7.0,2.5,23.0,7.0,6.74,0.0
2016,5,31,19,15,0.0,3.5,2.45,22.5,3.5,3.44,0.0
2016,5,31,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,5,45,45.0,16.5,1.0,20.5,20.5,16.22,0.0
2016,6,1,6,0,90.0,33.0,1.1,21.0,41.0,27.3,15.77
2016,6,1,6,15,172.5,52.5,1.05,21.0,81.0,42.48,30.51
2016,6,1,6,30,255.0,72.0,1.0,21.0,121.0,53.87,40.98
2016,6,1,6,45,327.0,85.0,0.95,21.5,169.0,68.24,47.15
2016,6,1,7,0,399.0,98.0,0.9,22.0,217.0,105.36,66.78
2016,6,1,7,15,450.0,105.0,0.8,22.0,264.5,143.03,92.19
2016,6,1,7,30,501.0,112.0,0.7,22.0,312.0,186.39,125.46
2016,6,1,7,45,540.5,123.0,0.65,22.5,368.0,235.6,165.17
2016,6,1,8,0,580.0,134.0,0.6,23.0,424.0,289.34,208.56
2016,6,1,8,15,608.5,140.5,0.6,23.0,474.5,339.16,249.31
2016,6,1,8,30,637.0,147.0,0.6,23.0,525.0,391.62,291.24
2016,6,1,8,45,658.5,153.0,0.6,23.5,572.5,442.74,330.54
2016,6,1,9,0,680.0,159.0,0.6,24.0,620.0,495.24,369.53
2016,6,1,9,15,697.0,163.0,0.65,24.0,664.0,544.47,406.18
2016,6,1,9,30,714.0,167.0,0.7,24.0,708.0,594.12,442.21
2016,6,1,9,45,726.5,171.0,0.8,24.5,747.0,640.94,475.05
2016,6,1,10,0,739.0,175.0,0.9,25.0,786.0,687.27,506.8
2016,6,1,10,15,749.0,177.5,0.9,25.0,818.5,730.25,535.53
2016,6,1,10,30,759.0,180.0,0.9,25.0,851.0,771.01,561.58
2016,6,1,10,45,767.5,181.5,0.95,25.0,877.5,808.22,585.3
2016,6,1,11,0,776.0,183.0,1.0,25.0,904.0,843.75,607.85
2016,6,1,11,15,532.5,327.5,1.0,25.0,827.5,793.11,569.66
2016,6,1,11,30,289.0,472.0,1.0,25.0,751.0,725.55,518.04
2016,6,1,11,45,223.5,488.5,1.0,25.5,706.0,688.67,491.56
2016,6,1,12,0,158.0,505.0,1.0,26.0,661.0,649.44,462.91
2016,6,1,12,15,298.5,474.5,1.0,26.0,770.0,764.43,542.74
2016,6,1,12,30,439.0,444.0,1.0,26.0,879.0,882.06,619.94
2016,6,1,12,45,402.0,446.0,1.0,26.0,843.0,851.68,598.73
2016,6,1,13,0,365.0,448.0,1.0,26.0,807.0,821.48,579.28
2016,6,1,13,15,301.0,466.0,1.05,26.0,760.0,778.61,551.16
2016,6,1,13,30,237.0,484.0,1.1,26.0,713.0,728.82,518.29
2016,6,1,13,45,318.0,442.5,1.15,26.0,742.5,773.5,551.59
2016,6,1,14,0,399.0,401.0,1.2,26.0,772.0,809.31,578.08
2016,6,1,14,15,326.0,415.0,1.3,26.0,712.5,749.14,538.12
2016,6,1,14,30,253.0,429.0,1.4,26.0,653.0,689.97,498.82
2016,6,1,14,45,255.0,410.5,1.55,26.5,628.0,668.82,486.33
2016,6,1,15,0,257.0,392.0,1.7,27.0,603.0,646.47,472.45
2016,6,1,15,15,244.5,373.0,1.75,26.5,566.0,609.62,449.26
2016,6,1,15,30,232.0,354.0,1.8,26.0,529.0,565.4,420.69
2016,6,1,15,45,284.5,319.5,1.9,26.0,521.0,572.18,428.67
2016,6,1,16,0,337.0,285.0,2.0,26.0,513.0,567.07,427.89
2016,6,1,16,15,354.0,257.0,1.95,26.0,480.5,537.36,407.95
2016,6,1,16,30,371.0,229.0,1.9,26.0,448.0,505.17,386.02
2016,6,1,16,45,364.0,206.5,1.85,26.0,404.5,460.6,354.06
