Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,17,0,357.0,184.0,1.8,26.0,361.0,415.75,321.26
2016,6,1,17,15,341.5,163.5,1.7,25.5,316.5,368.14,285.92
2016,6,1,17,30,326.0,143.0,1.6,25.0,272.0,321.38,250.24
2016,6,1,17,45,293.5,125.0,1.55,25.0,228.0,270.57,210.0
2016,6,1,18,0,261.0,107.0,1.5,25.0,184.0,222.78,171.27
2016,6,1,18,15,218.5,88.0,1.4,24.5,143.5,173.6,131.11
2016,6,1,18,30,176.0,69.0,1.3,24.0,103.0,128.9,94.12
2016,6,1,18,45,117.0,49.0,1.2,23.5,69.0,83.72,57.39
2016,6,1,19,0,58.0,29.0,1.1,23.0,35.0,42.53,23.4
2016,6,1,19,15,29.0,14.5,1.15,23.0,17.5,17.95,0.0
2016,6,1,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,1.5,0.85,21.0,1.5,1.47,0.0
2016,6,2,6,0,0.0,3.0,1.0,21.0,3.0,2.89,0.0
2016,6,2,6,15,0.0,6.0,1.3,21.0,6.0,5.78,0.0
2016,6,2,6,30,0.0,9.0,1.6,21.0,9.0,8.67,1.89
2016,6,2,6,45,0.0,12.5,1.95,21.5,12.5,12.05,4.41
2016,6,2,7,0,0.0,16.0,2.3,22.0,16.0,15.43,7.23
2016,6,2,7,15,7.5,78.0,2.4,22.0,81.0,75.86,56.86
2016,6,2,7,30,15.0,140.0,2.5,22.0,146.0,133.46,103.15
2016,6,2,7,45,20.0,162.0,2.6,22.0,171.0,156.39,121.04
2016,6,2,8,0,25.0,184.0,2.7,22.0,196.0,180.01,139.39
2016,6,2,8,15,19.0,191.5,2.75,22.0,201.5,187.39,144.98
2016,6,2,8,30,13.0,199.0,2.8,22.0,207.0,193.88,149.76
2016,6,2,8,45,22.0,231.0,2.85,22.0,245.5,228.98,176.72
2016,6,2,9,0,31.0,263.0,2.9,22.0,284.0,261.99,201.78
2016,6,2,9,15,23.5,259.0,2.9,22.0,276.0,259.86,199.58
2016,6,2,9,30,16.0,255.0,2.9,22.0,268.0,253.48,194.18
2016,6,2,9,45,137.0,324.0,2.95,22.5,437.0,395.57,303.14
2016,6,2,10,0,258.0,393.0,3.0,23.0,606.0,550.89,417.32
2016,6,2,10,15,141.0,361.5,3.0,23.0,479.0,449.19,340.35
2016,6,2,10,30,24.0,330.0,3.0,23.0,352.0,336.16,253.85
2016,6,2,10,45,34.0,368.0,3.05,23.5,399.5,381.88,287.51
2016,6,2,11,0,44.0,406.0,3.1,24.0,447.0,429.39,321.43
2016,6,2,11,15,26.0,292.0,2.95,24.0,316.5,306.46,230.42
2016,6,2,11,30,8.0,178.0,2.8,24.0,186.0,179.93,134.75
2016,6,2,11,45,74.0,340.5,2.65,24.5,414.0,401.96,302.25
2016,6,2,12,0,140.0,503.0,2.5,25.0,642.0,630.12,462.33
2016,6,2,12,15,495.0,325.0,2.3,25.0,816.0,811.09,595.37
2016,6,2,12,30,850.0,147.0,2.1,25.0,990.0,985.05,710.15
2016,6,2,12,45,857.0,142.0,1.9,25.0,988.5,996.02,712.96
2016,6,2,13,0,864.0,137.0,1.7,25.0,987.0,1003.93,715.36
2016,6,2,13,15,656.0,278.0,1.6,25.0,919.0,949.64,679.55
2016,6,2,13,30,448.0,419.0,1.5,25.0,851.0,883.85,629.6
2016,6,2,13,45,248.0,415.5,1.45,25.0,654.0,676.13,489.58
2016,6,2,14,0,48.0,412.0,1.4,25.0,457.0,461.57,337.59
2016,6,2,14,15,134.5,423.5,1.45,25.0,544.0,564.99,414.73
2016,6,2,14,30,221.0,435.0,1.5,25.0,631.0,658.56,481.16
2016,6,2,14,45,532.5,275.5,1.55,25.0,721.5,794.61,583.18
2016,6,2,15,0,844.0,116.0,1.6,25.0,812.0,894.55,652.16
2016,6,2,15,15,833.0,113.5,1.6,25.0,772.5,860.02,629.72
2016,6,2,15,30,822.0,111.0,1.6,25.0,733.0,823.35,607.2
2016,6,2,15,45,810.5,107.0,1.6,25.0,689.0,786.62,584.43
2016,6,2,16,0,799.0,103.0,1.6,25.0,645.0,744.13,557.49
2016,6,2,16,15,780.5,100.0,1.55,25.0,596.0,696.07,525.97
2016,6,2,16,30,762.0,97.0,1.5,25.0,547.0,647.37,493.58
2016,6,2,16,45,739.5,92.0,1.5,25.0,495.5,593.51,455.82
2016,6,2,17,0,717.0,87.0,1.5,25.0,444.0,539.94,416.94
2016,6,2,17,15,684.5,82.5,1.4,24.5,390.5,482.83,374.43
2016,6,2,17,30,652.0,78.0,1.3,24.0,337.0,426.66,331.28
2016,6,2,17,45,608.5,71.5,1.25,24.0,284.5,365.44,282.5
2016,6,2,18,0,565.0,65.0,1.2,24.0,232.0,307.91,235.16
2016,6,2,18,15,499.0,57.0,1.1,23.5,182.0,244.83,182.92
2016,6,2,18,30,433.0,49.0,1.0,23.0,132.0,188.55,135.31
2016,6,2,18,45,335.5,38.0,0.9,22.5,90.0,128.62,85.95
2016,6,2,19,0,238.0,27.0,0.8,22.0,48.0,79.78,44.58
2016,6,2,19,15,119.0,13.5,0.8,21.5,24.0,28.59,0.0
2016,6,2,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,45,0.0,14.0,1.5,18.5,14.0,13.76,0.0
2016,6,3,6,0,0.0,28.0,1.5,19.0,28.0,26.56,15.43
2016,6,3,6,15,21.0,48.0,1.55,19.0,52.0,43.33,31.52
2016,6,3,6,30,42.0,68.0,1.6,19.0,76.0,60.25,46.85
2016,6,3,6,45,52.5,90.0,1.65,19.5,103.5,79.67,60.18
2016,6,3,7,0,63.0,112.0,1.7,20.0,131.0,103.74,78.28
2016,6,3,7,15,72.0,136.0,1.7,20.0,162.0,130.66,99.32
2016,6,3,7,30,81.0,160.0,1.7,20.0,193.0,158.9,121.65
2016,6,3,7,45,415.0,117.5,1.7,20.5,321.0,200.47,143.93
2016,6,3,8,0,749.0,75.0,1.7,21.0,449.0,289.61,208.7
2016,6,3,8,15,549.0,155.5,1.85,21.0,446.0,331.48,249.18
2016,6,3,8,30,349.0,236.0,2.0,21.0,443.0,355.24,271.85
2016,6,3,8,45,589.0,161.0,2.15,21.5,546.0,417.36,320.38
2016,6,3,9,0,829.0,86.0,2.3,22.0,649.0,509.32,392.08
2016,6,3,9,15,842.0,88.0,2.4,22.5,693.5,560.91,431.73
2016,6,3,9,30,855.0,90.0,2.5,23.0,738.0,612.16,470.18
2016,6,3,9,45,652.0,206.5,2.7,23.5,716.0,624.08,475.42
2016,6,3,10,0,449.0,323.0,2.9,24.0,694.0,619.92,467.84
2016,6,3,10,15,366.5,373.0,2.95,24.0,684.0,626.92,470.82
2016,6,3,10,30,284.0,423.0,3.0,24.0,674.0,625.69,467.49
2016,6,3,10,45,351.0,409.0,3.05,24.5,729.0,680.91,506.99
2016,6,3,11,0,418.0,395.0,3.1,25.0,784.0,739.47,547.89
2016,6,3,11,15,317.0,441.5,3.1,25.0,740.5,709.75,523.76
2016,6,3,11,30,216.0,488.0,3.1,25.0,697.0,672.89,494.93
2016,6,3,11,45,159.5,490.5,3.1,25.0,646.0,630.36,463.83
2016,6,3,12,0,103.0,493.0,3.1,25.0,595.0,582.18,428.46
2016,6,3,12,15,496.5,305.0,3.05,25.0,797.0,792.56,588.25
2016,6,3,12,30,890.0,117.0,3.0,25.0,999.0,995.08,725.11
2016,6,3,12,45,884.5,120.0,2.95,25.5,994.0,1001.62,725.74
2016,6,3,13,0,879.0,123.0,2.9,26.0,989.0,1004.93,726.14
2016,6,3,13,15,585.0,297.0,2.85,26.0,870.0,897.2,653.65
2016,6,3,13,30,291.0,471.0,2.8,26.0,751.0,775.09,562.49
2016,6,3,13,45,245.0,469.5,2.75,26.0,702.5,728.31,530.66
2016,6,3,14,0,199.0,468.0,2.7,26.0,654.0,674.63,493.34
2016,6,3,14,15,523.5,294.5,2.65,26.0,762.5,823.18,606.4
2016,6,3,14,30,848.0,121.0,2.6,26.0,871.0,939.3,686.11
2016,6,3,14,45,837.5,121.0,2.55,26.0,837.0,913.12,668.45
2016,6,3,15,0,827.0,121.0,2.5,26.0,803.0,884.47,650.45
2016,6,3,15,15,473.0,239.5,2.45,25.5,625.5,678.81,509.11
2016,6,3,15,30,119.0,358.0,2.4,25.0,448.0,473.19,355.08
2016,6,3,15,45,445.5,235.0,2.35,25.0,542.0,622.32,473.61
2016,6,3,16,0,772.0,112.0,2.3,25.0,636.0,733.07,556.38
2016,6,3,16,15,753.0,108.5,2.15,25.0,587.5,685.19,522.57
2016,6,3,16,30,734.0,105.0,2.0,25.0,539.0,636.78,489.13
2016,6,3,16,45,707.5,101.0,1.9,25.0,487.5,583.87,450.68
2016,6,3,17,0,681.0,97.0,1.8,25.0,436.0,530.43,411.02
2016,6,3,17,15,647.5,92.0,1.7,24.5,384.0,472.99,368.1
2016,6,3,17,30,614.0,87.0,1.6,24.0,332.0,417.58,325.39
2016,6,3,17,45,565.5,80.5,1.55,24.0,279.5,355.98,276.19
2016,6,3,18,0,517.0,74.0,1.5,24.0,227.0,298.61,229.01
2016,6,3,18,15,451.0,64.5,1.35,23.5,178.0,236.42,177.52
2016,6,3,18,30,385.0,55.0,1.2,23.0,129.0,181.03,130.83
2016,6,3,18,45,288.5,42.5,1.05,22.5,88.0,121.21,81.82
2016,6,3,19,0,192.0,30.0,0.9,22.0,47.0,73.94,42.36
2016,6,3,19,15,96.0,15.0,0.9,21.5,23.5,27.22,0.0
2016,6,3,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,4,5,45,7.5,14.5,2.05,17.5,15.0,14.25,0.0
2016,6,4,6,0,15.0,29.0,2.3,18.0,30.0,26.88,15.79
2016,6,4,6,15,41.5,49.0,2.4,18.5,56.0,44.1,32.24
2016,6,4,6,30,68.0,69.0,2.5,19.0,82.0,58.1,44.98
2016,6,4,6,45,84.0,91.5,2.6,19.5,113.0,77.61,58.12
2016,6,4,7,0,100.0,114.0,2.7,20.0,144.0,104.31,77.47
2016,6,4,7,15,50.0,94.5,2.85,20.5,109.5,94.05,70.28
2016,6,4,7,30,0.0,75.0,3.0,21.0,75.0,72.52,54.45
2016,6,4,7,45,26.5,137.5,3.15,22.0,151.0,133.78,102.86
2016,6,4,8,0,53.0,200.0,3.3,23.0,227.0,198.48,152.95
2016,6,4,8,15,46.0,217.5,3.45,23.0,242.5,216.3,166.85
2016,6,4,8,30,39.0,235.0,3.6,23.0,258.0,233.33,179.95
2016,6,4,8,45,45.5,260.5,3.75,23.5,290.0,262.89,202.12
2016,6,4,9,0,52.0,286.0,3.9,24.0,322.0,293.29,224.65
2016,6,4,9,15,74.5,319.5,4.0,24.5,374.5,340.69,259.91
2016,6,4,9,30,97.0,353.0,4.1,25.0,427.0,390.5,296.48
2016,6,4,9,45,190.5,369.5,4.2,25.5,524.0,472.13,357.47
2016,6,4,10,0,284.0,386.0,4.3,26.0,621.0,562.44,423.66
2016,6,4,10,15,354.0,375.5,4.35,26.0,680.5,619.68,465.87
2016,6,4,10,30,424.0,365.0,4.4,26.0,740.0,680.73,510.54
2016,6,4,10,45,348.0,410.0,4.45,26.0,724.0,679.15,506.75
2016,6,4,11,0,272.0,455.0,4.5,26.0,708.0,671.2,498.65
2016,6,4,11,15,355.5,437.0,4.55,26.0,775.0,739.31,548.63
2016,6,4,11,30,439.0,419.0,4.6,26.0,842.0,811.39,600.35
2016,6,4,11,45,277.5,458.5,4.65,26.0,727.5,711.13,526.2
2016,6,4,12,0,116.0,498.0,4.7,26.0,613.0,601.99,444.69
2016,6,4,12,15,105.5,495.5,4.75,26.0,600.5,590.8,437.02
2016,6,4,12,30,95.0,493.0,4.8,26.0,588.0,581.37,430.16
2016,6,4,12,45,180.5,492.0,4.85,26.5,671.0,672.75,496.82
2016,6,4,13,0,266.0,491.0,4.9,27.0,754.0,765.21,562.36
2016,6,4,13,15,253.5,487.5,4.9,26.5,735.5,752.3,554.02
2016,6,4,13,30,241.0,484.0,4.9,26.0,717.0,732.46,541.49
2016,6,4,13,45,329.5,439.5,4.95,26.0,750.5,781.5,579.46
2016,6,4,14,0,418.0,395.0,5.0,26.0,784.0,827.09,614.49
2016,6,4,14,15,251.0,408.5,4.95,26.0,640.0,669.32,499.88
2016,6,4,14,30,84.0,422.0,4.9,26.0,496.0,506.96,379.11
2016,6,4,14,45,212.5,396.0,4.85,26.0,574.5,606.7,456.57
2016,6,4,15,0,341.0,370.0,4.8,26.0,653.0,699.88,526.75
2016,6,4,15,15,170.5,238.5,4.7,25.5,380.0,402.73,309.37
2016,6,4,15,30,0.0,107.0,4.6,25.0,107.0,103.79,76.52
2016,6,4,15,45,110.5,208.5,4.55,25.0,283.5,305.89,237.46
2016,6,4,16,0,221.0,310.0,4.5,25.0,460.0,496.13,382.26
2016,6,4,16,15,219.0,285.0,4.3,25.0,424.5,460.41,355.55
2016,6,4,16,30,217.0,260.0,4.1,25.0,389.0,424.19,329.11
2016,6,4,16,45,349.0,209.0,3.9,25.0,393.5,453.95,354.8
2016,6,4,17,0,481.0,158.0,3.7,25.0,398.0,470.73,369.35
2016,6,4,17,15,468.0,139.5,3.35,24.5,350.5,420.28,330.62
2016,6,4,17,30,455.0,121.0,3.0,24.0,303.0,370.15,291.39
2016,6,4,17,45,427.0,105.5,2.65,24.0,256.0,316.85,248.01
2016,6,4,18,0,399.0,90.0,2.3,24.0,209.0,265.88,205.52
2016,6,4,18,15,349.5,76.0,2.05,23.5,164.5,211.47,160.16
2016,6,4,18,30,300.0,62.0,1.8,23.0,120.0,162.23,118.42
2016,6,4,18,45,224.0,46.0,1.55,22.5,82.0,109.76,75.1
2016,6,4,19,0,148.0,30.0,1.3,22.0,44.0,65.86,38.32
2016,6,4,19,15,74.0,15.0,1.3,21.5,22.0,26.99,0.0
2016,6,4,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,6,5,5,45,99.5,15.5,3.3,19.5,24.5,12.13,0.0
2016,6,5,6,0,199.0,31.0,3.5,20.0,49.0,23.97,13.33
2016,6,5,6,15,300.0,43.5,3.6,20.0,92.0,32.77,22.37
2016,6,5,6,30,401.0,56.0,3.7,20.0,135.0,41.04,30.05
2016,6,5,6,45,473.0,65.0,3.8,20.5,185.5,53.94,33.84
2016,6,5,7,0,545.0,74.0,3.9,21.0,236.0,95.28,53.67
2016,6,5,7,15,592.5,80.5,4.0,21.5,290.0,139.65,84.07
2016,6,5,7,30,640.0,87.0,4.1,22.0,344.0,189.48,123.57
2016,6,5,7,45,678.0,91.5,4.25,23.0,398.5,240.52,166.48
2016,6,5,8,0,716.0,96.0,4.4,24.0,453.0,295.52,213.16
2016,6,5,8,15,741.5,100.0,4.45,24.5,506.0,351.95,261.18
2016,6,5,8,30,767.0,104.0,4.5,25.0,559.0,407.65,307.73
2016,6,5,8,45,789.5,106.0,4.55,25.5,609.5,461.97,352.1
2016,6,5,9,0,812.0,108.0,4.6,26.0,660.0,517.53,396.15
2016,6,5,9,15,826.5,110.5,4.6,26.0,705.5,569.99,437.37
2016,6,5,9,30,841.0,113.0,4.6,26.0,751.0,624.17,478.74
2016,6,5,9,45,854.0,114.5,4.65,26.5,791.5,673.82,515.09
2016,6,5,10,0,867.0,116.0,4.7,27.0,832.0,722.67,549.28
2016,6,5,10,15,433.5,125.5,4.75,27.0,484.0,443.57,343.13
2016,6,5,10,30,0.0,135.0,4.8,27.0,136.0,130.63,95.96
2016,6,5,10,45,227.0,263.0,4.85,27.5,475.0,440.3,335.42
2016,6,5,11,0,454.0,391.0,4.9,28.0,814.0,765.95,568.57
2016,6,5,11,15,250.0,409.0,4.9,28.0,642.5,618.95,459.21
2016,6,5,11,30,46.0,427.0,4.9,28.0,471.0,457.18,337.55
2016,6,5,11,45,233.0,430.5,4.95,28.0,659.0,642.14,475.95
2016,6,5,12,0,420.0,434.0,5.0,28.0,847.0,833.33,612.19
2016,6,5,12,15,671.5,275.5,4.95,28.0,939.5,932.63,687.05
2016,6,5,12,30,923.0,117.0,4.9,28.0,1032.0,1027.08,749.04
2016,6,5,12,45,922.0,117.0,4.9,28.0,1028.0,1035.51,753.99
2016,6,5,13,0,921.0,117.0,4.9,28.0,1024.0,1040.61,757.45
2016,6,5,13,15,918.5,116.5,4.85,28.0,1012.0,1040.29,757.07
2016,6,5,13,30,916.0,116.0,4.8,28.0,1000.0,1036.52,754.59
2016,6,5,13,45,911.5,115.5,4.8,28.0,980.0,1027.33,749.13
2016,6,5,14,0,907.0,115.0,4.8,28.0,960.0,1014.78,741.6
2016,6,5,14,15,901.5,114.0,4.7,28.0,933.0,997.48,730.22
2016,6,5,14,30,896.0,113.0,4.6,28.0,906.0,977.04,716.88
2016,6,5,14,45,884.5,113.5,4.6,28.0,871.0,949.54,699.73
2016,6,5,15,0,873.0,114.0,4.6,28.0,836.0,919.45,680.85
2016,6,5,15,15,862.5,112.0,4.5,27.5,796.0,885.23,659.95
2016,6,5,15,30,852.0,110.0,4.4,27.0,756.0,848.77,637.38
2016,6,5,15,45,841.0,106.0,4.3,27.0,711.5,807.73,610.21
2016,6,5,16,0,830.0,102.0,4.2,27.0,667.0,768.48,584.14
2016,6,5,16,15,812.0,99.0,3.95,26.5,617.5,719.71,551.65
2016,6,5,16,30,794.0,96.0,3.7,26.0,568.0,670.17,518.2
2016,6,5,16,45,772.5,91.5,3.45,26.0,515.5,616.2,478.78
2016,6,5,17,0,751.0,87.0,3.2,26.0,463.0,562.34,438.06
2016,6,5,17,15,719.0,82.5,2.85,25.5,408.5,502.95,392.73
2016,6,5,17,30,687.0,78.0,2.5,25.0,354.0,446.29,348.2
2016,6,5,17,45,644.0,72.0,2.15,24.5,300.0,384.03,298.16
2016,6,5,18,0,601.0,66.0,1.8,24.0,246.0,325.33,249.53
2016,6,5,18,15,534.0,58.5,1.65,23.0,194.0,260.37,195.8
2016,6,5,18,30,467.0,51.0,1.5,22.0,142.0,202.23,146.52
2016,6,5,18,45,362.5,40.0,1.4,21.5,97.5,138.39,93.68
2016,6,5,19,0,258.0,29.0,1.3,21.0,53.0,86.35,50.08
2016,6,5,19,15,129.0,14.5,1.3,20.5,26.5,34.46,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,6,5,45,132.5,14.5,2.2,17.5,26.5,11.17,0.0
2016,6,6,6,0,265.0,29.0,2.4,18.0,53.0,22.53,12.36
2016,6,6,6,15,371.0,39.5,2.6,18.5,98.0,29.31,19.57
2016,6,6,6,30,477.0,50.0,2.8,19.0,143.0,35.62,25.48
2016,6,6,6,45,544.5,57.5,3.0,19.5,195.0,48.5,28.68
2016,6,6,7,0,612.0,65.0,3.2,20.0,247.0,92.28,48.98
2016,6,6,7,15,656.5,70.5,3.15,20.5,302.0,139.19,81.24
2016,6,6,7,30,701.0,76.0,3.1,21.0,357.0,194.02,125.11
2016,6,6,7,45,733.5,80.0,3.1,22.0,411.5,246.41,169.61
2016,6,6,8,0,766.0,84.0,3.1,23.0,466.0,302.14,217.22
2016,6,6,8,15,789.0,87.5,3.2,23.5,519.5,357.12,264.43
2016,6,6,8,30,812.0,91.0,3.3,24.0,573.0,413.87,311.96
2016,6,6,8,45,829.0,94.0,3.4,25.0,622.5,468.89,356.24
2016,6,6,9,0,846.0,97.0,3.5,26.0,672.0,527.17,401.31
2016,6,6,9,15,859.0,99.5,3.5,26.0,717.5,580.09,442.47
2016,6,6,9,30,872.0,102.0,3.5,26.0,763.0,632.65,482.27
2016,6,6,9,45,882.0,104.0,3.5,26.5,803.0,682.16,517.85
2016,6,6,10,0,892.0,106.0,3.5,27.0,843.0,730.54,550.53
2016,6,6,10,15,899.0,107.5,3.45,27.0,877.0,774.85,579.85
2016,6,6,10,30,906.0,109.0,3.4,27.0,911.0,817.33,607.58
2016,6,6,10,45,910.5,110.5,3.4,27.5,937.5,855.72,631.28
2016,6,6,11,0,915.0,112.0,3.4,28.0,964.0,891.73,653.12
2016,6,6,11,15,918.5,113.0,3.35,28.0,983.5,923.82,673.18
2016,6,6,11,30,922.0,114.0,3.3,28.0,1003.0,953.14,691.34
2016,6,6,11,45,925.5,113.0,3.25,28.0,1015.0,977.65,706.29
2016,6,6,12,0,929.0,112.0,3.2,28.0,1027.0,999.14,719.31
2016,6,6,12,15,929.5,112.5,3.15,28.0,1031.0,1016.08,729.43
2016,6,6,12,30,930.0,113.0,3.1,28.0,1035.0,1029.81,737.58
2016,6,6,12,45,927.5,113.0,3.1,28.5,1030.0,1036.82,740.5
2016,6,6,13,0,925.0,113.0,3.1,29.0,1025.0,1040.46,741.44
2016,6,6,13,15,922.5,112.5,3.05,29.0,1012.5,1040.15,741.07
2016,6,6,13,30,920.0,112.0,3.0,29.0,1000.0,1036.39,738.67
2016,6,6,13,45,914.5,112.0,3.0,29.0,979.5,1026.71,733.09
2016,6,6,14,0,909.0,112.0,3.0,29.0,959.0,1013.69,725.55
2016,6,6,14,15,903.0,111.0,2.95,29.0,931.5,995.91,714.66
2016,6,6,14,30,897.0,110.0,2.9,29.0,904.0,975.0,701.87
2016,6,6,14,45,883.5,111.0,2.85,29.0,868.5,946.16,684.03
2016,6,6,15,0,870.0,112.0,2.8,29.0,833.0,914.83,664.6
2016,6,6,15,15,859.5,110.0,2.75,28.5,793.0,880.73,644.6
2016,6,6,15,30,849.0,108.0,2.7,28.0,753.0,844.4,622.94
2016,6,6,15,45,835.0,105.5,2.65,28.0,707.5,802.63,596.18
2016,6,6,16,0,821.0,103.0,2.6,28.0,662.0,762.9,570.62
2016,6,6,16,15,803.0,100.0,2.45,27.5,613.0,714.52,539.3
2016,6,6,16,30,785.0,97.0,2.3,27.0,564.0,665.39,507.03
2016,6,6,16,45,761.5,93.0,2.2,27.0,511.5,611.07,468.48
2016,6,6,17,0,738.0,89.0,2.1,27.0,459.0,557.06,428.76
2016,6,6,17,15,706.0,84.5,1.95,26.5,405.0,498.31,385.06
2016,6,6,17,30,674.0,80.0,1.8,26.0,351.0,442.36,342.1
2016,6,6,17,45,629.5,74.0,1.7,26.0,297.5,380.07,292.54
2016,6,6,18,0,585.0,68.0,1.6,26.0,244.0,321.5,244.52
2016,6,6,18,15,519.0,60.0,1.45,25.0,192.5,257.17,191.89
2016,6,6,18,30,453.0,52.0,1.3,24.0,141.0,199.55,143.59
2016,6,6,18,45,351.0,41.0,1.2,23.0,97.0,137.01,92.45
2016,6,6,19,0,249.0,30.0,1.1,22.0,53.0,85.95,50.19
2016,6,6,19,15,124.5,15.0,1.1,21.5,26.5,34.05,0.0
2016,6,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,7,5,45,94.0,16.0,0.9,19.5,24.5,12.54,0.0
2016,6,7,6,0,188.0,32.0,0.9,20.0,49.0,24.78,14.05
2016,6,7,6,15,287.5,45.5,1.0,20.5,91.5,34.38,23.73
2016,6,7,6,30,387.0,59.0,1.1,21.0,134.0,43.47,32.05
2016,6,7,6,45,454.0,69.0,1.2,21.5,184.0,57.05,36.6
2016,6,7,7,0,521.0,79.0,1.3,22.0,234.0,97.72,56.27
2016,6,7,7,15,568.5,86.0,1.25,22.5,287.0,141.04,85.56
2016,6,7,7,30,616.0,93.0,1.2,23.0,340.0,189.86,123.5
2016,6,7,7,45,651.0,98.5,1.2,24.0,393.5,239.63,164.41
2016,6,7,8,0,686.0,104.0,1.2,25.0,447.0,293.06,208.47
2016,6,7,8,15,711.5,109.0,1.3,25.5,498.5,346.12,252.49
2016,6,7,8,30,737.0,114.0,1.4,26.0,550.0,401.32,297.15
2016,6,7,8,45,755.5,118.0,1.55,26.5,599.0,456.62,340.87
2016,6,7,9,0,774.0,122.0,1.7,27.0,648.0,510.2,382.13
2016,6,7,9,15,457.5,241.0,1.7,27.0,557.5,478.99,358.52
2016,6,7,9,30,141.0,360.0,1.7,27.0,467.0,421.22,312.86
2016,6,7,9,45,219.0,371.5,1.75,27.5,547.5,492.31,364.38
2016,6,7,10,0,297.0,383.0,1.8,28.0,628.0,568.24,417.64
2016,6,7,10,15,238.0,411.5,1.8,28.0,613.0,567.14,414.72
2016,6,7,10,30,179.0,440.0,1.8,28.0,598.0,559.25,407.39
2016,6,7,10,45,515.5,291.5,1.8,28.5,767.0,704.31,514.8
2016,6,7,11,0,852.0,143.0,1.8,29.0,936.0,866.8,623.63
2016,6,7,11,15,512.0,317.5,1.85,29.0,797.0,763.69,550.12
2016,6,7,11,30,172.0,492.0,1.9,29.0,658.0,635.95,455.15
2016,6,7,11,45,99.0,435.5,1.95,29.0,531.5,517.69,374.22
2016,6,7,12,0,26.0,379.0,2.0,29.0,405.0,396.27,287.93
2016,6,7,12,15,452.5,259.0,2.0,29.0,707.5,703.28,515.38
2016,6,7,12,30,879.0,139.0,2.0,29.0,1010.0,1004.64,711.26
2016,6,7,12,45,879.0,138.0,2.05,29.5,1006.5,1012.91,712.39
2016,6,7,13,0,879.0,137.0,2.1,30.0,1003.0,1018.03,714.79
2016,6,7,13,15,876.5,136.0,2.1,30.0,991.0,1017.38,714.61
2016,6,7,13,30,874.0,135.0,2.1,30.0,979.0,1013.44,712.57
2016,6,7,13,45,870.0,134.0,2.15,30.0,959.5,1004.71,708.26
2016,6,7,14,0,866.0,133.0,2.2,30.0,940.0,992.76,702.06
2016,6,7,14,15,859.5,131.5,2.2,30.0,913.0,974.74,691.61
2016,6,7,14,30,853.0,130.0,2.2,30.0,886.0,953.73,679.37
2016,6,7,14,45,846.5,127.0,2.25,30.0,853.0,928.33,664.85
2016,6,7,15,0,840.0,124.0,2.3,30.0,820.0,900.21,648.54
2016,6,7,15,15,828.5,121.5,2.25,29.5,780.5,865.63,628.34
2016,6,7,15,30,817.0,119.0,2.2,29.0,741.0,833.18,609.42
2016,6,7,15,45,600.0,197.0,2.2,29.0,638.5,712.92,528.64
2016,6,7,16,0,383.0,275.0,2.2,29.0,536.0,593.21,442.05
2016,6,7,16,15,285.0,269.5,2.1,29.0,456.0,499.93,375.26
2016,6,7,16,30,187.0,264.0,2.0,29.0,376.0,407.53,307.47
2016,6,7,16,45,445.0,181.0,1.9,29.0,413.5,494.6,376.66
2016,6,7,17,0,703.0,98.0,1.8,29.0,451.0,546.99,417.22
2016,6,7,17,15,670.0,93.0,1.7,28.5,398.0,488.82,373.9
2016,6,7,17,30,637.0,88.0,1.6,28.0,345.0,432.57,331.43
2016,6,7,17,45,587.5,82.0,1.55,27.5,292.0,369.81,282.85
2016,6,7,18,0,538.0,76.0,1.5,27.0,239.0,311.31,236.03
2016,6,7,18,15,472.0,67.0,1.35,26.0,189.0,248.33,184.98
2016,6,7,18,30,406.0,58.0,1.2,25.0,139.0,192.08,138.31
2016,6,7,18,45,308.0,45.5,1.1,24.5,96.0,130.45,88.2
2016,6,7,19,0,210.0,33.0,1.0,24.0,53.0,81.38,48.04
2016,6,7,19,15,105.0,16.5,1.05,23.5,26.5,33.28,0.0
2016,6,7,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,8,5,45,77.0,16.5,0.25,21.5,23.5,12.95,0.0
2016,6,8,6,0,154.0,33.0,0.2,22.0,47.0,25.61,14.6
2016,6,8,6,15,246.5,48.5,0.35,22.5,88.5,36.8,25.6
2016,6,8,6,30,339.0,64.0,0.5,23.0,130.0,47.41,35.15
2016,6,8,6,45,411.5,74.0,0.7,23.5,179.0,60.57,39.7
2016,6,8,7,0,484.0,84.0,0.9,24.0,228.0,99.4,58.48
2016,6,8,7,15,531.5,92.0,1.1,24.5,280.0,141.41,86.67
2016,6,8,7,30,579.0,100.0,1.3,25.0,332.0,188.95,123.27
2016,6,8,7,45,617.5,105.5,1.55,25.5,385.0,237.43,163.06
2016,6,8,8,0,656.0,111.0,1.8,26.0,438.0,290.01,206.77
2016,6,8,8,15,682.0,116.0,1.9,26.0,489.0,341.58,250.08
2016,6,8,8,30,708.0,121.0,2.0,26.0,540.0,395.39,294.37
2016,6,8,8,45,559.0,193.0,2.15,26.5,542.0,431.39,323.82
2016,6,8,9,0,410.0,265.0,2.3,27.0,544.0,450.53,338.31
2016,6,8,9,15,428.5,276.0,2.35,27.0,585.0,493.98,370.88
2016,6,8,9,30,447.0,287.0,2.4,27.0,626.0,538.56,403.57
2016,6,8,9,45,619.0,217.0,2.45,27.5,713.5,610.36,457.31
2016,6,8,10,0,791.0,147.0,2.5,28.0,801.0,696.14,519.85
2016,6,8,10,15,800.0,149.5,2.5,28.0,834.0,739.34,548.77
2016,6,8,10,30,809.0,152.0,2.5,28.0,867.0,781.18,576.01
2016,6,8,10,45,521.0,307.5,2.5,28.5,773.5,723.61,529.91
2016,6,8,11,0,233.0,463.0,2.5,29.0,680.0,644.74,466.74
2016,6,8,11,15,158.5,466.5,2.5,29.0,616.0,592.02,429.02
2016,6,8,11,30,84.0,470.0,2.5,29.0,552.0,533.2,386.24
2016,6,8,11,45,210.5,467.0,2.5,29.0,674.0,654.49,473.53
2016,6,8,12,0,337.0,464.0,2.5,29.0,796.0,781.26,560.7
2016,6,8,12,15,185.0,438.0,2.5,29.0,620.5,614.14,444.15
2016,6,8,12,30,33.0,412.0,2.5,29.0,445.0,439.37,318.94
2016,6,8,12,45,54.0,444.0,2.55,29.0,497.5,493.95,358.78
2016,6,8,13,0,75.0,476.0,2.6,29.0,550.0,548.94,397.38
2016,6,8,13,15,56.0,442.5,2.6,29.0,497.5,497.65,361.24
2016,6,8,13,30,37.0,409.0,2.6,29.0,445.0,445.78,324.79
2016,6,8,13,45,210.5,409.0,2.65,29.0,606.0,625.54,456.74
2016,6,8,14,0,384.0,409.0,2.7,29.0,767.0,802.24,579.69
2016,6,8,14,15,578.5,291.5,2.7,29.0,813.5,874.46,633.24
2016,6,8,14,30,773.0,174.0,2.7,29.0,860.0,928.16,671.01
2016,6,8,14,45,456.5,289.0,2.7,29.0,690.0,737.77,540.33
2016,6,8,15,0,140.0,404.0,2.7,29.0,520.0,545.01,399.42
2016,6,8,15,15,213.0,375.0,2.7,28.5,542.0,576.65,426.65
2016,6,8,15,30,286.0,346.0,2.7,28.0,564.0,610.32,453.82
2016,6,8,15,45,305.5,318.5,2.7,28.0,538.5,588.74,440.1
2016,6,8,16,0,325.0,291.0,2.7,28.0,513.0,564.71,424.8
2016,6,8,16,15,486.5,218.0,2.6,27.5,522.5,602.88,457.54
2016,6,8,16,30,648.0,145.0,2.5,27.0,532.0,622.76,476.18
2016,6,8,16,45,606.0,139.5,2.4,27.0,475.0,560.49,430.55
2016,6,8,17,0,564.0,134.0,2.3,27.0,418.0,500.49,386.18
2016,6,8,17,15,519.0,129.5,2.15,26.5,368.0,439.86,340.9
2016,6,8,17,30,474.0,125.0,2.0,26.0,318.0,385.71,299.31
2016,6,8,17,45,435.0,112.0,1.85,26.0,268.5,329.0,254.34
2016,6,8,18,0,396.0,99.0,1.7,26.0,219.0,275.76,211.07
2016,6,8,18,15,337.5,84.5,1.6,25.5,172.5,217.66,163.82
2016,6,8,18,30,279.0,70.0,1.5,25.0,126.0,165.69,120.87
2016,6,8,18,45,203.5,52.5,1.4,24.5,86.5,112.67,77.73
2016,6,8,19,0,128.0,35.0,1.3,24.0,47.0,65.27,39.19
2016,6,8,19,15,64.0,17.5,1.35,23.5,23.5,27.78,0.0
2016,6,8,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,9,5,45,74.5,16.5,1.0,21.5,23.0,12.95,0.0
2016,6,9,6,0,149.0,33.0,1.1,22.0,46.0,25.61,14.54
2016,6,9,6,15,238.0,48.5,1.0,22.5,87.0,36.8,25.55
2016,6,9,6,30,327.0,64.0,0.9,23.0,128.0,47.4,35.13
2016,6,9,6,45,398.0,74.5,0.85,23.5,176.5,60.62,39.97
2016,6,9,7,0,469.0,85.0,0.8,24.0,225.0,99.21,58.88
2016,6,9,7,15,516.5,93.5,1.0,24.5,276.5,140.61,86.64
2016,6,9,7,30,564.0,102.0,1.2,25.0,328.0,187.7,122.8
2016,6,9,7,45,603.5,107.0,1.4,25.5,380.5,235.08,161.55
2016,6,9,8,0,643.0,112.0,1.6,26.0,433.0,286.7,204.3
2016,6,9,8,15,669.0,117.5,1.7,26.0,484.0,337.97,247.23
2016,6,9,8,30,695.0,123.0,1.8,26.0,535.0,391.5,291.16
2016,6,9,8,45,717.0,126.5,1.95,26.5,583.0,443.39,332.48
2016,6,9,9,0,739.0,130.0,2.1,27.0,631.0,498.83,375.23
2016,6,9,9,15,754.5,133.0,2.2,27.0,675.0,548.66,413.49
2016,6,9,9,30,770.0,136.0,2.3,27.0,719.0,598.64,450.97
2016,6,9,9,45,783.0,138.0,2.4,27.5,758.5,645.93,484.8
2016,6,9,10,0,796.0,140.0,2.5,28.0,798.0,692.64,517.4
2016,6,9,10,15,530.5,283.0,2.6,28.0,729.5,663.24,491.28
2016,6,9,10,30,265.0,426.0,2.7,28.0,661.0,612.32,449.2
2016,6,9,10,45,264.0,441.0,2.8,28.5,681.0,638.2,466.39
2016,6,9,11,0,263.0,456.0,2.9,29.0,701.0,663.41,482.47
2016,6,9,11,15,551.0,302.5,2.95,29.0,829.5,783.22,572.77
2016,6,9,11,30,839.0,149.0,3.0,29.0,958.0,909.75,659.39
2016,6,9,11,45,447.0,301.0,3.1,29.5,733.0,717.61,524.57
2016,6,9,12,0,55.0,453.0,3.2,30.0,508.0,496.48,359.23
2016,6,9,12,15,126.5,480.5,3.25,30.0,606.5,599.09,433.66
2016,6,9,12,30,198.0,508.0,3.3,30.0,705.0,700.97,504.48
2016,6,9,12,45,254.0,495.0,3.35,30.0,746.5,752.05,540.19
2016,6,9,13,0,310.0,482.0,3.4,30.0,788.0,799.38,573.48
2016,6,9,13,15,577.0,313.5,3.4,30.0,874.5,904.52,652.59
2016,6,9,13,30,844.0,145.0,3.4,30.0,961.0,993.25,712.49
2016,6,9,13,45,839.0,144.0,3.4,30.0,941.5,983.87,706.23
2016,6,9,14,0,834.0,143.0,3.4,30.0,922.0,971.39,698.87
2016,6,9,14,15,827.5,141.5,3.35,30.0,895.5,953.93,688.06
2016,6,9,14,30,821.0,140.0,3.3,30.0,869.0,933.61,675.49
2016,6,9,14,45,450.0,263.0,3.3,30.0,661.0,704.71,519.13
2016,6,9,15,0,79.0,386.0,3.3,30.0,453.0,463.31,340.23
2016,6,9,15,15,171.0,368.5,3.25,29.5,502.5,532.64,394.79
2016,6,9,15,30,263.0,351.0,3.2,29.0,552.0,595.95,443.11
2016,6,9,15,45,478.0,251.5,3.2,29.0,589.0,667.23,500.01
2016,6,9,16,0,693.0,152.0,3.2,29.0,626.0,717.84,541.0
2016,6,9,16,15,562.5,185.0,3.1,28.5,551.0,625.08,474.27
2016,6,9,16,30,432.0,218.0,3.0,28.0,476.0,544.46,415.15
2016,6,9,16,45,511.5,174.5,2.95,28.0,453.0,532.33,408.76
2016,6,9,17,0,591.0,131.0,2.9,28.0,430.0,514.4,396.91
2016,6,9,17,15,555.5,123.5,2.7,27.5,378.5,457.37,354.06
2016,6,9,17,30,520.0,116.0,2.5,27.0,327.0,400.24,310.27
2016,6,9,17,45,474.5,105.5,2.35,27.0,276.5,340.8,263.08
2016,6,9,18,0,429.0,95.0,2.2,27.0,226.0,285.44,218.06
2016,6,9,18,15,365.5,82.5,2.05,26.5,178.0,225.86,169.53
2016,6,9,18,30,302.0,70.0,1.9,26.0,130.0,172.94,125.77
2016,6,9,18,45,221.0,52.5,1.75,25.5,89.5,117.19,80.54
2016,6,9,19,0,140.0,35.0,1.6,25.0,49.0,67.63,40.54
2016,6,9,19,15,70.0,17.5,1.65,24.5,24.5,28.7,0.0
2016,6,9,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,97.5,15.5,1.0,21.5,24.5,12.12,0.0
2016,6,10,6,0,195.0,31.0,1.1,22.0,49.0,23.96,13.24
2016,6,10,6,15,291.5,43.5,1.25,22.5,90.5,32.77,22.14
2016,6,10,6,30,388.0,56.0,1.4,23.0,132.0,41.04,29.67
2016,6,10,6,45,455.0,65.0,1.6,23.5,181.0,53.01,33.25
2016,6,10,7,0,522.0,74.0,1.8,24.0,230.0,92.78,51.91
2016,6,10,7,15,568.0,81.0,1.9,24.0,282.0,135.9,81.07
2016,6,10,7,30,614.0,88.0,2.0,24.0,334.0,184.3,118.98
2016,6,10,7,45,648.5,93.0,2.1,24.5,386.5,233.29,159.83
2016,6,10,8,0,683.0,98.0,2.2,25.0,439.0,285.87,204.15
2016,6,10,8,15,707.5,102.5,2.25,25.5,489.5,337.85,247.86
2016,6,10,8,30,732.0,107.0,2.3,26.0,540.0,394.3,293.95
2016,6,10,8,45,751.5,110.0,2.35,26.5,588.5,446.19,335.49
2016,6,10,9,0,771.0,113.0,2.4,27.0,637.0,499.07,376.53
2016,6,10,9,15,785.5,116.0,2.4,27.0,681.0,549.88,415.47
2016,6,10,9,30,800.0,119.0,2.4,27.0,725.0,600.68,453.35
2016,6,10,9,45,811.0,121.5,2.4,27.5,764.0,648.43,487.14
2016,6,10,10,0,822.0,124.0,2.4,28.0,803.0,696.31,519.94
2016,6,10,10,15,555.5,272.0,2.4,28.0,739.0,671.28,496.44
2016,6,10,10,30,289.0,420.0,2.4,28.0,675.0,625.33,457.55
2016,6,10,10,45,300.5,431.0,2.4,28.5,704.0,658.53,479.57
2016,6,10,11,0,312.0,442.0,2.4,29.0,733.0,691.76,500.77
2016,6,10,11,15,586.0,287.0,2.4,29.0,847.5,798.07,580.28
2016,6,10,11,30,860.0,132.0,2.4,29.0,962.0,912.44,656.53
2016,6,10,11,45,868.5,128.5,2.45,29.5,975.5,937.94,670.6
2016,6,10,12,0,877.0,125.0,2.5,30.0,989.0,960.83,683.77
2016,6,10,12,15,573.5,309.5,2.5,30.0,875.5,869.05,621.84
2016,6,10,12,30,270.0,494.0,2.5,30.0,762.0,761.04,541.2
2016,6,10,12,45,291.5,487.0,2.55,30.0,775.5,781.18,556.29
2016,6,10,13,0,313.0,480.0,2.6,30.0,789.0,800.23,569.74
2016,6,10,13,15,592.0,303.0,2.6,30.0,878.0,909.08,650.77
2016,6,10,13,30,871.0,126.0,2.6,30.0,967.0,1001.23,711.12
2016,6,10,13,45,865.5,125.5,2.6,30.5,947.5,991.61,703.27
2016,6,10,14,0,860.0,125.0,2.6,31.0,928.0,978.82,694.48
2016,6,10,14,15,854.0,124.0,2.6,31.0,902.0,961.95,684.64
2016,6,10,14,30,848.0,123.0,2.6,31.0,876.0,942.13,672.99
2016,6,10,14,45,837.5,122.5,2.65,31.0,842.5,915.77,657.59
2016,6,10,15,0,827.0,122.0,2.7,31.0,809.0,886.93,640.55
2016,6,10,15,15,555.5,234.5,2.65,30.5,686.5,749.95,549.69
2016,6,10,15,30,284.0,347.0,2.6,30.0,564.0,609.77,448.31
2016,6,10,15,45,526.0,231.5,2.6,30.0,603.0,685.98,509.83
2016,6,10,16,0,768.0,116.0,2.6,30.0,642.0,736.82,549.0
2016,6,10,16,15,749.5,112.5,2.5,29.5,594.5,689.73,518.14
2016,6,10,16,30,731.0,109.0,2.4,29.0,547.0,642.04,486.93
2016,6,10,16,45,700.0,107.0,2.35,29.0,495.0,588.72,448.78
2016,6,10,17,0,669.0,105.0,2.3,29.0,443.0,535.16,409.63
2016,6,10,17,15,636.0,99.0,2.15,28.5,391.0,477.55,367.04
2016,6,10,17,30,603.0,93.0,2.0,28.0,339.0,421.9,324.69
2016,6,10,17,45,547.5,88.0,1.85,28.0,286.5,359.07,275.1
2016,6,10,18,0,492.0,83.0,1.7,28.0,234.0,301.12,228.21
2016,6,10,18,15,427.5,73.0,1.55,27.5,185.0,238.18,177.19
2016,6,10,18,30,363.0,63.0,1.4,27.0,136.0,184.19,132.51
2016,6,10,18,45,268.5,49.0,1.3,26.5,94.0,125.36,85.1
2016,6,10,19,0,174.0,35.0,1.2,26.0,52.0,77.2,46.46
2016,6,10,19,15,87.0,17.5,1.2,25.5,26.0,32.46,0.0
2016,6,10,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,5,45,60.5,16.5,1.75,22.5,22.0,13.99,0.0
2016,6,11,6,0,121.0,33.0,2.0,23.0,44.0,27.32,15.76
2016,6,11,6,15,207.5,50.0,2.2,23.5,84.0,38.03,26.44
2016,6,11,6,30,294.0,67.0,2.4,24.0,124.0,49.8,36.99
2016,6,11,6,45,364.0,78.5,2.6,24.5,171.5,62.92,42.24
2016,6,11,7,0,434.0,90.0,2.8,25.0,219.0,100.33,60.99
2016,6,11,7,15,482.5,99.0,2.9,25.0,270.0,140.91,88.46
2016,6,11,7,30,531.0,108.0,3.0,25.0,321.0,186.45,123.66
2016,6,11,7,45,568.0,115.0,3.1,25.5,372.5,233.05,161.94
2016,6,11,8,0,605.0,122.0,3.2,26.0,424.0,283.65,204.03
2016,6,11,8,15,322.0,178.0,3.25,26.0,340.5,272.51,204.01
2016,6,11,8,30,39.0,234.0,3.3,26.0,257.0,232.15,176.7
2016,6,11,8,45,368.5,189.5,3.35,26.5,438.0,339.53,258.21
2016,6,11,9,0,698.0,145.0,3.4,27.0,619.0,488.38,370.81
2016,6,11,9,15,714.5,149.0,3.4,27.0,663.0,538.0,408.71
2016,6,11,9,30,731.0,153.0,3.4,27.0,707.0,587.96,446.37
2016,6,11,9,45,516.0,266.5,3.45,27.5,668.0,587.53,441.86
2016,6,11,10,0,301.0,380.0,3.5,28.0,629.0,567.42,422.07
2016,6,11,10,15,172.0,379.5,3.5,28.0,523.5,487.82,362.79
2016,6,11,10,30,43.0,379.0,3.5,28.0,418.0,395.97,293.17
2016,6,11,10,45,44.5,394.0,3.55,28.5,435.0,414.62,306.08
2016,6,11,11,0,46.0,409.0,3.6,29.0,452.0,433.35,318.59
2016,6,11,11,15,91.5,448.5,3.6,29.0,536.5,514.54,377.18
2016,6,11,11,30,137.0,488.0,3.6,29.0,621.0,599.69,437.15
2016,6,11,11,45,453.5,343.5,3.6,29.5,789.5,764.4,559.34
2016,6,11,12,0,770.0,199.0,3.6,30.0,958.0,934.0,675.8
2016,6,11,12,15,771.0,199.5,3.55,30.0,962.0,949.93,684.44
2016,6,11,12,30,772.0,200.0,3.5,30.0,966.0,963.22,692.56
2016,6,11,12,45,768.5,201.0,3.5,30.0,962.0,969.84,696.78
2016,6,11,13,0,765.0,202.0,3.5,30.0,958.0,973.6,699.31
2016,6,11,13,15,762.0,201.5,3.45,30.0,946.5,973.44,699.11
2016,6,11,13,30,759.0,201.0,3.4,30.0,935.0,970.33,697.14
2016,6,11,13,45,753.0,200.0,3.4,30.0,915.5,960.81,691.49
2016,6,11,14,0,747.0,199.0,3.4,30.0,896.0,948.44,684.15
2016,6,11,14,15,739.5,196.5,3.35,30.0,870.0,934.04,675.25
2016,6,11,14,30,732.0,194.0,3.3,30.0,844.0,913.3,662.31
2016,6,11,14,45,700.0,204.5,3.25,30.0,807.0,880.78,641.67
2016,6,11,15,0,668.0,215.0,3.2,30.0,770.0,846.99,620.2
2016,6,11,15,15,654.0,210.5,3.15,30.0,732.0,812.75,598.31
2016,6,11,15,30,640.0,206.0,3.1,30.0,694.0,777.01,574.77
2016,6,11,15,45,623.0,200.0,3.05,30.0,651.5,735.96,547.35
2016,6,11,16,0,606.0,194.0,3.0,30.0,609.0,694.05,519.0
2016,6,11,16,15,583.0,187.0,2.9,29.5,562.5,646.0,486.65
2016,6,11,16,30,560.0,180.0,2.8,29.0,516.0,595.5,451.99
2016,6,11,16,45,533.0,170.5,2.7,29.0,467.0,543.01,414.23
