Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,17,0,506.0,161.0,2.6,29.0,418.0,491.66,376.55
2016,6,11,17,15,469.5,150.5,2.4,28.5,367.5,435.26,334.72
2016,6,11,17,30,433.0,140.0,2.2,28.0,317.0,381.5,293.89
2016,6,11,17,45,387.5,126.5,2.05,28.0,267.5,323.3,248.3
2016,6,11,18,0,342.0,113.0,1.9,28.0,218.0,269.29,205.07
2016,6,11,18,15,282.0,96.5,1.8,27.5,171.5,207.57,155.74
2016,6,11,18,30,222.0,80.0,1.7,27.0,125.0,156.53,114.28
2016,6,11,18,45,152.0,58.5,1.65,26.5,85.0,103.91,72.07
2016,6,11,19,0,82.0,37.0,1.6,26.0,45.0,58.89,36.17
2016,6,11,19,15,41.0,18.5,1.65,25.5,22.5,25.0,0.0
2016,6,11,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,5,45,48.5,16.5,2.2,23.5,21.0,13.99,0.0
2016,6,12,6,0,97.0,33.0,2.4,24.0,42.0,27.31,15.65
2016,6,12,6,15,175.5,52.0,2.45,24.0,81.0,42.11,29.79
2016,6,12,6,30,254.0,71.0,2.5,24.0,120.0,53.03,39.73
2016,6,12,6,45,322.0,84.5,2.65,24.5,167.0,66.91,46.01
2016,6,12,7,0,390.0,98.0,2.8,25.0,214.0,103.51,65.15
2016,6,12,7,15,438.5,109.0,2.9,25.0,264.5,143.33,92.25
2016,6,12,7,30,487.0,120.0,3.0,25.0,315.0,188.64,127.09
2016,6,12,7,45,452.0,145.5,3.1,25.5,347.0,231.68,164.52
2016,6,12,8,0,417.0,171.0,3.2,26.0,379.0,270.9,198.49
2016,6,12,8,15,233.5,206.5,3.25,26.5,325.0,265.76,199.66
2016,6,12,8,30,50.0,242.0,3.3,27.0,271.0,243.52,184.62
2016,6,12,8,45,57.0,267.5,3.35,27.5,304.0,273.92,207.09
2016,6,12,9,0,64.0,293.0,3.4,28.0,337.0,305.17,229.79
2016,6,12,9,15,282.0,279.5,3.4,28.0,490.5,415.77,313.95
2016,6,12,9,30,500.0,266.0,3.4,28.0,644.0,550.65,414.42
2016,6,12,9,45,467.5,296.0,3.4,28.5,665.0,582.32,435.34
2016,6,12,10,0,435.0,326.0,3.4,29.0,686.0,610.28,453.43
2016,6,12,10,15,384.0,366.0,3.35,29.0,693.0,631.26,466.38
2016,6,12,10,30,333.0,406.0,3.3,29.0,700.0,646.28,474.84
2016,6,12,10,45,299.5,430.5,3.3,29.0,701.0,656.81,480.76
2016,6,12,11,0,266.0,455.0,3.3,29.0,702.0,664.42,484.57
2016,6,12,11,15,353.5,436.0,3.3,29.0,772.5,734.73,534.67
2016,6,12,11,30,441.0,417.0,3.3,29.0,843.0,809.17,586.38
2016,6,12,11,45,426.0,424.0,3.35,29.5,840.0,815.69,588.71
2016,6,12,12,0,411.0,431.0,3.4,30.0,837.0,818.8,589.27
2016,6,12,12,15,424.0,437.0,3.35,30.0,857.0,848.98,608.98
2016,6,12,12,30,437.0,443.0,3.3,30.0,877.0,876.66,626.76
2016,6,12,12,45,433.0,439.0,3.3,30.0,868.0,876.33,626.42
2016,6,12,13,0,429.0,435.0,3.3,30.0,859.0,874.03,625.07
2016,6,12,13,15,411.5,429.0,3.3,30.0,832.0,854.28,612.12
2016,6,12,13,30,394.0,423.0,3.3,30.0,805.0,828.24,595.24
2016,6,12,13,45,423.5,407.5,3.3,30.0,810.0,846.55,608.76
2016,6,12,14,0,453.0,392.0,3.3,30.0,815.0,858.08,617.64
2016,6,12,14,15,433.5,381.0,3.25,30.0,776.5,823.84,595.03
2016,6,12,14,30,414.0,370.0,3.2,30.0,738.0,788.31,571.74
2016,6,12,14,45,453.5,341.0,3.2,30.0,730.0,788.67,574.36
2016,6,12,15,0,493.0,312.0,3.2,30.0,722.0,785.33,574.28
2016,6,12,15,15,430.0,318.5,3.15,30.0,663.5,723.69,531.59
2016,6,12,15,30,367.0,325.0,3.1,30.0,605.0,657.91,485.95
2016,6,12,15,45,417.5,284.5,3.05,30.0,585.0,652.18,484.65
2016,6,12,16,0,468.0,244.0,3.0,30.0,565.0,635.19,475.13
2016,6,12,16,15,368.0,250.0,2.9,29.5,491.0,542.04,408.64
2016,6,12,16,30,268.0,256.0,2.8,29.0,417.0,462.99,351.01
2016,6,12,16,45,257.5,234.5,2.7,29.0,378.0,421.96,321.63
2016,6,12,17,0,247.0,213.0,2.6,29.0,339.0,381.22,291.79
2016,6,12,17,15,233.0,190.0,2.4,28.5,298.0,337.27,259.35
2016,6,12,17,30,219.0,167.0,2.2,28.0,257.0,294.19,226.85
2016,6,12,17,45,289.5,137.5,2.05,28.0,238.0,284.7,219.15
2016,6,12,18,0,360.0,108.0,1.9,28.0,219.0,271.77,207.09
2016,6,12,18,15,299.0,92.5,1.85,27.5,172.5,213.49,160.2
2016,6,12,18,30,238.0,77.0,1.8,27.0,126.0,158.25,115.37
2016,6,12,18,45,167.0,57.5,1.75,26.5,86.5,106.63,73.82
2016,6,12,19,0,96.0,38.0,1.7,26.0,47.0,62.82,38.76
2016,6,12,19,15,48.0,19.0,1.85,26.0,23.5,27.61,0.0
2016,6,12,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,5,45,62.5,17.0,2.9,23.5,22.5,16.71,0.0
2016,6,13,6,0,125.0,34.0,3.0,24.0,45.0,28.09,16.22
2016,6,13,6,15,217.0,50.0,3.15,24.5,85.5,38.05,26.32
2016,6,13,6,30,309.0,66.0,3.3,25.0,126.0,49.04,36.17
2016,6,13,6,45,394.0,74.5,3.5,25.5,175.5,59.78,39.46
2016,6,13,7,0,479.0,83.0,3.7,26.0,225.0,97.0,56.62
2016,6,13,7,15,244.5,109.5,3.75,26.0,182.5,123.36,84.13
2016,6,13,7,30,10.0,136.0,3.8,26.0,140.0,128.94,98.17
2016,6,13,7,45,341.0,119.0,3.85,26.5,288.5,182.06,128.98
2016,6,13,8,0,672.0,102.0,3.9,27.0,437.0,284.92,203.04
2016,6,13,8,15,476.0,175.5,3.85,27.0,425.5,320.57,237.76
2016,6,13,8,30,280.0,249.0,3.8,27.0,414.0,336.46,253.74
2016,6,13,8,45,295.0,270.0,3.8,27.5,457.5,379.29,286.29
2016,6,13,9,0,310.0,291.0,3.8,28.0,501.0,423.45,319.09
2016,6,13,9,15,555.0,205.0,3.75,28.5,613.0,499.03,377.21
2016,6,13,9,30,800.0,119.0,3.7,29.0,725.0,599.23,452.91
2016,6,13,9,45,551.5,249.0,3.7,29.5,677.5,594.08,444.29
2016,6,13,10,0,303.0,379.0,3.7,30.0,630.0,567.45,419.21
2016,6,13,10,15,571.5,253.0,3.65,30.0,749.5,663.83,493.58
2016,6,13,10,30,840.0,127.0,3.6,30.0,869.0,779.47,576.38
2016,6,13,10,45,504.5,298.0,3.6,30.5,747.5,699.61,514.16
2016,6,13,11,0,169.0,469.0,3.6,31.0,626.0,595.05,431.14
2016,6,13,11,15,513.0,301.0,3.55,31.0,793.0,747.1,546.42
2016,6,13,11,30,857.0,133.0,3.5,31.0,960.0,909.61,657.36
2016,6,13,11,45,606.0,293.0,3.5,31.0,881.5,856.26,618.72
2016,6,13,12,0,355.0,453.0,3.5,31.0,803.0,786.71,564.12
2016,6,13,12,15,608.0,294.5,3.5,31.0,897.0,887.35,639.98
2016,6,13,12,30,861.0,136.0,3.5,31.0,991.0,982.66,702.76
2016,6,13,12,45,532.5,320.0,3.5,31.5,848.0,857.48,615.82
2016,6,13,13,0,204.0,504.0,3.5,32.0,705.0,710.62,506.49
2016,6,13,13,15,253.0,486.0,3.5,32.0,733.0,749.19,534.91
2016,6,13,13,30,302.0,468.0,3.5,32.0,761.0,781.96,558.34
2016,6,13,13,45,283.5,463.0,3.5,32.0,733.5,759.04,542.86
2016,6,13,14,0,265.0,458.0,3.5,32.0,706.0,735.11,527.01
2016,6,13,14,15,234.0,449.5,3.5,32.0,664.0,688.0,495.33
2016,6,13,14,30,203.0,441.0,3.5,32.0,622.0,647.18,467.61
2016,6,13,14,45,185.5,424.0,3.5,32.0,584.5,610.44,442.94
2016,6,13,15,0,168.0,407.0,3.5,32.0,547.0,573.66,418.01
2016,6,13,15,15,262.0,367.5,3.4,31.5,574.0,619.47,454.34
2016,6,13,15,30,356.0,328.0,3.3,31.0,601.0,651.75,480.73
2016,6,13,15,45,374.0,301.0,3.25,31.0,572.5,627.25,464.99
2016,6,13,16,0,392.0,274.0,3.2,31.0,544.0,600.2,447.59
2016,6,13,16,15,371.5,256.5,3.05,30.5,497.5,551.75,414.41
2016,6,13,16,30,351.0,239.0,2.9,30.0,451.0,503.87,381.15
2016,6,13,16,45,291.5,225.5,2.8,30.0,390.5,435.11,330.69
2016,6,13,17,0,232.0,212.0,2.7,30.0,330.0,371.0,282.93
2016,6,13,17,15,223.0,188.0,2.5,29.5,291.0,329.55,252.59
2016,6,13,17,30,214.0,164.0,2.3,29.0,252.0,288.48,221.74
2016,6,13,17,45,196.0,141.5,2.15,29.0,213.5,240.88,184.72
2016,6,13,18,0,178.0,119.0,2.0,29.0,175.0,199.69,151.93
2016,6,13,18,15,150.5,98.0,1.95,28.5,138.5,158.37,118.82
2016,6,13,18,30,123.0,77.0,1.9,28.0,102.0,119.87,87.46
2016,6,13,18,45,83.0,56.0,1.9,27.5,71.0,81.09,56.15
2016,6,13,19,0,43.0,35.0,1.9,27.0,40.0,46.5,28.26
2016,6,13,19,15,21.5,17.5,2.05,27.0,20.0,21.25,0.0
2016,6,13,19,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,14,5,45,45.0,17.0,2.9,24.0,21.5,16.71,0.0
2016,6,14,6,0,90.0,34.0,3.2,24.0,43.0,28.07,16.17
2016,6,14,6,15,175.0,52.5,3.3,24.0,82.5,42.48,30.08
2016,6,14,6,30,260.0,71.0,3.4,24.0,122.0,53.07,39.75
2016,6,14,6,45,162.0,91.5,3.55,24.5,126.5,74.05,53.53
2016,6,14,7,0,64.0,112.0,3.7,25.0,131.0,103.38,76.55
2016,6,14,7,15,280.5,116.0,3.75,25.0,224.5,132.97,90.67
2016,6,14,7,30,497.0,120.0,3.8,25.0,318.0,189.84,127.76
2016,6,14,7,45,411.0,155.5,3.9,25.5,335.0,229.85,164.58
2016,6,14,8,0,325.0,191.0,4.0,26.0,352.0,263.71,195.37
2016,6,14,8,15,169.5,195.5,3.9,26.0,280.5,237.1,179.23
2016,6,14,8,30,14.0,200.0,3.8,26.0,209.0,195.0,148.45
2016,6,14,8,45,19.0,225.5,3.7,26.5,238.5,222.31,168.82
2016,6,14,9,0,24.0,251.0,3.6,27.0,268.0,250.25,189.28
2016,6,14,9,15,32.0,280.5,3.45,27.5,304.0,281.07,211.64
2016,6,14,9,30,40.0,310.0,3.3,28.0,340.0,315.95,236.7
2016,6,14,9,45,42.5,331.0,3.15,28.5,364.5,340.39,253.6
2016,6,14,10,0,45.0,352.0,3.0,29.0,389.0,365.11,270.5
2016,6,14,10,15,39.0,355.0,2.95,29.0,388.5,367.02,271.22
2016,6,14,10,30,33.0,358.0,2.9,29.0,388.0,368.25,271.52
2016,6,14,10,45,57.5,402.5,2.85,29.5,456.0,433.11,317.59
2016,6,14,11,0,82.0,447.0,2.8,30.0,524.0,500.0,363.83
2016,6,14,11,15,48.5,363.0,2.9,30.0,408.5,394.25,288.37
2016,6,14,11,30,15.0,279.0,3.0,30.0,293.0,283.98,208.24
2016,6,14,11,45,113.5,390.0,3.1,30.5,501.5,488.5,357.51
2016,6,14,12,0,212.0,501.0,3.2,31.0,710.0,695.16,499.42
2016,6,14,12,15,530.5,324.0,3.35,31.0,850.0,841.87,607.76
2016,6,14,12,30,849.0,147.0,3.5,31.0,990.0,981.25,702.21
2016,6,14,12,45,853.0,143.5,3.7,31.5,988.0,991.11,707.37
2016,6,14,13,0,857.0,140.0,3.9,32.0,986.0,997.97,711.66
2016,6,14,13,15,557.0,310.5,4.0,32.0,858.0,881.22,633.61
2016,6,14,13,30,257.0,481.0,4.1,32.0,730.0,750.11,537.16
2016,6,14,13,45,551.5,307.5,4.25,32.0,827.5,872.68,631.32
2016,6,14,14,0,846.0,134.0,4.4,32.0,925.0,974.37,701.79
2016,6,14,14,15,465.5,279.5,4.4,32.0,713.0,751.28,549.19
2016,6,14,14,30,85.0,425.0,4.4,32.0,501.0,510.65,371.26
2016,6,14,14,45,450.5,276.0,4.45,32.0,654.0,719.07,530.55
2016,6,14,15,0,816.0,127.0,4.5,32.0,807.0,883.03,646.49
2016,6,14,15,15,805.0,125.0,4.45,31.5,768.5,854.86,628.79
2016,6,14,15,30,794.0,123.0,4.4,31.0,730.0,819.97,607.59
2016,6,14,15,45,777.5,121.0,4.4,31.0,686.0,778.66,580.79
2016,6,14,16,0,761.0,119.0,4.4,31.0,642.0,736.07,552.86
2016,6,14,16,15,742.0,115.0,4.25,30.5,594.5,688.46,521.69
2016,6,14,16,30,723.0,111.0,4.1,30.0,547.0,640.3,489.47
2016,6,14,16,45,695.5,108.0,4.0,30.0,496.0,588.67,451.86
2016,6,14,17,0,668.0,105.0,3.9,30.0,445.0,536.44,413.06
2016,6,14,17,15,635.0,99.5,3.6,29.5,393.5,479.45,370.27
2016,6,14,17,30,602.0,94.0,3.3,29.0,342.0,424.4,327.82
2016,6,14,17,45,555.0,87.0,3.05,29.0,290.0,363.39,279.24
2016,6,14,18,0,508.0,80.0,2.8,29.0,238.0,306.41,232.74
2016,6,14,18,15,443.5,71.0,2.65,28.5,189.0,245.28,182.86
2016,6,14,18,30,379.0,62.0,2.5,28.0,140.0,189.34,136.45
2016,6,14,18,45,286.0,49.0,2.4,27.5,98.0,130.73,88.95
2016,6,14,19,0,193.0,36.0,2.3,27.0,56.0,82.6,50.3
2016,6,14,19,15,96.5,18.0,2.4,26.5,28.0,35.0,0.64
2016,6,14,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,5,45,27.5,17.5,2.85,23.5,20.0,17.2,0.0
2016,6,15,6,0,55.0,35.0,3.0,24.0,40.0,30.22,17.79
2016,6,15,6,15,127.5,56.5,3.15,24.5,78.5,45.44,32.47
2016,6,15,6,30,200.0,78.0,3.3,25.0,117.0,61.44,46.66
2016,6,15,6,45,274.5,92.5,3.5,25.5,164.0,76.03,54.0
2016,6,15,7,0,349.0,107.0,3.7,26.0,211.0,107.31,69.56
2016,6,15,7,15,400.0,119.0,3.8,26.0,261.0,145.97,95.69
2016,6,15,7,30,451.0,131.0,3.9,26.0,311.0,190.4,129.48
2016,6,15,7,45,505.0,135.0,4.05,26.5,364.0,234.4,164.46
2016,6,15,8,0,559.0,139.0,4.2,27.0,417.0,283.9,204.72
2016,6,15,8,15,588.5,145.5,4.3,27.5,467.0,332.52,244.93
2016,6,15,8,30,618.0,152.0,4.4,28.0,517.0,383.93,286.67
2016,6,15,8,45,659.5,148.0,4.5,28.5,568.0,433.81,326.57
2016,6,15,9,0,701.0,144.0,4.6,29.0,619.0,487.15,368.3
2016,6,15,9,15,718.0,148.0,4.6,29.0,663.0,537.17,407.08
2016,6,15,9,30,735.0,152.0,4.6,29.0,707.0,589.43,446.52
2016,6,15,9,45,761.5,147.0,4.7,29.5,749.5,637.45,481.77
2016,6,15,10,0,788.0,142.0,4.8,30.0,792.0,686.13,516.77
2016,6,15,10,15,797.5,144.5,4.8,30.0,825.5,729.61,547.02
2016,6,15,10,30,807.0,147.0,4.8,30.0,859.0,771.8,575.35
2016,6,15,10,45,820.5,144.0,4.85,30.5,888.0,809.65,599.5
2016,6,15,11,0,834.0,141.0,4.9,31.0,917.0,846.41,622.69
2016,6,15,11,15,838.5,142.5,4.85,31.0,937.0,877.72,642.74
2016,6,15,11,30,843.0,144.0,4.8,31.0,957.0,906.6,661.08
2016,6,15,11,45,853.5,139.0,4.8,31.5,971.5,932.37,676.23
2016,6,15,12,0,864.0,134.0,4.8,32.0,986.0,955.65,689.69
2016,6,15,12,15,865.0,134.5,4.7,32.0,990.5,972.39,699.54
2016,6,15,12,30,866.0,135.0,4.6,32.0,995.0,986.2,707.89
2016,6,15,12,45,866.5,134.0,4.55,32.5,991.5,995.13,711.92
2016,6,15,13,0,867.0,133.0,4.5,33.0,988.0,1000.98,714.07
2016,6,15,13,15,864.5,132.5,4.4,33.0,977.0,1001.14,713.86
2016,6,15,13,30,862.0,132.0,4.3,33.0,966.0,998.06,711.71
2016,6,15,13,45,858.0,130.5,4.2,33.0,947.0,989.25,706.0
2016,6,15,14,0,854.0,129.0,4.1,33.0,928.0,977.27,698.39
2016,6,15,14,15,848.0,128.0,4.0,33.0,902.5,960.74,687.96
2016,6,15,14,30,842.0,127.0,3.9,33.0,877.0,941.27,675.73
2016,6,15,14,45,834.0,125.0,3.8,33.0,844.5,916.08,659.85
2016,6,15,15,0,826.0,123.0,3.7,33.0,812.0,888.28,642.32
2016,6,15,15,15,815.5,121.0,3.6,33.0,773.5,855.82,621.72
2016,6,15,15,30,805.0,119.0,3.5,33.0,735.0,825.46,602.49
2016,6,15,15,45,790.5,116.5,3.45,33.0,692.0,784.94,576.57
2016,6,15,16,0,776.0,114.0,3.4,33.0,649.0,742.97,549.51
2016,6,15,16,15,758.0,110.5,3.25,32.5,601.5,696.1,519.45
2016,6,15,16,30,740.0,107.0,3.1,32.0,554.0,648.55,488.49
2016,6,15,16,45,716.5,103.0,3.0,31.5,503.5,596.41,452.32
2016,6,15,17,0,693.0,99.0,2.9,31.0,453.0,545.88,416.24
2016,6,15,17,15,661.0,93.5,2.7,30.5,400.5,488.28,373.7
2016,6,15,17,30,629.0,88.0,2.5,30.0,348.0,432.5,331.32
2016,6,15,17,45,587.5,81.5,2.3,29.5,296.5,373.26,285.11
2016,6,15,18,0,546.0,75.0,2.1,29.0,245.0,317.45,240.2
2016,6,15,18,15,482.5,66.5,2.05,28.5,195.0,255.17,189.61
2016,6,15,18,30,419.0,58.0,2.0,28.0,145.0,199.3,143.2
2016,6,15,18,45,326.5,46.5,1.95,27.5,102.0,138.47,93.76
2016,6,15,19,0,234.0,35.0,1.9,27.0,59.0,89.74,54.33
2016,6,15,19,15,117.0,17.5,2.05,26.5,29.5,37.52,2.2
2016,6,15,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,5,45,60.0,17.0,3.45,23.5,22.5,16.71,0.0
2016,6,16,6,0,120.0,34.0,3.7,24.0,45.0,28.08,16.07
2016,6,16,6,15,213.5,50.5,3.8,24.5,85.5,38.52,26.67
2016,6,16,6,30,307.0,67.0,3.9,25.0,126.0,49.9,36.88
2016,6,16,6,45,394.5,75.0,4.05,25.5,176.0,59.38,39.63
2016,6,16,7,0,482.0,83.0,4.2,26.0,226.0,96.27,56.17
2016,6,16,7,15,531.0,91.0,4.2,26.0,278.0,138.06,83.94
2016,6,16,7,30,580.0,99.0,4.2,26.0,330.0,185.54,120.59
2016,6,16,7,45,630.0,100.5,4.25,26.5,385.0,233.0,159.39
2016,6,16,8,0,680.0,102.0,4.3,27.0,440.0,285.86,203.44
2016,6,16,8,15,705.5,106.5,4.3,27.5,491.0,337.93,247.34
2016,6,16,8,30,731.0,111.0,4.3,28.0,542.0,394.73,293.95
2016,6,16,8,45,758.0,111.0,4.35,28.5,592.0,447.16,336.28
2016,6,16,9,0,785.0,111.0,4.4,29.0,642.0,501.37,378.81
2016,6,16,9,15,799.0,114.0,4.4,29.5,686.5,552.58,417.83
2016,6,16,9,30,813.0,117.0,4.4,30.0,731.0,603.71,455.62
2016,6,16,9,45,826.5,117.5,4.45,30.5,771.0,653.35,491.42
2016,6,16,10,0,840.0,118.0,4.5,31.0,811.0,700.46,524.35
2016,6,16,10,15,848.0,119.5,4.5,31.0,844.0,743.5,553.2
2016,6,16,10,30,856.0,121.0,4.5,31.0,877.0,784.96,580.7
2016,6,16,10,45,863.0,122.0,4.55,31.5,904.0,823.35,604.84
2016,6,16,11,0,870.0,123.0,4.6,32.0,931.0,859.68,627.37
2016,6,16,11,15,873.5,123.5,4.6,32.0,950.5,890.22,646.96
2016,6,16,11,30,877.0,124.0,4.6,32.0,970.0,918.17,664.8
2016,6,16,11,45,878.5,125.5,4.6,32.5,982.0,942.49,678.86
2016,6,16,12,0,880.0,127.0,4.6,33.0,994.0,963.9,691.0
2016,6,16,12,15,880.5,127.0,4.6,33.0,998.0,979.96,701.1
2016,6,16,12,30,881.0,127.0,4.6,33.0,1002.0,993.0,709.36
2016,6,16,12,45,879.5,127.5,4.6,33.0,998.5,1001.54,714.81
2016,6,16,13,0,878.0,128.0,4.6,33.0,995.0,1006.95,718.39
2016,6,16,13,15,875.5,127.5,4.55,33.0,983.5,1007.14,718.47
2016,6,16,13,30,873.0,127.0,4.5,33.0,972.0,1004.05,716.59
2016,6,16,13,45,868.0,126.5,4.45,33.0,953.0,995.21,711.14
2016,6,16,14,0,863.0,126.0,4.4,33.0,934.0,983.18,703.78
2016,6,16,14,15,857.0,124.5,4.35,33.0,907.5,966.06,693.23
2016,6,16,14,30,851.0,123.0,4.3,33.0,881.0,945.96,680.84
2016,6,16,14,45,838.0,124.0,4.25,33.0,847.5,919.02,664.03
2016,6,16,15,0,825.0,125.0,4.2,33.0,814.0,889.7,645.69
2016,6,16,15,15,814.5,123.0,4.1,33.0,775.5,857.32,625.06
2016,6,16,15,30,804.0,121.0,4.0,33.0,737.0,827.08,605.83
2016,6,16,15,45,789.0,118.5,3.95,33.0,693.5,786.22,579.53
2016,6,16,16,0,774.0,116.0,3.9,33.0,650.0,743.94,552.09
2016,6,16,16,15,755.5,112.5,3.75,32.5,602.0,696.79,521.71
2016,6,16,16,30,737.0,109.0,3.6,32.0,554.0,649.02,490.45
2016,6,16,16,45,712.5,105.0,3.5,32.0,503.5,597.65,453.63
2016,6,16,17,0,688.0,101.0,3.4,32.0,453.0,545.45,415.44
2016,6,16,17,15,655.5,96.0,3.15,31.5,401.0,488.34,373.18
2016,6,16,17,30,623.0,91.0,2.9,31.0,349.0,433.09,331.15
2016,6,16,17,45,578.5,84.5,2.7,30.5,297.0,372.72,284.19
2016,6,16,18,0,534.0,78.0,2.5,30.0,245.0,316.07,238.78
2016,6,16,18,15,470.0,69.0,2.35,29.0,195.0,253.66,188.53
2016,6,16,18,30,406.0,60.0,2.2,28.0,145.0,197.71,142.41
2016,6,16,18,45,313.0,48.0,2.1,27.5,102.0,136.98,93.11
2016,6,16,19,0,220.0,36.0,2.0,27.0,59.0,88.27,53.85
2016,6,16,19,15,110.0,18.0,2.1,26.5,29.5,37.25,3.32
2016,6,16,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,17,5,45,84.0,16.5,2.9,23.5,24.0,16.22,0.0
2016,6,17,6,0,168.0,33.0,3.2,24.0,48.0,25.69,14.18
2016,6,17,6,15,267.5,47.0,3.35,24.0,90.0,35.69,24.36
2016,6,17,6,30,367.0,61.0,3.5,24.0,132.0,45.15,33.0
2016,6,17,6,45,458.0,67.0,3.65,24.5,183.5,52.98,34.29
2016,6,17,7,0,549.0,73.0,3.8,25.0,235.0,91.5,50.31
2016,6,17,7,15,595.5,79.5,3.8,25.5,288.0,135.51,79.36
2016,6,17,7,30,642.0,86.0,3.8,26.0,341.0,184.86,117.53
2016,6,17,7,45,686.0,87.5,3.85,26.5,396.0,234.42,158.53
2016,6,17,8,0,730.0,89.0,3.9,27.0,451.0,291.23,206.14
2016,6,17,8,15,753.5,93.0,3.9,27.5,503.0,344.61,251.35
2016,6,17,8,30,777.0,97.0,3.9,28.0,555.0,399.89,297.06
2016,6,17,8,45,800.5,97.5,3.9,28.5,605.0,453.6,340.43
2016,6,17,9,0,824.0,98.0,3.9,29.0,655.0,511.36,385.44
2016,6,17,9,15,837.0,100.5,3.85,29.0,699.5,563.13,425.51
2016,6,17,9,30,850.0,103.0,3.8,29.0,744.0,614.62,464.27
2016,6,17,9,45,862.5,103.0,3.8,29.5,784.5,662.93,498.98
2016,6,17,10,0,875.0,103.0,3.8,30.0,825.0,710.4,531.3
2016,6,17,10,15,882.5,104.5,3.75,30.5,858.5,754.49,559.33
2016,6,17,10,30,890.0,106.0,3.7,31.0,892.0,796.87,585.75
2016,6,17,10,45,896.0,106.5,3.7,31.5,919.0,835.17,609.26
2016,6,17,11,0,902.0,107.0,3.7,32.0,946.0,871.26,631.05
2016,6,17,11,15,905.5,108.0,3.65,32.0,965.5,903.23,650.97
2016,6,17,11,30,909.0,109.0,3.6,32.0,985.0,932.5,669.04
2016,6,17,11,45,913.0,108.0,3.55,32.5,997.5,957.49,682.89
2016,6,17,12,0,917.0,107.0,3.5,33.0,1010.0,979.56,694.8
2016,6,17,12,15,917.5,107.0,3.4,33.0,1014.0,996.19,704.33
2016,6,17,12,30,918.0,107.0,3.3,33.0,1018.0,1009.66,711.91
2016,6,17,12,45,916.5,107.0,3.25,33.5,1014.5,1017.98,715.22
2016,6,17,13,0,915.0,107.0,3.2,34.0,1011.0,1023.0,716.59
2016,6,17,13,15,913.0,106.5,3.15,34.0,999.5,1023.65,716.82
2016,6,17,13,30,911.0,106.0,3.1,34.0,988.0,1020.89,715.07
2016,6,17,13,45,906.5,105.0,3.05,34.0,968.5,1011.74,709.46
2016,6,17,14,0,902.0,104.0,3.0,34.0,949.0,999.25,701.93
2016,6,17,14,15,896.5,103.0,2.95,34.0,923.0,982.53,691.87
2016,6,17,14,30,891.0,102.0,2.9,34.0,897.0,962.7,679.95
2016,6,17,14,45,883.0,101.0,2.85,34.0,863.5,937.52,664.7
2016,6,17,15,0,875.0,100.0,2.8,34.0,830.0,909.58,647.76
2016,6,17,15,15,865.0,98.0,2.75,33.5,791.5,876.23,628.59
2016,6,17,15,30,855.0,96.0,2.7,33.0,753.0,840.58,607.78
2016,6,17,15,45,842.5,94.0,2.7,33.0,709.0,800.78,583.11
2016,6,17,16,0,830.0,92.0,2.7,33.0,665.0,759.27,557.08
2016,6,17,16,15,813.5,89.5,2.6,32.5,617.0,712.75,527.87
2016,6,17,16,30,797.0,87.0,2.5,32.0,569.0,668.33,499.7
2016,6,17,16,45,776.0,83.5,2.45,32.0,518.0,615.98,464.15
2016,6,17,17,0,755.0,80.0,2.4,32.0,467.0,563.66,426.55
2016,6,17,17,15,726.0,76.0,2.25,31.5,414.0,506.52,384.87
2016,6,17,17,30,697.0,72.0,2.1,31.0,361.0,450.76,342.92
2016,6,17,17,45,657.0,67.0,2.0,31.0,308.5,390.41,295.71
2016,6,17,18,0,617.0,62.0,1.9,31.0,256.0,334.02,250.15
2016,6,17,18,15,558.0,55.5,1.75,30.0,205.0,271.76,199.97
2016,6,17,18,30,499.0,49.0,1.6,29.0,154.0,215.38,153.22
2016,6,17,18,45,405.5,40.0,1.5,28.0,109.0,153.65,103.0
2016,6,17,19,0,312.0,31.0,1.4,27.0,64.0,102.29,61.22
2016,6,17,19,15,156.0,15.5,1.45,26.5,32.0,42.1,5.05
2016,6,17,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,5,45,77.5,16.0,2.15,23.5,23.0,15.73,0.0
2016,6,18,6,0,155.0,32.0,2.4,24.0,46.0,24.87,13.5
2016,6,18,6,15,253.0,46.5,2.45,24.5,87.0,35.29,23.97
2016,6,18,6,30,351.0,61.0,2.5,25.0,128.0,45.17,32.87
2016,6,18,6,45,425.5,70.0,2.65,25.5,177.5,55.16,36.39
2016,6,18,7,0,500.0,79.0,2.8,26.0,227.0,93.13,53.17
2016,6,18,7,15,548.0,86.5,2.7,26.0,279.0,135.33,80.96
2016,6,18,7,30,596.0,94.0,2.6,26.0,331.0,183.09,117.68
2016,6,18,7,45,435.5,146.0,2.55,26.5,332.5,226.19,159.72
2016,6,18,8,0,275.0,198.0,2.5,27.0,334.0,253.92,187.44
2016,6,18,8,15,497.0,156.5,2.4,27.0,436.0,309.43,227.87
2016,6,18,8,30,719.0,115.0,2.3,27.0,538.0,389.79,289.19
2016,6,18,8,45,741.5,117.5,2.2,27.5,587.0,444.51,332.18
2016,6,18,9,0,764.0,120.0,2.1,28.0,636.0,497.9,372.9
2016,6,18,9,15,779.0,123.0,1.9,28.0,680.5,548.65,410.71
2016,6,18,9,30,794.0,126.0,1.7,28.0,725.0,599.47,447.13
2016,6,18,9,45,808.5,127.0,1.55,28.5,765.5,647.92,479.88
2016,6,18,10,0,823.0,128.0,1.4,29.0,806.0,696.81,511.55
2016,6,18,10,15,832.0,129.5,1.25,29.5,839.5,739.97,536.73
2016,6,18,10,30,841.0,131.0,1.1,30.0,873.0,781.67,559.92
2016,6,18,10,45,850.5,130.5,0.95,30.5,901.0,820.24,580.28
2016,6,18,11,0,860.0,130.0,0.8,31.0,929.0,856.96,598.72
2016,6,18,11,15,864.5,131.0,0.85,31.0,949.5,888.65,618.05
2016,6,18,11,30,869.0,132.0,0.9,31.0,970.0,917.83,635.86
2016,6,18,11,45,865.0,137.5,1.0,31.5,980.5,940.75,649.43
2016,6,18,12,0,861.0,143.0,1.1,32.0,991.0,960.59,661.19
2016,6,18,12,15,862.0,143.5,1.2,32.0,996.0,977.43,672.55
2016,6,18,12,30,863.0,144.0,1.3,32.0,1001.0,991.38,682.25
2016,6,18,12,45,864.0,142.5,1.4,32.0,998.5,1000.48,689.15
2016,6,18,13,0,865.0,141.0,1.5,32.0,996.0,1006.53,694.32
2016,6,18,13,15,863.0,140.5,1.55,32.0,985.0,1007.39,695.75
2016,6,18,13,30,861.0,140.0,1.6,32.0,974.0,1005.01,695.37
2016,6,18,13,45,857.5,138.5,1.65,32.0,955.5,996.92,691.63
2016,6,18,14,0,854.0,137.0,1.7,32.0,937.0,985.63,686.08
2016,6,18,14,15,847.5,135.5,1.7,32.0,910.5,968.3,676.25
2016,6,18,14,30,841.0,134.0,1.7,32.0,884.0,948.03,664.72
2016,6,18,14,45,830.0,133.5,1.75,32.0,850.5,921.76,650.05
2016,6,18,15,0,819.0,133.0,1.8,32.0,817.0,897.84,636.84
2016,6,18,15,15,807.5,130.5,1.8,32.0,778.0,864.14,616.76
2016,6,18,15,30,796.0,128.0,1.8,32.0,739.0,828.36,595.28
2016,6,18,15,45,778.5,126.0,1.8,32.0,694.5,786.29,569.49
2016,6,18,16,0,761.0,124.0,1.8,32.0,650.0,742.99,542.61
2016,6,18,16,15,741.5,120.5,1.75,31.5,602.0,695.63,513.3
2016,6,18,16,30,722.0,117.0,1.7,31.0,554.0,649.31,483.81
2016,6,18,16,45,691.0,114.0,1.65,31.0,502.0,594.03,445.28
2016,6,18,17,0,660.0,111.0,1.6,31.0,450.0,539.83,406.65
2016,6,18,17,15,626.5,105.0,1.5,30.5,397.5,482.36,365.25
2016,6,18,17,30,593.0,99.0,1.4,30.0,345.0,426.88,324.06
2016,6,18,17,45,539.0,93.5,1.35,30.0,292.5,364.5,276.04
2016,6,18,18,0,485.0,88.0,1.3,30.0,240.0,306.79,230.4
2016,6,18,18,15,422.0,77.0,1.25,29.0,191.0,243.46,180.41
2016,6,18,18,30,359.0,66.0,1.2,28.0,142.0,188.75,136.05
2016,6,18,18,45,266.0,52.0,1.15,27.5,99.5,129.86,88.87
2016,6,18,19,0,173.0,38.0,1.1,27.0,57.0,81.43,50.48
2016,6,18,19,15,86.5,19.0,1.15,26.5,28.5,35.27,4.85
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,5,45,24.0,15.5,1.5,23.5,17.5,15.24,0.0
2016,6,19,6,0,48.0,31.0,1.7,24.0,35.0,27.15,15.19
2016,6,19,6,15,99.5,51.5,1.8,24.0,67.5,43.87,31.2
2016,6,19,6,30,151.0,72.0,1.9,24.0,100.0,57.04,43.1
2016,6,19,6,45,206.5,87.5,2.05,24.5,140.0,70.75,50.92
2016,6,19,7,0,262.0,103.0,2.2,25.0,180.0,101.39,68.23
2016,6,19,7,15,268.0,125.5,2.2,25.5,218.5,137.84,94.79
2016,6,19,7,30,274.0,148.0,2.2,26.0,257.0,175.28,124.12
2016,6,19,7,45,267.5,173.5,2.25,26.5,293.0,213.12,154.89
2016,6,19,8,0,261.0,199.0,2.3,27.0,329.0,250.42,184.99
2016,6,19,8,15,332.5,208.5,2.2,27.0,392.5,300.47,223.24
2016,6,19,8,30,404.0,218.0,2.1,27.0,456.0,354.99,265.01
2016,6,19,8,45,557.0,178.0,2.05,27.5,537.0,412.56,308.59
2016,6,19,9,0,710.0,138.0,2.0,28.0,618.0,484.19,362.63
2016,6,19,9,15,436.0,247.5,1.95,28.0,548.5,469.04,350.54
2016,6,19,9,30,162.0,357.0,1.9,28.0,479.0,429.68,318.59
2016,6,19,9,45,465.0,254.5,1.9,28.5,631.5,540.38,402.53
2016,6,19,10,0,768.0,152.0,1.9,29.0,784.0,679.6,503.31
2016,6,19,10,15,777.5,154.5,1.95,29.0,817.5,722.36,531.94
2016,6,19,10,30,787.0,157.0,2.0,29.0,851.0,763.89,559.02
2016,6,19,10,45,621.0,271.5,2.1,29.0,830.0,767.0,557.91
2016,6,19,11,0,455.0,386.0,2.2,29.0,809.0,758.21,547.25
2016,6,19,11,15,460.5,399.5,2.3,29.0,836.0,792.8,570.53
2016,6,19,11,30,466.0,413.0,2.4,29.0,863.0,826.4,592.65
2016,6,19,11,45,253.0,419.0,2.5,29.0,663.5,647.44,468.81
2016,6,19,12,0,40.0,425.0,2.6,29.0,464.0,454.18,329.68
2016,6,19,12,15,433.0,292.0,2.65,29.0,722.0,715.04,524.87
2016,6,19,12,30,826.0,159.0,2.7,29.0,980.0,974.38,698.69
2016,6,19,12,45,826.5,158.0,2.75,29.5,977.0,978.1,697.76
2016,6,19,13,0,827.0,157.0,2.8,30.0,974.0,984.08,700.69
2016,6,19,13,15,419.5,199.5,2.8,30.0,614.0,631.74,465.83
2016,6,19,13,30,12.0,242.0,2.8,30.0,254.0,248.36,181.43
2016,6,19,13,45,416.0,195.5,2.85,30.0,585.5,624.78,466.17
2016,6,19,14,0,820.0,149.0,2.9,30.0,917.0,964.27,693.61
2016,6,19,14,15,814.0,147.5,2.9,30.0,892.0,953.46,684.43
2016,6,19,14,30,808.0,146.0,2.9,30.0,867.0,934.21,672.91
2016,6,19,14,45,802.5,142.0,2.9,30.0,835.5,910.06,658.32
2016,6,19,15,0,797.0,138.0,2.9,30.0,804.0,883.25,642.0
2016,6,19,15,15,785.5,135.5,2.8,29.5,766.0,850.18,622.09
2016,6,19,15,30,774.0,133.0,2.7,29.0,728.0,815.09,600.74
2016,6,19,15,45,763.5,128.0,2.65,29.0,685.5,776.37,575.89
2016,6,19,16,0,753.0,123.0,2.6,29.0,643.0,735.99,549.71
2016,6,19,16,15,380.0,155.0,2.5,29.0,417.0,458.47,349.85
2016,6,19,16,30,7.0,187.0,2.4,29.0,191.0,188.72,141.11
2016,6,19,16,45,340.5,145.5,2.35,29.0,320.5,390.14,301.62
2016,6,19,17,0,674.0,104.0,2.3,29.0,450.0,541.41,415.52
2016,6,19,17,15,577.5,112.5,2.1,28.5,386.0,462.61,355.44
2016,6,19,17,30,481.0,121.0,1.9,28.0,322.0,389.11,299.53
2016,6,19,17,45,452.0,107.0,1.7,28.0,274.5,335.54,257.46
2016,6,19,18,0,423.0,93.0,1.5,28.0,227.0,284.31,216.07
2016,6,19,18,15,374.0,79.5,1.4,27.5,181.0,228.85,171.17
2016,6,19,18,30,325.0,66.0,1.3,27.0,135.0,178.39,129.45
2016,6,19,18,45,254.5,51.0,1.25,26.5,95.5,126.01,86.68
2016,6,19,19,0,184.0,36.0,1.2,26.0,56.0,81.51,50.47
2016,6,19,19,15,92.0,18.0,1.2,25.5,28.0,35.08,5.44
2016,6,19,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,20,5,45,78.5,15.5,1.3,22.5,22.0,15.24,0.0
2016,6,20,6,0,157.0,31.0,1.5,23.0,44.0,24.07,12.83
2016,6,20,6,15,253.0,44.5,1.6,23.5,84.5,33.71,22.74
2016,6,20,6,30,349.0,58.0,1.7,24.0,125.0,42.84,31.03
2016,6,20,6,45,421.0,67.0,1.85,24.5,173.0,51.55,38.72
2016,6,20,7,0,493.0,76.0,2.0,25.0,221.0,89.16,50.62
2016,6,20,7,15,540.5,83.5,2.05,25.5,272.5,130.85,77.83
2016,6,20,7,30,588.0,91.0,2.1,26.0,324.0,178.02,113.82
2016,6,20,7,45,627.5,95.0,2.15,26.5,376.5,225.54,152.73
2016,6,20,8,0,667.0,99.0,2.2,27.0,429.0,277.26,195.75
2016,6,20,8,15,692.5,103.5,2.15,27.5,479.5,328.53,238.44
2016,6,20,8,30,718.0,108.0,2.1,28.0,530.0,384.5,283.65
2016,6,20,8,45,428.5,208.5,2.1,28.5,466.5,381.17,284.38
2016,6,20,9,0,139.0,309.0,2.1,29.0,403.0,353.76,263.46
2016,6,20,9,15,211.0,324.5,2.05,29.0,478.5,417.29,310.21
2016,6,20,9,30,283.0,340.0,2.0,29.0,554.0,485.16,359.14
2016,6,20,9,45,246.5,368.0,1.95,29.5,561.5,502.66,369.5
2016,6,20,10,0,210.0,396.0,1.9,30.0,569.0,518.39,378.42
2016,6,20,10,15,521.5,261.5,1.85,30.0,715.0,632.86,464.59
2016,6,20,10,30,833.0,127.0,1.8,30.0,861.0,770.79,560.67
2016,6,20,10,45,841.0,127.5,1.75,30.5,888.5,808.82,582.04
2016,6,20,11,0,849.0,128.0,1.7,31.0,916.0,844.94,602.68
2016,6,20,11,15,505.5,308.0,1.7,31.0,780.5,745.36,532.89
2016,6,20,11,30,162.0,488.0,1.7,31.0,645.0,621.36,440.61
2016,6,20,11,45,514.5,308.5,1.7,31.5,814.0,785.4,559.88
2016,6,20,12,0,867.0,129.0,1.7,32.0,983.0,952.44,666.38
2016,6,20,12,15,868.0,129.0,1.7,32.0,987.5,968.93,674.57
2016,6,20,12,30,869.0,129.0,1.7,32.0,992.0,982.48,682.62
2016,6,20,12,45,870.5,127.5,1.75,32.5,989.5,992.1,687.63
2016,6,20,13,0,872.0,126.0,1.8,33.0,987.0,998.66,690.89
2016,6,20,13,15,870.0,125.5,1.8,33.0,976.5,999.51,691.58
2016,6,20,13,30,868.0,125.0,1.8,33.0,966.0,997.1,690.46
2016,6,20,13,45,572.5,290.0,1.85,33.0,840.5,876.55,614.63
2016,6,20,14,0,277.0,455.0,1.9,33.0,715.0,743.81,521.7
2016,6,20,14,15,564.5,287.0,1.95,33.0,797.0,856.97,606.38
2016,6,20,14,30,852.0,119.0,2.0,33.0,879.0,943.58,663.73
2016,6,20,14,45,588.0,249.0,2.05,33.0,764.5,823.02,586.26
2016,6,20,15,0,324.0,379.0,2.1,33.0,650.0,694.61,496.01
2016,6,20,15,15,551.0,255.5,2.15,33.0,690.0,767.31,553.35
2016,6,20,15,30,778.0,132.0,2.2,33.0,730.0,817.81,590.17
2016,6,20,15,45,762.0,129.5,2.25,33.0,687.0,777.09,564.6
2016,6,20,16,0,746.0,127.0,2.3,33.0,644.0,735.08,538.57
2016,6,20,16,15,727.0,123.0,2.3,32.5,596.5,688.18,509.57
2016,6,20,16,30,708.0,119.0,2.3,32.0,549.0,642.37,480.28
2016,6,20,16,45,681.5,115.0,2.3,32.0,498.5,589.63,443.48
2016,6,20,17,0,655.0,111.0,2.3,32.0,448.0,537.59,406.29
2016,6,20,17,15,621.5,105.5,2.15,31.5,396.5,480.9,365.03
2016,6,20,17,30,588.0,100.0,2.0,31.0,345.0,426.19,324.07
2016,6,20,17,45,541.5,92.5,1.95,30.5,293.5,365.45,277.65
2016,6,20,18,0,495.0,85.0,1.9,30.0,242.0,308.67,232.87
2016,6,20,18,15,431.0,75.5,1.75,29.0,193.0,245.8,182.75
2016,6,20,18,30,367.0,66.0,1.6,28.0,144.0,191.82,138.65
2016,6,20,18,45,275.0,52.5,1.45,27.5,101.5,133.15,91.36
2016,6,20,19,0,183.0,39.0,1.3,27.0,59.0,84.82,52.88
2016,6,20,19,15,91.5,19.5,1.35,26.5,29.5,36.82,6.66
2016,6,20,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,21,5,45,64.5,16.0,2.4,22.5,21.5,15.73,0.0
2016,6,21,6,0,129.0,32.0,2.7,23.0,43.0,26.51,14.58
2016,6,21,6,15,224.5,47.0,2.75,23.5,83.0,35.76,24.44
2016,6,21,6,30,320.0,62.0,2.8,24.0,123.0,46.04,33.73
2016,6,21,6,45,393.5,72.0,2.85,25.0,171.0,55.31,41.83
2016,6,21,7,0,467.0,82.0,2.9,26.0,219.0,92.45,54.07
2016,6,21,7,15,516.5,90.0,2.85,26.5,270.0,133.24,80.51
2016,6,21,7,30,566.0,98.0,2.8,27.0,321.0,179.78,115.73
2016,6,21,7,45,605.5,103.0,2.8,27.5,373.5,226.9,154.08
2016,6,21,8,0,645.0,108.0,2.8,28.0,426.0,278.26,196.57
2016,6,21,8,15,671.5,113.0,2.65,28.5,477.0,329.13,238.68
2016,6,21,8,30,698.0,118.0,2.5,29.0,528.0,382.33,281.6
2016,6,21,8,45,719.5,121.5,2.35,29.5,576.0,433.99,322.19
2016,6,21,9,0,741.0,125.0,2.2,30.0,624.0,489.16,363.83
2016,6,21,9,15,756.5,128.5,2.1,30.5,668.5,539.53,400.77
2016,6,21,9,30,772.0,132.0,2.0,31.0,713.0,590.08,436.51
2016,6,21,9,45,784.0,134.5,1.9,31.5,752.0,637.35,468.74
2016,6,21,10,0,796.0,137.0,1.8,32.0,791.0,683.99,499.42
2016,6,21,10,15,805.0,139.0,1.75,32.0,824.5,727.06,527.29
2016,6,21,10,30,814.0,141.0,1.7,32.0,858.0,768.8,553.21
2016,6,21,10,45,822.0,141.5,1.7,32.5,885.5,806.01,575.12
2016,6,21,11,0,830.0,142.0,1.7,33.0,913.0,841.58,595.72
2016,6,21,11,15,564.0,303.5,1.75,33.0,832.5,792.2,560.27
2016,6,21,11,30,298.0,465.0,1.8,33.0,752.0,723.13,507.71
2016,6,21,11,45,580.5,299.0,1.9,33.5,867.5,836.29,589.94
2016,6,21,12,0,863.0,133.0,2.0,34.0,983.0,952.23,663.61
2016,6,21,12,15,864.0,133.0,2.05,34.0,987.5,968.71,672.98
2016,6,21,12,30,865.0,133.0,2.1,34.0,992.0,982.27,681.62
2016,6,21,12,45,864.0,133.0,2.15,34.0,989.0,990.92,687.35
2016,6,21,13,0,863.0,133.0,2.2,34.0,986.0,996.5,691.36
