Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,10,45,770.0,179.0,6.65,34.5,867.5,793.31,586.42
2016,7,11,11,0,781.0,180.0,6.7,35.0,897.0,831.66,610.95
2016,7,11,11,15,787.0,181.5,6.65,35.0,919.0,864.51,632.43
2016,7,11,11,30,793.0,183.0,6.6,35.0,941.0,895.22,652.4
2016,7,11,11,45,789.0,189.5,6.6,35.5,953.0,919.23,666.63
2016,7,11,12,0,785.0,196.0,6.6,36.0,965.0,940.43,678.95
2016,7,11,12,15,786.5,196.5,6.55,36.0,971.0,958.29,690.27
2016,7,11,12,30,788.0,197.0,6.5,36.0,977.0,973.45,699.86
2016,7,11,12,45,786.5,197.5,6.45,36.5,974.5,982.87,704.25
2016,7,11,13,0,785.0,198.0,6.4,37.0,972.0,989.37,706.83
2016,7,11,13,15,782.5,197.5,6.3,37.0,962.0,990.89,707.47
2016,7,11,13,30,780.0,197.0,6.2,37.0,952.0,989.36,706.24
2016,7,11,13,45,773.5,196.5,6.15,37.0,934.0,980.79,700.83
2016,7,11,14,0,767.0,196.0,6.1,37.0,916.0,969.28,693.63
2016,7,11,14,15,760.0,194.0,6.05,37.0,891.0,952.89,683.34
2016,7,11,14,30,753.0,192.0,6.0,37.0,866.0,933.76,671.34
2016,7,11,14,45,751.0,184.5,5.95,37.0,836.0,911.12,657.1
2016,7,11,15,0,749.0,177.0,5.9,37.0,806.0,885.74,641.08
2016,7,11,15,15,736.0,174.0,5.85,36.5,767.5,855.67,623.25
2016,7,11,15,30,723.0,171.0,5.8,36.0,729.0,820.5,601.85
2016,7,11,15,45,703.0,168.5,5.8,36.0,685.0,778.36,574.45
2016,7,11,16,0,683.0,166.0,5.8,36.0,641.0,735.27,546.17
2016,7,11,16,15,661.0,161.0,5.75,35.5,593.5,687.35,514.22
2016,7,11,16,30,639.0,156.0,5.7,35.0,546.0,639.2,481.37
2016,7,11,16,45,605.5,151.5,5.7,35.0,495.0,583.82,441.63
2016,7,11,17,0,572.0,147.0,5.7,35.0,444.0,529.79,402.12
2016,7,11,17,15,534.0,139.0,5.6,34.5,392.0,468.81,357.32
2016,7,11,17,30,496.0,131.0,5.5,34.0,340.0,413.24,315.43
2016,7,11,17,45,440.5,122.0,5.45,33.5,287.5,351.08,267.52
2016,7,11,18,0,385.0,113.0,5.4,33.0,235.0,294.01,222.51
2016,7,11,18,15,317.0,99.0,5.3,32.0,186.5,232.35,173.67
2016,7,11,18,30,249.0,85.0,5.2,31.0,138.0,174.6,127.34
2016,7,11,18,45,165.0,65.0,5.1,30.5,96.0,117.38,81.78
2016,7,11,19,0,81.0,45.0,5.0,30.0,54.0,67.11,42.48
2016,7,11,19,15,40.5,22.5,5.0,29.5,27.0,30.23,3.15
2016,7,11,19,30,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.0,28.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,27.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,5.05,27.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,5.1,27.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,5.1,26.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,5.15,26.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,5.2,26.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,5.15,25.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,5.1,24.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.15,24.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,5.25,24.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,5.3,24.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,12,5,45,21.5,11.5,4.9,24.0,12.5,11.3,0.0
2016,7,12,6,0,43.0,23.0,5.0,24.0,25.0,20.26,1.96
2016,7,12,6,15,135.0,42.5,5.15,24.5,62.0,34.73,22.69
2016,7,12,6,30,227.0,62.0,5.3,25.0,99.0,49.67,36.3
2016,7,12,6,45,324.5,72.5,5.45,25.5,147.5,53.34,39.9
2016,7,12,7,0,422.0,83.0,5.6,26.0,196.0,79.56,48.86
2016,7,12,7,15,247.0,114.0,5.6,26.5,184.0,118.68,80.81
2016,7,12,7,30,72.0,145.0,5.6,27.0,172.0,141.02,105.13
2016,7,12,7,45,159.0,167.5,5.7,28.0,239.0,181.51,133.53
2016,7,12,8,0,246.0,190.0,5.8,29.0,306.0,232.02,170.63
2016,7,12,8,15,233.0,217.0,5.85,29.5,337.5,267.38,199.16
2016,7,12,8,30,220.0,244.0,5.9,30.0,369.0,304.56,228.33
2016,7,12,8,45,486.5,181.0,5.95,30.5,490.5,373.48,280.12
2016,7,12,9,0,753.0,118.0,6.0,31.0,612.0,475.66,358.51
2016,7,12,9,15,769.0,121.5,6.0,31.5,657.5,527.46,398.52
2016,7,12,9,30,785.0,125.0,6.0,32.0,703.0,579.52,437.71
2016,7,12,9,45,799.5,126.0,6.0,32.5,744.0,628.28,473.52
2016,7,12,10,0,814.0,127.0,6.0,33.0,785.0,676.64,508.11
2016,7,12,10,15,468.0,276.0,5.95,33.5,658.5,601.14,446.61
2016,7,12,10,30,122.0,425.0,5.9,34.0,532.0,497.72,363.19
2016,7,12,10,45,486.5,277.5,5.9,34.5,722.0,658.88,486.47
2016,7,12,11,0,851.0,130.0,5.9,35.0,912.0,841.3,614.98
2016,7,12,11,15,594.0,288.0,5.85,35.0,840.0,799.0,581.82
2016,7,12,11,30,337.0,446.0,5.8,35.0,768.0,738.69,532.12
2016,7,12,11,45,610.0,283.5,5.8,35.5,876.5,846.53,613.18
2016,7,12,12,0,883.0,121.0,5.8,36.0,985.0,956.81,686.03
2016,7,12,12,15,883.5,121.5,5.75,36.0,991.0,974.59,696.58
2016,7,12,12,30,884.0,122.0,5.7,36.0,997.0,989.3,705.65
2016,7,12,12,45,885.5,120.0,5.7,36.5,995.0,999.45,710.65
2016,7,12,13,0,887.0,118.0,5.7,37.0,993.0,1006.42,713.7
2016,7,12,13,15,885.0,118.0,5.65,37.0,982.5,1008.6,714.97
2016,7,12,13,30,883.0,118.0,5.6,37.0,972.0,1007.46,714.23
2016,7,12,13,45,879.5,117.0,5.6,37.5,954.5,1000.46,708.68
2016,7,12,14,0,876.0,116.0,5.6,38.0,937.0,990.17,701.16
2016,7,12,14,15,583.5,270.5,5.55,38.0,811.0,862.72,616.72
2016,7,12,14,30,291.0,425.0,5.5,38.0,685.0,724.64,515.77
2016,7,12,14,45,568.5,268.0,5.5,38.0,753.0,828.57,596.05
2016,7,12,15,0,846.0,111.0,5.5,38.0,821.0,901.68,647.28
2016,7,12,15,15,835.5,109.0,5.5,37.5,783.0,869.2,627.89
2016,7,12,15,30,825.0,107.0,5.5,37.0,745.0,834.47,607.35
2016,7,12,15,45,807.0,107.0,5.5,37.0,700.5,793.55,581.14
2016,7,12,16,0,789.0,107.0,5.5,37.0,656.0,755.16,556.47
2016,7,12,16,15,771.0,104.0,5.5,36.5,608.5,708.48,526.9
2016,7,12,16,30,753.0,101.0,5.5,36.0,561.0,661.02,496.3
2016,7,12,16,45,722.5,99.5,5.55,35.5,509.0,606.19,459.0
2016,7,12,17,0,692.0,98.0,5.6,35.0,457.0,553.53,421.41
2016,7,12,17,15,660.0,93.5,5.55,34.5,404.5,496.74,379.59
2016,7,12,17,30,628.0,89.0,5.5,34.0,352.0,441.69,337.86
2016,7,12,17,45,580.0,83.5,5.5,33.5,299.5,379.86,289.83
2016,7,12,18,0,532.0,78.0,5.5,33.0,247.0,322.07,243.58
2016,7,12,18,15,468.5,69.5,5.4,32.5,197.0,259.59,192.74
2016,7,12,18,30,405.0,61.0,5.3,32.0,147.0,203.5,146.22
2016,7,12,18,45,310.5,49.0,5.25,31.5,103.5,141.28,95.87
2016,7,12,19,0,216.0,37.0,5.2,31.0,60.0,91.37,55.81
2016,7,12,19,15,108.0,18.5,5.15,30.5,30.0,38.94,3.63
2016,7,12,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.1,29.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,5.1,28.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,5.05,27.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.95,26.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.85,25.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.95,24.5,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,5,45,38.0,11.0,4.05,24.5,13.0,10.81,0.0
2016,7,13,6,0,76.0,22.0,4.2,25.0,26.0,18.47,0.15
2016,7,13,6,15,182.5,38.0,4.35,25.5,63.5,29.29,18.11
2016,7,13,6,30,289.0,54.0,4.5,26.0,101.0,40.68,28.59
2016,7,13,6,45,388.5,61.5,4.65,27.0,150.5,44.79,32.4
2016,7,13,7,0,488.0,69.0,4.8,28.0,200.0,69.49,39.01
2016,7,13,7,15,541.0,76.5,4.9,28.5,251.5,110.57,62.1
2016,7,13,7,30,594.0,84.0,5.0,29.0,303.0,157.87,96.08
2016,7,13,7,45,646.0,85.0,5.15,29.5,358.5,205.34,133.8
2016,7,13,8,0,698.0,86.0,5.3,30.0,414.0,258.5,177.78
2016,7,13,8,15,724.0,89.5,5.4,30.5,466.0,313.26,224.05
2016,7,13,8,30,750.0,93.0,5.5,31.0,518.0,367.66,269.46
2016,7,13,8,45,774.5,94.0,5.6,31.5,568.5,421.14,313.29
2016,7,13,9,0,799.0,95.0,5.7,32.0,619.0,476.22,357.19
2016,7,13,9,15,813.5,97.5,5.7,32.5,664.0,531.03,399.45
2016,7,13,9,30,828.0,100.0,5.7,33.0,709.0,583.07,438.52
2016,7,13,9,45,840.0,101.5,5.75,33.5,750.0,632.32,474.63
2016,7,13,10,0,852.0,103.0,5.8,34.0,791.0,680.79,509.23
2016,7,13,10,15,860.5,104.5,5.85,34.5,826.0,725.73,538.74
2016,7,13,10,30,869.0,106.0,5.9,35.0,861.0,769.13,566.83
2016,7,13,10,45,875.5,107.0,5.95,35.5,889.0,808.71,591.98
2016,7,13,11,0,882.0,108.0,6.0,36.0,917.0,846.2,615.48
2016,7,13,11,15,886.0,109.0,6.0,36.0,938.0,879.24,636.91
2016,7,13,11,30,890.0,110.0,6.0,36.0,959.0,909.68,656.55
2016,7,13,11,45,871.0,125.5,6.0,36.5,967.0,930.08,668.1
2016,7,13,12,0,852.0,141.0,6.0,37.0,975.0,946.64,677.16
2016,7,13,12,15,853.5,141.5,6.0,37.0,980.5,964.94,688.85
2016,7,13,12,30,855.0,142.0,6.0,37.0,986.0,980.33,698.7
2016,7,13,12,45,853.0,142.5,6.05,37.5,983.5,989.31,703.25
2016,7,13,13,0,851.0,143.0,6.1,38.0,981.0,995.21,705.93
2016,7,13,13,15,849.0,142.5,6.1,38.0,971.0,996.98,707.28
2016,7,13,13,30,847.0,142.0,6.1,38.0,961.0,995.55,706.68
2016,7,13,13,45,842.0,141.5,6.1,38.0,943.0,987.91,702.18
2016,7,13,14,0,837.0,141.0,6.1,38.0,925.0,977.12,695.78
2016,7,13,14,15,831.0,139.5,6.05,38.0,900.5,961.26,685.89
2016,7,13,14,30,825.0,138.0,6.0,38.0,876.0,942.44,674.18
2016,7,13,14,45,804.5,143.5,6.0,38.0,841.0,919.63,660.17
2016,7,13,15,0,784.0,149.0,6.0,38.0,806.0,889.44,641.29
2016,7,13,15,15,772.5,146.5,5.95,37.5,768.5,857.1,622.05
2016,7,13,15,30,761.0,144.0,5.9,37.0,731.0,822.71,601.27
2016,7,13,15,45,741.5,143.0,5.9,37.0,687.0,781.35,574.5
2016,7,13,16,0,722.0,142.0,5.9,37.0,643.0,741.21,548.38
2016,7,13,16,15,701.5,137.5,5.85,36.5,596.0,693.49,517.61
2016,7,13,16,30,681.0,133.0,5.8,36.0,549.0,645.34,485.16
2016,7,13,16,45,649.0,130.0,5.75,35.5,497.5,590.86,446.95
2016,7,13,17,0,617.0,127.0,5.7,35.0,446.0,537.54,408.67
2016,7,13,17,15,581.0,120.5,5.6,34.5,394.5,479.65,366.01
2016,7,13,17,30,545.0,114.0,5.5,34.0,343.0,423.98,323.92
2016,7,13,17,45,493.0,106.0,5.4,34.0,290.5,359.32,273.4
2016,7,13,18,0,441.0,98.0,5.3,34.0,238.0,302.08,227.55
2016,7,13,18,15,373.5,86.5,5.0,33.0,189.0,240.25,178.32
2016,7,13,18,30,306.0,75.0,4.7,32.0,140.0,185.49,134.0
2016,7,13,18,45,216.5,58.5,4.45,31.5,98.0,123.6,84.7
2016,7,13,19,0,127.0,42.0,4.2,31.0,56.0,75.71,46.99
2016,7,13,19,15,63.5,21.0,4.05,30.5,28.0,33.26,1.52
2016,7,13,19,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.8,29.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.65,24.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,5,45,59.5,10.5,3.6,24.5,14.0,10.32,0.0
2016,7,14,6,0,119.0,21.0,3.8,25.0,28.0,16.47,0.0
2016,7,14,6,15,239.0,34.5,3.95,25.5,66.5,26.47,15.76
2016,7,14,6,30,359.0,48.0,4.1,26.0,105.0,36.25,24.86
2016,7,14,6,45,440.0,56.5,4.25,26.5,154.0,40.32,28.68
2016,7,14,7,0,521.0,65.0,4.4,27.0,203.0,66.55,36.33
2016,7,14,7,15,573.0,71.5,4.5,27.5,256.0,108.56,59.57
2016,7,14,7,30,625.0,78.0,4.6,28.0,309.0,156.66,94.17
2016,7,14,7,45,660.0,83.5,4.75,28.5,362.0,206.24,134.37
2016,7,14,8,0,695.0,89.0,4.9,29.0,415.0,259.58,179.15
2016,7,14,8,15,721.5,93.5,4.9,29.5,467.5,315.39,226.19
2016,7,14,8,30,748.0,98.0,4.9,30.0,520.0,370.79,272.26
2016,7,14,8,45,766.0,102.0,4.95,31.0,569.5,424.16,315.25
2016,7,14,9,0,784.0,106.0,5.0,32.0,619.0,478.46,357.52
2016,7,14,9,15,799.5,108.5,4.95,32.5,664.5,530.69,397.49
2016,7,14,9,30,815.0,111.0,4.9,33.0,710.0,583.07,436.31
2016,7,14,9,45,824.5,114.5,4.85,33.5,750.5,634.03,472.83
2016,7,14,10,0,834.0,118.0,4.8,34.0,791.0,682.08,506.28
2016,7,14,10,15,842.5,120.0,4.75,34.0,825.5,726.83,536.48
2016,7,14,10,30,851.0,122.0,4.7,34.0,860.0,770.1,564.78
2016,7,14,10,45,855.5,124.5,4.7,34.5,888.0,808.93,588.81
2016,7,14,11,0,860.0,127.0,4.7,35.0,916.0,845.58,611.22
2016,7,14,11,15,864.0,128.0,4.7,35.5,936.5,878.04,630.6
2016,7,14,11,30,868.0,129.0,4.7,36.0,957.0,907.97,648.17
2016,7,14,11,45,870.0,130.0,4.7,36.5,970.5,933.4,662.72
2016,7,14,12,0,872.0,131.0,4.7,37.0,984.0,955.96,675.38
2016,7,14,12,15,873.0,131.0,4.7,37.0,989.5,973.67,686.36
2016,7,14,12,30,874.0,131.0,4.7,37.0,995.0,988.35,695.5
2016,7,14,12,45,871.0,132.5,4.75,37.0,992.0,997.49,701.46
2016,7,14,13,0,868.0,134.0,4.8,37.0,989.0,1003.47,705.55
2016,7,14,13,15,865.5,133.5,4.85,37.0,978.5,1004.75,706.81
2016,7,14,13,30,863.0,133.0,4.9,37.0,968.0,1002.76,706.27
2016,7,14,13,45,856.5,133.5,4.95,37.0,949.0,994.51,701.86
2016,7,14,14,0,850.0,134.0,5.0,37.0,930.0,983.09,695.55
2016,7,14,14,15,844.5,132.5,5.05,37.0,905.0,967.54,686.67
2016,7,14,14,30,839.0,131.0,5.1,37.0,880.0,948.96,675.9
2016,7,14,14,45,828.5,130.5,5.15,37.0,847.5,923.77,660.86
2016,7,14,15,0,818.0,130.0,5.2,37.0,815.0,896.03,644.13
2016,7,14,15,15,807.0,128.0,5.25,36.5,777.5,868.67,628.93
2016,7,14,15,30,796.0,126.0,5.3,36.0,740.0,834.22,608.8
2016,7,14,15,45,780.0,124.0,5.35,36.0,696.5,793.61,583.0
2016,7,14,16,0,764.0,122.0,5.4,36.0,653.0,751.58,555.98
2016,7,14,16,15,745.5,118.5,5.35,35.5,605.5,704.89,526.11
2016,7,14,16,30,727.0,115.0,5.3,35.0,558.0,657.5,495.28
2016,7,14,16,45,699.0,111.5,5.25,35.0,506.5,604.86,457.65
2016,7,14,17,0,671.0,108.0,5.2,35.0,455.0,551.35,418.55
2016,7,14,17,15,638.0,103.0,5.05,34.5,402.5,494.34,376.58
2016,7,14,17,30,605.0,98.0,4.9,34.0,350.0,439.18,334.88
2016,7,14,17,45,554.0,91.5,4.8,33.5,297.0,375.87,285.95
2016,7,14,18,0,503.0,85.0,4.7,33.0,244.0,316.93,239.12
2016,7,14,18,15,436.5,75.5,4.45,32.5,194.0,251.92,186.69
2016,7,14,18,30,370.0,66.0,4.2,32.0,144.0,196.17,140.87
2016,7,14,18,45,269.5,52.5,4.0,31.5,100.5,134.3,91.39
2016,7,14,19,0,169.0,39.0,3.8,31.0,57.0,83.9,51.55
2016,7,14,19,15,84.5,19.5,3.8,30.5,28.5,34.68,0.22
2016,7,14,19,30,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.85,29.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.95,28.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,5,45,11.5,10.0,3.65,24.5,10.5,9.83,0.0
2016,7,15,6,0,23.0,20.0,3.8,25.0,21.0,17.81,0.0
2016,7,15,6,15,107.0,41.5,3.85,25.5,57.0,33.92,21.68
2016,7,15,6,30,191.0,63.0,3.9,26.0,93.0,50.36,36.64
2016,7,15,6,45,284.5,76.0,4.0,26.5,141.0,56.35,42.23
2016,7,15,7,0,378.0,89.0,4.1,27.0,189.0,80.99,51.54
2016,7,15,7,15,437.0,99.5,4.15,27.5,240.5,119.44,73.69
2016,7,15,7,30,496.0,110.0,4.2,28.0,292.0,164.66,105.73
2016,7,15,7,45,545.5,116.0,4.3,28.5,346.0,210.54,141.63
2016,7,15,8,0,595.0,122.0,4.4,29.0,400.0,261.65,183.14
2016,7,15,8,15,626.0,127.5,4.4,29.5,452.0,311.71,224.69
2016,7,15,8,30,657.0,133.0,4.4,30.0,504.0,364.79,268.05
2016,7,15,8,45,674.5,141.0,4.45,31.0,552.5,417.05,309.43
2016,7,15,9,0,692.0,149.0,4.5,32.0,601.0,470.37,350.25
2016,7,15,9,15,710.5,153.0,4.45,32.5,646.5,521.39,388.79
2016,7,15,9,30,729.0,157.0,4.4,33.0,692.0,573.05,426.67
2016,7,15,9,45,737.5,163.5,4.35,33.5,731.5,621.08,460.79
2016,7,15,10,0,746.0,170.0,4.3,34.0,771.0,668.34,493.4
2016,7,15,10,15,756.5,172.5,4.15,34.5,805.5,713.18,523.29
2016,7,15,10,30,767.0,175.0,4.0,35.0,840.0,755.72,550.55
2016,7,15,10,45,768.5,181.0,3.85,35.5,866.5,793.1,572.88
2016,7,15,11,0,770.0,187.0,3.7,36.0,893.0,828.39,593.45
2016,7,15,11,15,775.0,188.5,3.55,36.0,913.5,860.22,612.7
2016,7,15,11,30,780.0,190.0,3.4,36.0,934.0,889.9,630.36
2016,7,15,11,45,777.0,195.0,3.3,36.5,945.5,913.26,642.77
2016,7,15,12,0,774.0,200.0,3.2,37.0,957.0,933.88,653.37
2016,7,15,12,15,775.5,200.5,3.2,37.0,962.5,951.72,664.21
2016,7,15,12,30,777.0,201.0,3.2,37.0,968.0,966.87,673.46
2016,7,15,12,45,772.5,203.0,3.2,37.5,965.0,974.81,676.87
2016,7,15,13,0,768.0,205.0,3.2,38.0,962.0,979.82,678.61
2016,7,15,13,15,765.0,204.5,3.3,38.0,951.5,980.9,680.16
2016,7,15,13,30,762.0,204.0,3.4,38.0,941.0,978.98,679.96
2016,7,15,13,45,755.5,203.5,3.5,38.0,923.0,970.57,675.83
2016,7,15,14,0,749.0,203.0,3.6,38.0,905.0,959.26,669.97
2016,7,15,14,15,741.5,201.0,3.7,38.0,880.0,946.62,663.34
2016,7,15,14,30,734.0,199.0,3.8,38.0,855.0,927.31,652.5
2016,7,15,14,45,723.0,196.5,3.95,38.0,823.0,901.6,637.85
2016,7,15,15,0,712.0,194.0,4.1,38.0,791.0,873.64,621.64
2016,7,15,15,15,698.5,190.5,4.1,38.0,753.0,840.3,601.14
2016,7,15,15,30,685.0,187.0,4.1,38.0,715.0,805.21,579.4
2016,7,15,15,45,668.5,181.5,4.2,38.0,672.0,763.98,553.74
2016,7,15,16,0,652.0,176.0,4.3,38.0,629.0,721.66,526.49
2016,7,15,16,15,629.5,170.5,4.3,37.5,582.0,673.9,495.51
2016,7,15,16,30,607.0,165.0,4.3,37.0,535.0,626.03,463.75
2016,7,15,16,45,577.0,158.5,4.3,36.5,484.5,572.17,426.94
2016,7,15,17,0,547.0,152.0,4.3,36.0,434.0,516.86,388.2
2016,7,15,17,15,508.0,143.5,4.15,35.5,382.5,458.67,346.03
2016,7,15,17,30,469.0,135.0,4.0,35.0,331.0,403.25,304.83
2016,7,15,17,45,415.0,124.5,3.85,35.0,279.5,341.52,257.36
2016,7,15,18,0,361.0,114.0,3.7,35.0,228.0,284.79,212.84
2016,7,15,18,15,293.5,99.0,3.4,34.0,179.5,219.55,162.03
2016,7,15,18,30,226.0,84.0,3.1,33.0,131.0,166.2,119.77
2016,7,15,18,45,145.0,63.0,2.8,32.0,90.0,109.98,75.8
2016,7,15,19,0,64.0,42.0,2.5,31.0,49.0,60.25,37.35
2016,7,15,19,15,32.0,21.0,2.55,30.5,24.5,27.2,0.0
2016,7,15,19,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.65,30.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,8.0,2.7,23.5,8.0,7.86,0.0
2016,7,16,6,0,0.0,16.0,2.9,24.0,16.0,15.45,0.0
2016,7,16,6,15,38.0,37.0,2.95,24.5,43.0,32.09,20.22
2016,7,16,6,30,76.0,58.0,3.0,25.0,70.0,49.06,35.68
2016,7,16,6,45,116.5,79.5,3.15,25.5,106.0,65.92,50.51
2016,7,16,7,0,157.0,101.0,3.3,26.0,142.0,89.95,64.09
2016,7,16,7,15,185.0,120.5,3.3,26.5,180.0,116.54,81.57
2016,7,16,7,30,213.0,140.0,3.3,27.0,218.0,150.33,106.43
2016,7,16,7,45,242.0,161.5,3.35,28.0,264.0,189.26,136.09
2016,7,16,8,0,271.0,183.0,3.4,29.0,310.0,231.62,168.76
2016,7,16,8,15,320.5,198.0,3.4,29.5,365.5,278.31,204.63
2016,7,16,8,30,370.0,213.0,3.4,30.0,421.0,330.31,244.49
2016,7,16,8,45,389.0,231.5,3.45,30.5,468.5,377.32,280.49
2016,7,16,9,0,408.0,250.0,3.5,31.0,516.0,423.67,315.3
2016,7,16,9,15,597.5,187.0,3.45,31.5,609.0,491.56,366.57
2016,7,16,9,30,787.0,124.0,3.4,32.0,702.0,577.78,430.74
2016,7,16,9,45,802.0,125.5,3.4,33.0,743.5,627.61,465.19
2016,7,16,10,0,817.0,127.0,3.4,34.0,785.0,677.08,498.41
2016,7,16,10,15,826.5,129.0,3.35,34.5,820.0,722.92,528.17
2016,7,16,10,30,836.0,131.0,3.3,35.0,855.0,766.44,554.98
2016,7,16,10,45,844.5,131.5,3.3,35.5,884.0,806.17,579.08
2016,7,16,11,0,853.0,132.0,3.3,36.0,913.0,844.03,601.68
2016,7,16,11,15,857.5,133.5,3.3,36.0,934.5,877.29,622.33
2016,7,16,11,30,862.0,135.0,3.3,36.0,956.0,908.08,641.33
2016,7,16,11,45,852.5,144.5,3.3,36.5,966.5,930.93,653.88
2016,7,16,12,0,843.0,154.0,3.3,37.0,977.0,950.47,664.34
2016,7,16,12,15,844.0,154.0,3.35,37.0,983.0,967.83,675.2
2016,7,16,12,30,845.0,154.0,3.4,37.0,989.0,982.28,684.34
2016,7,16,12,45,843.5,154.5,3.5,37.5,986.5,991.8,689.4
2016,7,16,13,0,842.0,155.0,3.6,38.0,984.0,998.28,692.68
2016,7,16,13,15,839.5,154.5,3.65,38.0,973.5,999.67,694.04
2016,7,16,13,30,837.0,154.0,3.7,38.0,963.0,997.87,693.57
2016,7,16,13,45,831.5,153.5,3.8,38.0,944.5,989.89,689.67
2016,7,16,14,0,826.0,153.0,3.9,38.0,926.0,984.68,687.62
2016,7,16,14,15,819.5,151.5,4.0,38.0,901.0,968.48,678.71
2016,7,16,14,30,813.0,150.0,4.1,38.0,876.0,949.33,668.01
2016,7,16,14,45,809.0,145.0,4.2,38.0,845.0,926.04,654.66
2016,7,16,15,0,805.0,140.0,4.3,38.0,814.0,899.91,639.46
2016,7,16,15,15,793.0,137.5,4.35,37.5,775.5,866.54,620.54
2016,7,16,15,30,781.0,135.0,4.4,37.0,737.0,831.07,600.05
2016,7,16,15,45,765.0,132.5,4.45,37.0,693.0,790.38,574.58
2016,7,16,16,0,749.0,130.0,4.5,37.0,649.0,748.3,547.91
2016,7,16,16,15,729.0,126.0,4.55,36.5,601.0,702.33,519.32
2016,7,16,16,30,709.0,122.0,4.6,36.0,553.0,653.92,488.15
2016,7,16,16,45,682.0,117.5,4.65,36.0,502.0,599.97,450.28
2016,7,16,17,0,655.0,113.0,4.7,36.0,451.0,546.7,412.04
2016,7,16,17,15,620.5,107.5,4.65,35.5,398.5,488.95,370.13
2016,7,16,17,30,586.0,102.0,4.6,35.0,346.0,433.24,328.51
2016,7,16,17,45,538.0,94.5,4.55,34.5,293.5,371.21,280.98
2016,7,16,18,0,490.0,87.0,4.5,34.0,241.0,313.27,235.24
2016,7,16,18,15,424.0,76.5,4.25,33.0,191.0,248.19,183.47
2016,7,16,18,30,358.0,66.0,4.0,32.0,141.0,192.21,137.91
2016,7,16,18,45,265.0,52.0,3.75,31.5,98.5,132.49,89.98
2016,7,16,19,0,172.0,38.0,3.5,31.0,56.0,83.42,50.8
2016,7,16,19,15,86.0,19.0,3.4,30.5,28.0,35.77,0.0
2016,7,16,19,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.25,30.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,5,45,27.5,9.5,2.65,23.5,11.0,9.34,0.0
2016,7,17,6,0,55.0,19.0,2.9,24.0,22.0,16.04,0.0
2016,7,17,6,15,156.5,37.0,2.95,24.5,58.5,28.67,17.38
2016,7,17,6,30,258.0,55.0,3.0,25.0,95.0,41.75,29.53
2016,7,17,6,45,350.0,66.0,3.15,25.5,143.5,48.55,35.78
2016,7,17,7,0,442.0,77.0,3.3,26.0,192.0,72.41,43.93
2016,7,17,7,15,497.5,86.0,3.3,26.5,244.0,112.37,66.1
2016,7,17,7,30,553.0,95.0,3.3,27.0,296.0,158.7,98.97
2016,7,17,7,45,411.0,139.0,3.3,28.0,302.0,201.37,139.34
2016,7,17,8,0,269.0,183.0,3.3,29.0,308.0,230.79,168.09
2016,7,17,8,15,276.0,207.0,3.3,29.5,349.0,271.42,200.18
2016,7,17,8,30,283.0,231.0,3.3,30.0,390.0,312.84,232.26
2016,7,17,8,45,520.0,174.5,3.35,31.0,500.5,380.11,281.78
2016,7,17,9,0,757.0,118.0,3.4,32.0,611.0,474.72,352.31
2016,7,17,9,15,773.0,121.5,3.4,32.5,657.0,526.94,391.56
2016,7,17,9,30,789.0,125.0,3.4,33.0,703.0,579.42,429.93
2016,7,17,9,45,802.5,127.0,3.45,33.5,744.0,628.92,465.24
2016,7,17,10,0,816.0,129.0,3.5,34.0,785.0,677.92,499.25
2016,7,17,10,15,824.5,131.0,3.5,34.0,820.0,723.0,529.9
2016,7,17,10,30,833.0,133.0,3.5,34.0,855.0,765.73,557.66
2016,7,17,10,45,840.0,134.5,3.55,34.5,883.0,805.14,581.98
2016,7,17,11,0,847.0,136.0,3.6,35.0,911.0,842.59,604.76
2016,7,17,11,15,851.5,137.0,3.65,35.5,932.0,875.25,624.2
2016,7,17,11,30,856.0,138.0,3.7,36.0,953.0,905.45,641.93
2016,7,17,11,45,867.0,132.5,3.75,36.5,969.0,932.85,657.78
2016,7,17,12,0,878.0,127.0,3.8,37.0,985.0,957.75,671.99
2016,7,17,12,15,879.0,127.0,3.85,37.0,990.0,975.66,683.21
2016,7,17,12,30,880.0,127.0,3.9,37.0,995.0,990.52,692.62
2016,7,17,12,45,879.0,127.0,4.0,37.0,992.5,1000.3,699.25
2016,7,17,13,0,878.0,127.0,4.1,37.0,990.0,1006.88,704.01
2016,7,17,13,15,875.5,126.5,4.1,37.0,979.5,1008.2,705.02
2016,7,17,13,30,873.0,126.0,4.1,37.0,969.0,1006.2,704.09
2016,7,17,13,45,868.0,125.0,4.2,37.0,950.5,997.88,699.89
2016,7,17,14,0,863.0,124.0,4.3,37.0,932.0,986.3,693.73
2016,7,17,14,15,522.5,283.5,4.3,37.0,769.0,815.66,581.15
2016,7,17,14,30,182.0,443.0,4.3,37.0,606.0,631.91,448.71
2016,7,17,14,45,507.5,281.5,4.35,37.0,711.5,784.06,563.27
2016,7,17,15,0,833.0,120.0,4.4,37.0,817.0,899.94,643.51
2016,7,17,15,15,822.5,117.5,4.4,37.0,778.5,867.28,622.55
2016,7,17,15,30,812.0,115.0,4.4,37.0,740.0,832.38,600.93
2016,7,17,15,45,705.5,157.5,4.4,37.0,677.5,769.7,560.48
2016,7,17,16,0,599.0,200.0,4.4,37.0,615.0,704.38,515.8
2016,7,17,16,15,672.5,152.0,4.4,36.5,586.0,687.34,508.31
2016,7,17,16,30,746.0,104.0,4.4,36.0,557.0,659.59,492.08
2016,7,17,16,45,720.0,101.0,4.4,35.5,506.0,606.35,456.09
2016,7,17,17,0,694.0,98.0,4.4,35.0,455.0,554.96,419.84
2016,7,17,17,15,662.0,93.0,4.3,34.5,402.5,497.39,377.89
2016,7,17,17,30,630.0,88.0,4.2,34.0,350.0,441.56,335.98
2016,7,17,17,45,583.0,82.0,4.15,34.0,297.0,379.46,287.54
2016,7,17,18,0,536.0,76.0,4.1,34.0,244.0,321.31,240.91
2016,7,17,18,15,471.5,67.5,3.85,33.0,194.0,258.2,190.39
2016,7,17,18,30,407.0,59.0,3.6,32.0,144.0,201.61,144.03
2016,7,17,18,45,309.0,47.0,3.35,31.5,100.5,138.4,93.18
2016,7,17,19,0,211.0,35.0,3.1,31.0,57.0,88.04,52.69
2016,7,17,19,15,105.5,17.5,3.05,30.5,28.5,36.9,0.0
2016,7,17,19,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,5,45,29.0,9.0,1.75,24.5,10.5,8.85,0.0
2016,7,18,6,0,58.0,18.0,2.0,25.0,21.0,15.23,0.0
2016,7,18,6,15,161.5,35.0,2.15,25.5,56.5,27.06,15.92
2016,7,18,6,30,265.0,52.0,2.3,26.0,92.0,39.36,27.38
2016,7,18,6,45,354.0,62.5,2.5,26.5,139.5,45.85,33.33
2016,7,18,7,0,443.0,73.0,2.7,27.0,187.0,68.44,40.79
2016,7,18,7,15,498.0,81.0,2.75,27.5,238.5,107.29,61.81
2016,7,18,7,30,553.0,89.0,2.8,28.0,290.0,152.69,93.75
2016,7,18,7,45,604.5,91.5,2.85,28.5,344.0,198.87,129.94
2016,7,18,8,0,656.0,94.0,2.9,29.0,398.0,250.8,172.38
2016,7,18,8,15,684.0,98.5,2.9,29.5,450.0,302.47,215.6
2016,7,18,8,30,712.0,103.0,2.9,30.0,502.0,359.2,261.98
2016,7,18,8,45,361.0,154.5,2.95,30.5,357.5,293.47,218.48
2016,7,18,9,0,10.0,206.0,3.0,31.0,213.0,201.05,149.22
2016,7,18,9,15,400.5,160.0,2.95,31.5,453.0,361.12,271.54
2016,7,18,9,30,791.0,114.0,2.9,32.0,693.0,569.84,424.77
2016,7,18,9,45,426.0,235.5,2.9,32.5,549.5,489.63,362.49
2016,7,18,10,0,61.0,357.0,2.9,33.0,406.0,379.48,276.4
2016,7,18,10,15,445.5,241.5,2.9,33.0,624.5,551.75,407.5
2016,7,18,10,30,830.0,126.0,2.9,33.0,843.0,756.63,552.32
2016,7,18,10,45,835.0,128.5,2.9,33.5,871.0,795.28,574.7
2016,7,18,11,0,840.0,131.0,2.9,34.0,899.0,831.84,596.56
2016,7,18,11,15,845.0,132.0,2.9,34.0,920.0,864.74,617.07
2016,7,18,11,30,850.0,133.0,2.9,34.0,941.0,895.22,635.95
2016,7,18,11,45,848.0,136.5,2.9,34.5,953.5,919.07,649.21
2016,7,18,12,0,846.0,140.0,2.9,35.0,966.0,939.96,660.58
2016,7,18,12,15,847.0,140.5,2.9,35.0,972.0,957.86,671.46
2016,7,18,12,30,848.0,141.0,2.9,35.0,978.0,972.83,680.59
2016,7,18,12,45,847.0,141.0,2.95,35.5,975.5,982.36,685.39
2016,7,18,13,0,846.0,141.0,3.0,36.0,973.0,988.82,688.41
2016,7,18,13,15,493.5,315.0,3.05,36.0,799.5,824.21,580.55
2016,7,18,13,30,141.0,489.0,3.1,36.0,626.0,638.47,448.16
2016,7,18,13,45,487.5,313.5,3.15,36.0,772.0,818.67,580.41
2016,7,18,14,0,834.0,138.0,3.2,36.0,918.0,971.92,682.2
2016,7,18,14,15,828.0,136.5,3.25,36.0,893.0,956.1,672.03
2016,7,18,14,30,822.0,135.0,3.3,36.0,868.0,937.3,661.37
2016,7,18,14,45,806.5,137.5,3.35,36.0,834.5,916.07,649.18
2016,7,18,15,0,791.0,140.0,3.4,36.0,801.0,887.26,632.11
2016,7,18,15,15,779.5,137.5,3.45,35.5,763.5,854.67,613.8
2016,7,18,15,30,768.0,135.0,3.5,35.0,726.0,820.0,593.89
2016,7,18,15,45,751.5,132.5,3.55,35.0,682.5,779.26,568.46
2016,7,18,16,0,735.0,130.0,3.6,35.0,639.0,737.21,541.87
2016,7,18,16,15,564.0,180.0,3.65,34.5,554.0,634.05,471.01
2016,7,18,16,30,393.0,230.0,3.7,34.0,469.0,530.63,396.46
2016,7,18,16,45,383.0,209.0,3.8,34.0,424.5,484.79,364.73
2016,7,18,17,0,373.0,188.0,3.9,34.0,380.0,438.85,331.92
2016,7,18,17,15,320.5,173.0,3.9,33.5,324.5,374.6,284.71
2016,7,18,17,30,268.0,158.0,3.9,33.0,269.0,314.87,239.91
2016,7,18,17,45,248.5,137.0,3.95,33.0,228.0,269.41,204.83
2016,7,18,18,0,229.0,116.0,4.0,33.0,187.0,225.59,170.18
2016,7,18,18,15,196.0,95.5,3.9,32.5,148.0,179.04,133.06
2016,7,18,18,30,163.0,75.0,3.8,32.0,109.0,135.9,98.09
2016,7,18,18,45,118.0,55.0,3.75,31.5,75.5,93.7,64.1
2016,7,18,19,0,73.0,35.0,3.7,31.0,42.0,53.77,31.89
2016,7,18,19,15,36.5,17.5,3.7,30.5,21.0,23.87,0.0
2016,7,18,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.6,26.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,5,45,51.5,8.5,1.2,25.0,11.0,8.36,0.0
2016,7,19,6,0,103.0,17.0,1.4,25.0,22.0,13.3,0.0
2016,7,19,6,15,219.5,30.5,1.35,25.5,58.5,23.41,12.93
2016,7,19,6,30,336.0,44.0,1.3,26.0,95.0,33.06,22.11
2016,7,19,6,45,426.0,51.5,1.3,26.5,143.5,36.42,25.35
2016,7,19,7,0,516.0,59.0,1.3,27.0,192.0,57.71,30.97
2016,7,19,7,15,567.0,65.5,1.3,27.5,243.5,99.23,52.74
2016,7,19,7,30,618.0,72.0,1.3,28.0,295.0,146.72,86.09
2016,7,19,7,45,659.5,75.0,1.3,28.5,349.0,195.08,124.37
2016,7,19,8,0,701.0,78.0,1.3,29.0,403.0,250.29,169.58
2016,7,19,8,15,727.0,82.0,1.35,29.5,454.5,303.16,213.6
2016,7,19,8,30,753.0,86.0,1.4,30.0,506.0,358.33,258.61
2016,7,19,8,45,773.5,88.5,1.5,31.0,556.0,411.82,300.8
2016,7,19,9,0,794.0,91.0,1.6,32.0,606.0,466.49,342.39
2016,7,19,9,15,808.5,93.5,1.75,32.5,651.5,521.3,383.52
2016,7,19,9,30,823.0,96.0,1.9,33.0,697.0,573.36,421.57
2016,7,19,9,45,834.5,98.0,2.1,33.5,737.5,622.8,457.02
2016,7,19,10,0,846.0,100.0,2.3,34.0,778.0,671.44,491.05
2016,7,19,10,15,854.5,101.5,2.45,34.0,813.0,716.41,520.92
2016,7,19,10,30,863.0,103.0,2.6,34.0,848.0,759.87,549.54
2016,7,19,10,45,868.5,104.5,2.8,34.5,876.5,799.19,574.38
2016,7,19,11,0,874.0,106.0,3.0,35.0,905.0,836.36,597.63
2016,7,19,11,15,878.5,107.0,3.15,35.0,926.5,869.86,619.35
2016,7,19,11,30,883.0,108.0,3.3,35.0,948.0,900.81,639.43
2016,7,19,11,45,884.0,110.0,3.45,35.5,961.5,926.8,654.99
2016,7,19,12,0,885.0,112.0,3.6,36.0,975.0,949.83,668.67
2016,7,19,12,15,886.0,112.0,3.75,36.0,981.0,967.87,680.62
2016,7,19,12,30,887.0,112.0,3.9,36.0,987.0,982.81,690.72
2016,7,19,12,45,568.0,301.5,4.05,36.5,861.5,874.08,618.02
2016,7,19,13,0,249.0,491.0,4.2,37.0,736.0,748.41,524.82
2016,7,19,13,15,211.0,490.5,4.25,37.0,697.0,708.23,498.31
2016,7,19,13,30,173.0,490.0,4.3,37.0,658.0,671.71,473.46
2016,7,19,13,45,188.5,479.0,4.4,37.0,659.0,677.21,478.47
2016,7,19,14,0,204.0,468.0,4.5,37.0,660.0,681.58,482.6
2016,7,19,14,15,323.5,414.5,4.55,36.5,708.0,749.61,533.72
2016,7,19,14,30,443.0,361.0,4.6,36.0,756.0,812.46,580.71
2016,7,19,14,45,458.0,339.5,4.65,36.0,735.0,797.52,572.05
2016,7,19,15,0,473.0,318.0,4.7,36.0,714.0,779.99,562.08
2016,7,19,15,15,375.0,334.5,4.7,35.5,639.0,690.9,501.44
2016,7,19,15,30,277.0,351.0,4.7,35.0,564.0,613.23,447.47
2016,7,19,15,45,269.5,329.5,4.75,35.0,527.0,576.21,423.03
2016,7,19,16,0,262.0,308.0,4.8,35.0,490.0,538.7,397.75
2016,7,19,16,15,220.0,289.0,4.8,34.5,434.0,470.28,349.91
2016,7,19,16,30,178.0,270.0,4.8,34.0,378.0,411.66,308.17
2016,7,19,16,45,240.0,236.0,4.8,34.0,367.5,416.82,314.19
2016,7,19,17,0,302.0,202.0,4.8,34.0,357.0,409.06,310.16
2016,7,19,17,15,295.5,178.0,4.7,33.5,315.5,365.42,278.35
2016,7,19,17,30,289.0,154.0,4.6,33.0,274.0,321.74,245.77
2016,7,19,17,45,404.5,115.5,4.6,33.0,256.5,326.6,249.06
2016,7,19,18,0,520.0,77.0,4.6,33.0,239.0,315.19,237.72
2016,7,19,18,15,456.0,68.0,4.35,32.5,189.5,252.58,186.78
2016,7,19,18,30,392.0,59.0,4.1,32.0,140.0,196.48,140.37
2016,7,19,18,45,293.0,46.5,3.95,31.5,97.0,133.45,89.72
2016,7,19,19,0,194.0,34.0,3.8,31.0,54.0,83.35,49.4
2016,7,19,19,15,97.0,17.0,3.7,30.5,27.0,34.79,0.0
2016,7,19,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,29.0,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,5,45,23.0,8.5,1.45,24.5,9.5,8.36,0.0
2016,7,20,6,0,46.0,17.0,1.7,25.0,19.0,14.41,0.0
2016,7,20,6,15,149.0,34.5,1.75,25.5,54.0,26.75,15.44
2016,7,20,6,30,252.0,52.0,1.8,26.0,89.0,39.49,27.44
2016,7,20,6,45,347.0,62.0,1.85,26.5,137.0,45.59,33.08
2016,7,20,7,0,442.0,72.0,1.9,27.0,185.0,66.34,39.72
2016,7,20,7,15,498.0,80.0,1.9,27.5,236.5,105.15,60.26
2016,7,20,7,30,554.0,88.0,1.9,28.0,288.0,150.65,91.94
2016,7,20,7,45,605.0,91.0,1.9,28.5,342.0,197.2,128.2
2016,7,20,8,0,656.0,94.0,1.9,29.0,396.0,249.46,170.62
2016,7,20,8,15,684.0,98.5,1.95,29.5,448.0,301.18,213.63
2016,7,20,8,30,712.0,103.0,2.0,30.0,500.0,355.47,257.96
2016,7,20,8,45,737.5,105.0,2.05,30.5,550.5,410.98,302.12
2016,7,20,9,0,763.0,107.0,2.1,31.0,601.0,465.78,344.54
2016,7,20,9,15,453.5,224.5,2.2,31.5,524.0,447.52,331.14
2016,7,20,9,30,144.0,342.0,2.3,32.0,447.0,402.04,294.96
2016,7,20,9,45,483.5,229.0,2.45,32.5,611.0,519.67,384.15
2016,7,20,10,0,823.0,116.0,2.6,33.0,775.0,670.43,493.87
2016,7,20,10,15,530.5,266.5,2.75,33.5,699.0,636.26,463.38
2016,7,20,10,30,238.0,417.0,2.9,34.0,623.0,578.94,416.4
2016,7,20,10,45,221.5,435.5,3.05,34.5,632.0,594.83,426.3
2016,7,20,11,0,205.0,454.0,3.2,35.0,641.0,609.05,434.53
2016,7,20,11,15,233.0,460.5,3.3,35.0,678.5,648.98,462.05
2016,7,20,11,30,261.0,467.0,3.4,35.0,716.0,691.01,490.65
2016,7,20,11,45,553.5,304.5,3.5,35.5,841.5,815.6,581.52
2016,7,20,12,0,846.0,142.0,3.6,36.0,967.0,941.9,664.45
2016,7,20,12,15,847.5,142.5,3.65,36.0,973.0,960.36,675.34
2016,7,20,12,30,849.0,143.0,3.7,36.0,979.0,975.89,685.22
2016,7,20,12,45,848.5,142.5,3.8,36.5,977.0,985.5,690.35
2016,7,20,13,0,848.0,142.0,3.9,37.0,975.0,992.02,693.66
2016,7,20,13,15,845.5,141.5,3.95,37.0,965.0,993.38,694.98
2016,7,20,13,30,843.0,141.0,4.0,37.0,955.0,991.52,694.43
2016,7,20,13,45,441.0,268.5,4.05,37.0,693.5,726.24,519.35
2016,7,20,14,0,39.0,396.0,4.1,37.0,432.0,436.94,310.41
2016,7,20,14,15,429.0,267.5,4.1,37.0,650.0,707.89,510.66
2016,7,20,14,30,819.0,139.0,4.1,37.0,868.0,938.75,665.86
2016,7,20,14,45,783.0,153.5,4.2,37.0,829.5,910.92,647.79
2016,7,20,15,0,747.0,168.0,4.3,37.0,791.0,876.14,626.8
2016,7,20,15,15,734.5,165.0,4.3,36.5,753.5,846.22,609.74
2016,7,20,15,30,722.0,162.0,4.3,36.0,716.0,811.4,589.23
2016,7,20,15,45,575.0,212.0,4.3,36.0,637.0,718.02,525.55
2016,7,20,16,0,428.0,262.0,4.3,36.0,558.0,629.94,462.41
2016,7,20,16,15,377.0,254.0,4.25,35.5,501.0,559.69,414.48
2016,7,20,16,30,326.0,246.0,4.2,35.0,444.0,499.5,372.42
2016,7,20,16,45,436.5,193.5,4.2,35.0,432.5,511.26,384.0
2016,7,20,17,0,547.0,141.0,4.2,35.0,421.0,507.94,383.75
2016,7,20,17,15,507.0,134.5,4.1,34.5,371.0,448.23,340.02
2016,7,20,17,30,467.0,128.0,4.0,34.0,321.0,394.41,299.71
2016,7,20,17,45,449.5,112.0,3.95,34.0,275.5,344.41,260.85
2016,7,20,18,0,432.0,96.0,3.9,34.0,230.0,295.53,221.68
2016,7,20,18,15,364.5,83.5,3.6,33.5,181.0,233.12,171.86
2016,7,20,18,30,297.0,71.0,3.3,33.0,132.0,177.86,127.14
2016,7,20,18,45,212.5,54.0,3.0,32.5,91.0,120.73,81.69
2016,7,20,19,0,128.0,37.0,2.7,32.0,50.0,70.28,41.6
2016,7,20,19,15,64.0,18.5,2.7,31.5,25.0,30.06,0.0
2016,7,20,19,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.75,30.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.85,28.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,5,45,51.5,8.0,2.25,24.5,10.5,7.86,0.0
2016,7,21,6,0,103.0,16.0,2.5,25.0,21.0,12.53,0.0
2016,7,21,6,15,225.0,29.5,2.6,25.5,58.0,22.68,12.12
2016,7,21,6,30,347.0,43.0,2.7,26.0,95.0,32.37,21.47
2016,7,21,6,45,437.5,51.0,2.8,26.5,144.0,36.21,25.13
2016,7,21,7,0,528.0,59.0,2.9,27.0,193.0,56.66,30.61
