Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,7,15,580.0,65.5,2.8,27.5,245.5,98.91,52.3
2016,7,21,7,30,632.0,72.0,2.7,28.0,298.0,147.27,86.16
2016,7,21,7,45,671.0,76.0,2.6,29.0,352.0,196.8,125.38
2016,7,21,8,0,710.0,80.0,2.5,30.0,406.0,253.02,171.38
2016,7,21,8,15,736.0,84.0,2.3,30.5,458.5,306.46,215.96
2016,7,21,8,30,762.0,88.0,2.1,31.0,511.0,362.21,261.38
2016,7,21,8,45,781.0,91.0,1.9,32.0,561.0,416.11,303.45
2016,7,21,9,0,800.0,94.0,1.7,33.0,611.0,471.02,344.36
2016,7,21,9,15,814.5,96.5,1.7,33.5,657.0,526.22,385.05
2016,7,21,9,30,829.0,99.0,1.7,34.0,703.0,578.7,422.49
2016,7,21,9,45,839.0,102.0,1.75,34.5,744.0,628.54,457.13
2016,7,21,10,0,849.0,105.0,1.8,35.0,785.0,677.43,490.12
2016,7,21,10,15,857.5,106.5,1.95,35.5,820.5,722.67,518.95
2016,7,21,10,30,866.0,108.0,2.1,36.0,856.0,766.37,546.24
2016,7,21,10,45,871.0,110.5,2.25,36.5,884.0,806.48,570.94
2016,7,21,11,0,876.0,113.0,2.4,37.0,912.0,844.4,594.04
2016,7,21,11,15,880.5,114.0,2.45,37.0,933.5,878.08,614.84
2016,7,21,11,30,885.0,115.0,2.5,37.0,955.0,909.2,633.99
2016,7,21,11,45,887.5,115.5,2.65,37.5,969.0,935.29,649.43
2016,7,21,12,0,890.0,116.0,2.8,38.0,983.0,958.45,663.06
2016,7,21,12,15,891.0,116.5,2.9,38.0,989.0,977.16,674.98
2016,7,21,12,30,892.0,117.0,3.0,38.0,995.0,992.74,685.1
2016,7,21,12,45,892.5,116.0,3.1,38.0,993.5,1003.18,692.16
2016,7,21,13,0,893.0,115.0,3.2,38.0,992.0,1010.35,697.36
2016,7,21,13,15,891.0,114.5,3.25,38.0,981.5,1012.18,699.02
2016,7,21,13,30,889.0,114.0,3.3,38.0,971.0,1010.62,698.75
2016,7,21,13,45,888.5,111.0,3.4,38.5,954.0,1004.61,694.76
2016,7,21,14,0,888.0,108.0,3.5,39.0,937.0,995.17,688.76
2016,7,21,14,15,519.5,275.0,3.55,39.0,756.5,804.54,566.17
2016,7,21,14,30,151.0,442.0,3.6,39.0,576.0,601.55,422.16
2016,7,21,14,45,507.5,272.0,3.65,39.0,699.5,774.76,550.52
2016,7,21,15,0,864.0,102.0,3.7,39.0,823.0,910.0,641.46
2016,7,21,15,15,854.0,100.5,3.7,38.5,784.5,877.86,622.39
2016,7,21,15,30,844.0,99.0,3.7,38.0,746.0,843.37,602.73
2016,7,21,15,45,832.0,96.5,3.7,38.0,702.5,803.96,578.41
2016,7,21,16,0,820.0,94.0,3.7,38.0,659.0,762.74,552.66
2016,7,21,16,15,803.0,91.0,3.65,37.5,611.0,715.58,523.53
2016,7,21,16,30,786.0,88.0,3.6,37.0,563.0,670.77,495.55
2016,7,21,16,45,764.5,85.0,3.6,37.0,512.0,618.76,460.92
2016,7,21,17,0,743.0,82.0,3.6,37.0,461.0,566.76,423.98
2016,7,21,17,15,713.0,77.5,3.5,36.5,407.5,508.46,382.08
2016,7,21,17,30,683.0,73.0,3.4,36.0,354.0,451.61,339.91
2016,7,21,17,45,641.0,68.0,3.35,35.5,301.0,391.18,293.71
2016,7,21,18,0,599.0,63.0,3.3,35.0,248.0,333.25,247.88
2016,7,21,18,15,537.5,56.0,2.9,34.0,196.5,269.56,196.74
2016,7,21,18,30,476.0,49.0,2.5,33.0,145.0,212.1,149.37
2016,7,21,18,45,378.0,39.0,2.15,32.5,100.5,148.45,97.9
2016,7,21,19,0,280.0,29.0,1.8,32.0,56.0,95.96,54.75
2016,7,21,19,15,140.0,14.5,1.8,31.5,28.0,38.65,0.0
2016,7,21,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.8,30.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,30.0,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.15,29.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,22,5,45,62.0,7.5,2.15,24.5,10.0,7.37,0.0
2016,7,22,6,0,124.0,15.0,2.4,25.0,20.0,14.74,0.0
2016,7,22,6,15,249.5,27.5,2.35,25.5,57.5,21.06,10.73
2016,7,22,6,30,375.0,40.0,2.3,26.0,95.0,29.68,19.2
2016,7,22,6,45,458.0,48.0,2.3,27.0,143.5,33.7,22.94
2016,7,22,7,0,541.0,56.0,2.3,28.0,192.0,53.75,28.27
2016,7,22,7,15,592.0,62.0,2.15,28.5,244.5,96.23,49.59
2016,7,22,7,30,643.0,68.0,2.0,29.0,297.0,144.69,83.22
2016,7,22,7,45,680.5,72.0,1.9,30.0,351.0,197.06,124.42
2016,7,22,8,0,718.0,76.0,1.8,31.0,405.0,250.74,168.21
2016,7,22,8,15,743.5,79.5,1.85,31.5,457.5,304.05,212.62
2016,7,22,8,30,769.0,83.0,1.9,32.0,510.0,359.6,257.98
2016,7,22,8,45,789.0,85.5,2.0,33.0,560.0,413.87,300.8
2016,7,22,9,0,809.0,88.0,2.1,34.0,610.0,471.98,344.81
2016,7,22,9,15,823.5,90.5,2.2,34.5,656.0,524.96,384.49
2016,7,22,9,30,838.0,93.0,2.3,35.0,702.0,577.91,422.91
2016,7,22,9,45,849.5,94.5,2.4,35.5,743.5,627.75,458.08
2016,7,22,10,0,861.0,96.0,2.5,36.0,785.0,676.75,491.63
2016,7,22,10,15,869.0,97.5,2.55,36.0,820.0,722.15,521.02
2016,7,22,10,30,877.0,99.0,2.6,36.0,855.0,765.96,549.07
2016,7,22,10,45,883.0,100.5,2.65,36.5,884.0,806.35,573.47
2016,7,22,11,0,889.0,102.0,2.7,37.0,913.0,844.58,596.2
2016,7,22,11,15,893.5,103.0,2.75,37.0,934.5,878.68,617.38
2016,7,22,11,30,898.0,104.0,2.8,37.0,956.0,910.17,636.85
2016,7,22,11,45,895.0,108.5,2.85,37.5,968.5,935.39,651.02
2016,7,22,12,0,892.0,113.0,2.9,38.0,981.0,957.42,663.2
2016,7,22,12,15,893.5,113.0,2.95,38.0,987.5,976.18,674.79
2016,7,22,12,30,895.0,113.0,3.0,38.0,994.0,991.81,684.55
2016,7,22,12,45,894.0,113.0,3.05,38.5,991.5,1001.77,689.49
2016,7,22,13,0,893.0,113.0,3.1,39.0,989.0,1008.45,692.54
2016,7,22,13,15,891.5,112.5,3.15,39.0,979.5,1010.77,694.51
2016,7,22,13,30,890.0,112.0,3.2,39.0,970.0,1009.7,694.54
2016,7,22,13,45,886.0,111.5,3.25,39.0,952.0,1002.72,691.09
2016,7,22,14,0,882.0,111.0,3.3,39.0,934.0,992.4,685.71
2016,7,22,14,15,876.5,110.0,3.3,39.0,909.0,976.82,676.83
2016,7,22,14,30,871.0,109.0,3.3,39.0,884.0,958.08,666.08
2016,7,22,14,45,857.0,111.5,3.35,39.0,850.0,931.93,651.06
2016,7,22,15,0,843.0,114.0,3.4,39.0,816.0,903.28,634.45
2016,7,22,15,15,832.5,112.0,3.4,39.0,778.0,870.76,615.01
2016,7,22,15,30,822.0,110.0,3.4,39.0,740.0,835.95,594.01
2016,7,22,15,45,808.0,108.0,3.4,39.0,696.0,800.27,572.29
2016,7,22,16,0,794.0,106.0,3.4,39.0,652.0,758.66,546.47
2016,7,22,16,15,776.0,102.5,3.4,38.5,604.0,710.98,517.38
2016,7,22,16,30,758.0,99.0,3.4,38.0,556.0,662.49,487.2
2016,7,22,16,45,733.0,96.0,3.4,37.5,505.0,609.27,452.28
2016,7,22,17,0,708.0,93.0,3.4,37.0,454.0,556.42,415.72
2016,7,22,17,15,676.5,88.0,3.3,36.5,401.0,499.57,374.9
2016,7,22,17,30,645.0,83.0,3.2,36.0,348.0,443.18,333.15
2016,7,22,17,45,598.5,77.5,3.15,36.0,294.5,381.02,285.27
2016,7,22,18,0,552.0,72.0,3.1,36.0,241.0,322.77,239.05
2016,7,22,18,15,488.0,63.5,2.75,35.0,190.5,259.01,188.4
2016,7,22,18,30,424.0,55.0,2.4,34.0,140.0,201.76,141.82
2016,7,22,18,45,325.0,43.0,2.05,33.5,96.5,138.64,91.43
2016,7,22,19,0,226.0,31.0,1.7,33.0,53.0,86.23,48.97
2016,7,22,19,15,113.0,15.5,1.75,32.5,26.5,34.97,0.0
2016,7,22,19,30,0.0,0.0,1.8,32.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.85,31.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.5,30.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,23,5,45,41.5,7.5,2.35,24.5,9.0,0.0,0.0
2016,7,23,6,0,83.0,15.0,2.6,25.0,18.0,14.74,0.0
2016,7,23,6,15,195.0,30.0,2.6,25.5,53.5,23.17,12.22
2016,7,23,6,30,307.0,45.0,2.6,26.0,89.0,34.0,22.77
2016,7,23,6,45,393.5,55.0,2.65,27.0,137.0,40.04,28.29
2016,7,23,7,0,480.0,65.0,2.7,28.0,185.0,59.26,34.15
2016,7,23,7,15,533.5,72.5,2.55,28.5,236.5,99.63,54.64
2016,7,23,7,30,587.0,80.0,2.4,29.0,288.0,146.35,86.89
2016,7,23,7,45,630.5,84.0,2.3,29.5,342.0,194.19,124.37
2016,7,23,8,0,674.0,88.0,2.2,30.0,396.0,246.85,167.39
2016,7,23,8,15,701.5,92.5,2.2,30.5,448.5,299.48,211.19
2016,7,23,8,30,729.0,97.0,2.2,31.0,501.0,356.96,257.91
2016,7,23,8,45,753.0,99.5,2.2,32.0,551.5,410.82,300.28
2016,7,23,9,0,777.0,102.0,2.2,33.0,602.0,466.29,342.32
2016,7,23,9,15,792.5,104.5,2.25,33.5,648.0,518.57,381.49
2016,7,23,9,30,808.0,107.0,2.3,34.0,694.0,571.01,419.53
2016,7,23,9,45,822.0,108.5,2.35,34.5,735.5,623.06,456.11
2016,7,23,10,0,836.0,110.0,2.4,35.0,777.0,672.61,489.99
2016,7,23,10,15,845.0,111.5,2.45,35.5,812.5,717.77,518.71
2016,7,23,10,30,854.0,113.0,2.5,36.0,848.0,761.46,545.61
2016,7,23,10,45,862.0,113.5,2.65,36.5,877.0,801.73,570.53
2016,7,23,11,0,870.0,114.0,2.8,37.0,906.0,840.03,593.97
2016,7,23,11,15,874.5,115.0,2.9,37.0,927.5,873.61,615.19
2016,7,23,11,30,879.0,116.0,3.0,37.0,949.0,904.64,634.78
2016,7,23,11,45,882.5,116.0,3.1,37.5,963.5,931.09,650.13
2016,7,23,12,0,886.0,116.0,3.2,38.0,978.0,954.67,663.68
2016,7,23,12,15,887.0,116.5,3.25,38.0,984.0,973.36,675.26
2016,7,23,12,30,888.0,117.0,3.3,38.0,990.0,988.94,685.03
2016,7,23,12,45,887.5,116.5,3.4,38.5,988.0,998.87,690.3
2016,7,23,13,0,887.0,116.0,3.5,39.0,986.0,1005.53,693.67
2016,7,23,13,15,885.0,115.5,3.55,39.0,975.5,1007.36,695.31
2016,7,23,13,30,883.0,115.0,3.6,39.0,965.0,1005.81,695.01
2016,7,23,13,45,878.5,114.5,3.65,39.0,947.0,998.38,691.2
2016,7,23,14,0,874.0,114.0,3.7,39.0,929.0,987.64,685.46
2016,7,23,14,15,868.5,113.0,3.7,39.0,904.0,972.15,676.56
2016,7,23,14,30,863.0,112.0,3.7,39.0,879.0,953.54,665.79
2016,7,23,14,45,848.5,114.5,3.7,39.0,845.0,927.06,650.11
2016,7,23,15,0,834.0,117.0,3.7,39.0,811.0,898.13,632.89
2016,7,23,15,15,823.5,115.0,3.7,39.0,773.0,865.83,613.46
2016,7,23,15,30,813.0,113.0,3.7,39.0,735.0,831.27,592.47
2016,7,23,15,45,798.5,110.5,3.75,39.0,691.0,794.98,570.42
2016,7,23,16,0,784.0,108.0,3.8,39.0,647.0,752.73,544.18
2016,7,23,16,15,560.5,175.5,3.8,38.5,546.5,626.69,458.78
2016,7,23,16,30,337.0,243.0,3.8,38.0,446.0,504.33,370.64
2016,7,23,16,45,517.5,168.5,3.8,37.5,447.5,539.41,400.96
2016,7,23,17,0,698.0,94.0,3.8,37.0,449.0,552.24,413.86
2016,7,23,17,15,666.0,89.0,3.75,36.5,396.0,494.32,371.9
2016,7,23,17,30,634.0,84.0,3.7,36.0,343.0,438.15,330.2
2016,7,23,17,45,588.0,78.0,3.65,36.0,290.0,376.23,282.29
2016,7,23,18,0,542.0,72.0,3.6,36.0,237.0,318.2,236.06
2016,7,23,18,15,477.5,63.5,3.3,35.0,187.0,254.8,185.6
2016,7,23,18,30,413.0,55.0,3.0,34.0,137.0,197.99,139.31
2016,7,23,18,45,315.5,42.5,2.75,33.5,94.0,135.43,89.27
2016,7,23,19,0,218.0,30.0,2.5,33.0,51.0,83.36,46.84
2016,7,23,19,15,109.0,15.0,2.6,32.5,25.5,30.52,0.0
2016,7,23,19,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,3.75,30.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.0,29.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,5,45,31.5,7.0,2.35,25.5,8.5,0.0,0.0
2016,7,24,6,0,63.0,14.0,2.6,26.0,17.0,13.76,0.0
2016,7,24,6,15,176.0,30.0,2.65,26.0,52.0,23.22,12.05
2016,7,24,6,30,289.0,46.0,2.7,26.0,87.0,34.86,23.46
2016,7,24,6,45,379.0,56.0,2.75,26.5,134.5,41.1,29.23
2016,7,24,7,0,469.0,66.0,2.8,27.0,182.0,59.27,34.85
2016,7,24,7,15,524.0,73.5,2.75,27.5,234.0,99.07,54.91
2016,7,24,7,30,579.0,81.0,2.7,28.0,286.0,145.43,86.89
2016,7,24,7,45,627.0,84.5,2.65,29.0,340.5,193.27,124.07
2016,7,24,8,0,675.0,88.0,2.6,30.0,395.0,246.44,167.19
2016,7,24,8,15,703.0,92.0,2.55,30.5,447.5,301.41,212.83
2016,7,24,8,30,731.0,96.0,2.5,31.0,500.0,356.18,257.64
2016,7,24,8,45,756.5,97.5,2.45,32.0,550.5,409.91,300.02
2016,7,24,9,0,782.0,99.0,2.4,33.0,601.0,465.4,342.16
2016,7,24,9,15,797.5,101.5,2.35,33.5,647.0,517.96,381.41
2016,7,24,9,30,813.0,104.0,2.3,34.0,693.0,572.67,420.72
2016,7,24,9,45,826.5,105.5,2.3,34.5,734.5,622.73,455.76
2016,7,24,10,0,840.0,107.0,2.3,35.0,776.0,672.18,489.33
2016,7,24,10,15,848.5,108.5,2.3,35.5,811.5,717.19,517.55
2016,7,24,10,30,857.0,110.0,2.3,36.0,847.0,760.68,543.94
2016,7,24,10,45,863.5,111.5,2.35,36.5,875.5,800.84,568.1
2016,7,24,11,0,870.0,113.0,2.4,37.0,904.0,838.93,590.67
2016,7,24,11,15,874.5,114.0,2.45,37.0,925.5,872.55,611.46
2016,7,24,11,30,879.0,115.0,2.5,37.0,947.0,903.61,630.6
2016,7,24,11,45,877.5,118.5,2.6,37.5,960.0,928.87,645.15
2016,7,24,12,0,876.0,122.0,2.7,38.0,973.0,951.05,657.81
2016,7,24,12,15,626.5,281.0,2.7,38.0,892.0,890.9,618.85
2016,7,24,12,30,377.0,440.0,2.7,38.0,811.0,812.92,561.58
2016,7,24,12,45,625.0,282.0,2.75,38.5,895.0,912.21,632.34
2016,7,24,13,0,873.0,124.0,2.8,39.0,979.0,999.6,685.53
2016,7,24,13,15,871.0,123.5,2.8,39.0,969.0,1001.43,686.13
2016,7,24,13,30,869.0,123.0,2.8,39.0,959.0,999.94,685.54
2016,7,24,13,45,864.0,123.0,2.85,39.0,941.0,992.63,681.95
2016,7,24,14,0,859.0,123.0,2.9,39.0,923.0,982.07,676.5
2016,7,24,14,15,853.0,121.5,2.9,39.0,897.5,965.8,667.24
2016,7,24,14,30,847.0,120.0,2.9,39.0,872.0,946.46,656.18
2016,7,24,14,45,826.5,125.5,2.9,39.0,837.0,917.74,639.31
2016,7,24,15,0,806.0,131.0,2.9,39.0,802.0,891.97,624.33
2016,7,24,15,15,447.0,242.0,2.9,38.5,611.5,666.43,476.33
2016,7,24,15,30,88.0,353.0,2.9,38.0,421.0,436.75,312.11
2016,7,24,15,45,416.5,238.5,2.9,38.0,528.5,610.76,443.14
2016,7,24,16,0,745.0,124.0,2.9,38.0,636.0,738.63,534.48
2016,7,24,16,15,725.5,120.5,2.9,37.5,588.5,691.61,504.6
2016,7,24,16,30,706.0,117.0,2.9,37.0,541.0,645.82,475.93
2016,7,24,16,45,674.0,114.5,2.95,37.0,489.0,590.58,437.91
2016,7,24,17,0,642.0,112.0,3.0,37.0,437.0,536.47,399.75
2016,7,24,17,15,607.0,105.5,3.0,36.5,384.5,477.77,357.96
2016,7,24,17,30,572.0,99.0,3.0,36.0,332.0,421.21,316.39
2016,7,24,17,45,516.5,92.5,3.0,36.0,279.0,357.26,267.44
2016,7,24,18,0,461.0,86.0,3.0,36.0,226.0,296.14,219.48
2016,7,24,18,15,395.0,75.0,2.85,35.5,177.5,234.4,170.53
2016,7,24,18,30,329.0,64.0,2.7,35.0,129.0,179.67,126.34
2016,7,24,18,45,232.5,48.5,2.55,34.5,87.0,119.44,79.02
2016,7,24,19,0,136.0,33.0,2.4,34.0,45.0,67.16,37.49
2016,7,24,19,15,68.0,16.5,2.45,33.5,22.5,25.99,0.0
2016,7,24,19,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.65,33.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.9,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.2,31.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.2,30.5,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.25,29.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,2.0,2.15,26.0,2.0,0.0,0.0
2016,7,25,6,0,0.0,4.0,2.1,26.0,4.0,3.93,0.0
2016,7,25,6,15,0.0,20.5,2.05,26.0,20.5,19.79,9.28
2016,7,25,6,30,0.0,37.0,2.0,26.0,37.0,35.34,23.84
2016,7,25,6,45,0.0,59.5,2.0,26.5,59.5,55.48,41.34
2016,7,25,7,0,0.0,82.0,2.0,27.0,82.0,75.65,55.7
2016,7,25,7,15,10.0,103.5,2.0,27.0,107.0,96.57,72.23
2016,7,25,7,30,20.0,125.0,2.0,27.0,132.0,118.85,89.42
2016,7,25,7,45,191.5,143.5,2.0,27.5,229.5,161.78,116.35
2016,7,25,8,0,363.0,162.0,2.0,28.0,327.0,234.8,168.4
2016,7,25,8,15,432.0,170.5,1.9,28.0,391.5,283.58,206.29
2016,7,25,8,30,501.0,179.0,1.8,28.0,456.0,343.13,252.56
2016,7,25,8,45,539.0,182.0,1.75,28.5,506.0,391.79,290.24
2016,7,25,9,0,577.0,185.0,1.7,29.0,556.0,443.79,329.54
2016,7,25,9,15,597.5,191.5,1.6,29.5,600.5,492.65,365.28
2016,7,25,9,30,618.0,198.0,1.5,30.0,645.0,542.65,400.59
2016,7,25,9,45,652.0,192.5,1.4,30.5,689.5,590.85,433.78
2016,7,25,10,0,686.0,187.0,1.3,31.0,734.0,640.8,467.08
2016,7,25,10,15,698.0,190.5,1.35,31.5,769.0,684.74,496.11
2016,7,25,10,30,710.0,194.0,1.4,32.0,804.0,727.93,524.03
2016,7,25,10,45,733.5,187.0,1.45,33.0,836.0,769.23,548.92
2016,7,25,11,0,757.0,180.0,1.5,34.0,868.0,809.74,572.03
2016,7,25,11,15,763.0,181.5,1.65,34.5,890.0,842.4,592.05
2016,7,25,11,30,769.0,183.0,1.8,35.0,912.0,872.99,610.72
2016,7,25,11,45,577.5,306.5,1.95,35.5,858.0,839.22,586.07
2016,7,25,12,0,386.0,430.0,2.1,36.0,804.0,792.86,550.44
2016,7,25,12,15,315.5,461.5,2.2,36.5,769.0,766.25,531.13
2016,7,25,12,30,245.0,493.0,2.3,37.0,734.0,732.73,507.09
2016,7,25,12,45,535.0,323.5,2.45,37.5,847.5,864.62,601.03
2016,7,25,13,0,825.0,154.0,2.6,38.0,961.0,981.31,675.98
2016,7,25,13,15,822.5,153.5,2.7,38.0,951.5,982.69,676.88
2016,7,25,13,30,820.0,153.0,2.8,38.0,942.0,980.92,676.93
2016,7,25,13,45,537.0,305.5,2.9,38.0,818.5,861.03,600.0
2016,7,25,14,0,254.0,458.0,3.0,38.0,695.0,728.64,507.15
2016,7,25,14,15,528.0,302.0,3.1,38.0,776.0,841.44,591.3
2016,7,25,14,30,802.0,146.0,3.2,38.0,857.0,935.53,655.17
2016,7,25,14,45,776.5,153.5,3.35,38.0,821.0,905.11,637.02
2016,7,25,15,0,751.0,161.0,3.5,38.0,785.0,872.81,618.4
2016,7,25,15,15,487.0,260.0,3.6,37.5,657.5,721.38,518.06
2016,7,25,15,30,223.0,359.0,3.7,37.0,530.0,568.02,409.24
2016,7,25,15,45,444.5,259.5,3.8,37.0,573.5,656.3,477.97
2016,7,25,16,0,666.0,160.0,3.9,37.0,617.0,716.15,525.11
2016,7,25,16,15,524.5,195.0,4.0,36.5,538.5,616.66,455.44
2016,7,25,16,30,383.0,230.0,4.1,36.0,460.0,523.5,388.99
2016,7,25,16,45,191.5,157.5,4.2,35.5,272.5,299.48,225.53
2016,7,25,17,0,0.0,85.0,4.3,35.0,85.0,82.22,58.26
2016,7,25,17,15,0.0,74.5,4.25,34.5,74.5,72.03,50.84
2016,7,25,17,30,0.0,64.0,4.2,34.0,64.0,61.86,43.17
2016,7,25,17,45,0.0,53.5,4.2,33.5,53.5,51.69,35.38
2016,7,25,18,0,0.0,43.0,4.2,33.0,43.0,41.52,27.45
2016,7,25,18,15,0.0,33.5,4.05,32.0,33.5,32.34,20.2
2016,7,25,18,30,0.0,24.0,3.9,31.0,24.0,23.15,12.8
2016,7,25,18,45,0.0,15.5,3.8,30.5,15.5,14.95,6.07
2016,7,25,19,0,0.0,7.0,3.7,30.0,7.0,6.74,0.0
2016,7,25,19,15,0.0,3.5,3.6,29.5,3.5,3.44,0.0
2016,7,25,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.45,29.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,26,5,45,4.0,4.0,2.05,24.5,4.0,0.0,0.0
2016,7,26,6,0,8.0,8.0,2.2,25.0,8.0,7.86,0.0
2016,7,26,6,15,59.5,31.0,2.25,25.0,39.0,27.05,14.57
2016,7,26,6,30,111.0,54.0,2.3,25.0,70.0,43.54,30.74
2016,7,26,6,45,176.0,75.5,2.4,25.5,113.0,59.61,44.98
2016,7,26,7,0,241.0,97.0,2.5,26.0,156.0,81.91,57.39
2016,7,26,7,15,124.0,107.5,2.5,26.0,138.5,102.45,73.05
2016,7,26,7,30,7.0,118.0,2.5,26.0,121.0,111.04,84.14
2016,7,26,7,45,4.5,130.5,2.55,26.5,132.5,123.49,93.75
2016,7,26,8,0,2.0,143.0,2.6,27.0,144.0,135.51,102.82
2016,7,26,8,15,85.0,191.0,2.6,27.0,238.0,202.18,152.65
2016,7,26,8,30,168.0,239.0,2.6,27.0,332.0,278.23,209.79
2016,7,26,8,45,122.0,259.0,2.65,27.5,329.5,288.19,217.46
2016,7,26,9,0,76.0,279.0,2.7,28.0,327.0,295.54,222.49
2016,7,26,9,15,125.5,309.0,2.7,28.0,396.5,352.49,264.86
2016,7,26,9,30,175.0,339.0,2.7,28.0,466.0,417.13,312.32
2016,7,26,9,45,171.5,361.5,2.75,28.5,492.0,446.5,332.45
2016,7,26,10,0,168.0,384.0,2.8,29.0,518.0,475.35,351.99
2016,7,26,10,15,427.0,295.0,2.8,29.0,656.5,587.62,437.29
2016,7,26,10,30,686.0,206.0,2.8,29.0,795.0,720.92,534.82
2016,7,26,10,45,482.0,322.0,2.8,29.5,743.0,696.46,510.59
2016,7,26,11,0,278.0,438.0,2.8,30.0,691.0,655.53,475.45
2016,7,26,11,15,258.5,454.5,2.8,30.0,694.0,666.59,482.29
2016,7,26,11,30,239.0,471.0,2.8,30.0,697.0,674.52,486.66
2016,7,26,11,45,324.0,446.5,2.8,30.0,758.0,740.1,533.08
2016,7,26,12,0,409.0,422.0,2.8,30.0,819.0,808.82,580.49
2016,7,26,12,15,254.5,455.5,2.8,30.0,703.0,701.64,504.35
2016,7,26,12,30,100.0,489.0,2.8,30.0,587.0,582.56,419.13
2016,7,26,12,45,117.0,493.0,2.8,30.0,608.0,611.44,440.03
2016,7,26,13,0,134.0,497.0,2.8,30.0,629.0,635.84,457.04
2016,7,26,13,15,447.5,343.0,2.8,30.0,775.0,807.7,583.64
2016,7,26,13,30,761.0,189.0,2.8,30.0,921.0,964.47,690.6
2016,7,26,13,45,597.0,289.5,2.85,30.0,857.0,905.68,650.34
2016,7,26,14,0,433.0,390.0,2.9,30.0,793.0,841.93,604.07
2016,7,26,14,15,241.5,390.5,2.9,30.0,614.0,645.46,468.95
2016,7,26,14,30,50.0,391.0,2.9,30.0,435.0,444.02,324.08
2016,7,26,14,45,33.5,335.0,2.9,30.0,364.5,370.21,272.34
2016,7,26,15,0,17.0,279.0,2.9,30.0,294.0,290.49,214.61
2016,7,26,15,15,13.0,248.0,2.85,30.0,259.0,255.58,189.35
2016,7,26,15,30,9.0,217.0,2.8,30.0,224.0,220.84,163.83
2016,7,26,15,45,36.5,257.0,2.8,30.0,282.0,290.76,217.3
2016,7,26,16,0,64.0,297.0,2.8,30.0,340.0,354.73,265.41
2016,7,26,16,15,331.5,228.0,2.75,29.5,428.5,497.26,377.69
2016,7,26,16,30,599.0,159.0,2.7,29.0,517.0,613.51,466.85
2016,7,26,16,45,602.0,140.0,2.7,29.0,471.5,568.91,434.8
2016,7,26,17,0,605.0,121.0,2.7,29.0,426.0,522.37,401.48
2016,7,26,17,15,569.0,114.0,2.6,28.5,374.5,464.23,358.52
2016,7,26,17,30,533.0,107.0,2.5,28.0,323.0,408.4,316.08
2016,7,26,17,45,487.5,97.5,2.4,28.0,271.5,345.56,266.56
2016,7,26,18,0,442.0,88.0,2.3,28.0,220.0,289.71,221.21
2016,7,26,18,15,375.0,76.0,2.1,27.5,172.0,227.61,170.6
2016,7,26,18,30,308.0,64.0,1.9,27.0,124.0,172.68,125.1
2016,7,26,18,45,220.5,47.5,1.7,26.5,83.5,115.01,78.28
2016,7,26,19,0,133.0,31.0,1.5,26.0,43.0,67.51,38.24
2016,7,26,19,15,66.5,15.5,1.5,26.0,21.5,24.65,0.0
2016,7,26,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,5,45,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,7,27,6,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,27,6,15,0.0,2.0,0.8,24.0,2.0,1.93,0.0
2016,7,27,6,30,0.0,4.0,1.0,24.0,4.0,3.85,0.0
2016,7,27,6,45,0.0,6.5,1.2,24.5,6.5,6.26,0.0
2016,7,27,7,0,0.0,9.0,1.4,25.0,9.0,8.67,1.49
2016,7,27,7,15,0.0,11.5,1.45,25.5,11.5,11.09,3.49
2016,7,27,7,30,0.0,14.0,1.5,26.0,14.0,13.5,5.45
2016,7,27,7,45,0.0,18.5,1.55,26.5,18.5,17.85,8.95
2016,7,27,8,0,0.0,23.0,1.6,27.0,23.0,22.2,12.4
2016,7,27,8,15,0.0,17.0,1.6,27.5,17.0,16.41,7.63
2016,7,27,8,30,0.0,11.0,1.6,28.0,11.0,10.62,2.9
2016,7,27,8,45,0.0,63.5,1.65,28.5,63.5,61.41,43.25
2016,7,27,9,0,0.0,116.0,1.7,29.0,116.0,111.92,82.33
2016,7,27,9,15,0.0,73.5,1.75,29.0,73.5,71.13,50.35
2016,7,27,9,30,0.0,31.0,1.8,29.0,31.0,29.98,18.03
2016,7,27,9,45,7.5,145.0,1.85,29.5,151.0,144.62,106.71
2016,7,27,10,0,15.0,259.0,1.9,30.0,271.0,258.61,191.24
2016,7,27,10,15,50.5,332.5,2.0,30.0,375.5,353.69,260.52
2016,7,27,10,30,86.0,406.0,2.1,30.0,480.0,453.52,331.46
2016,7,27,10,45,237.0,399.0,2.25,30.5,612.5,572.97,417.42
2016,7,27,11,0,388.0,392.0,2.4,31.0,745.0,703.81,508.37
2016,7,27,11,15,323.0,429.0,2.5,31.0,728.0,698.31,502.02
2016,7,27,11,30,258.0,466.0,2.6,31.0,711.0,688.21,493.39
2016,7,27,11,45,318.5,449.0,2.75,31.0,755.5,737.6,528.77
2016,7,27,12,0,379.0,432.0,2.9,31.0,800.0,788.48,564.53
2016,7,27,12,15,346.5,454.0,2.95,31.0,792.0,789.07,563.53
2016,7,27,12,30,314.0,476.0,3.0,31.0,784.0,787.53,561.49
2016,7,27,12,45,358.5,452.0,3.15,31.5,802.5,814.33,580.39
2016,7,27,13,0,403.0,428.0,3.3,32.0,821.0,840.07,598.34
2016,7,27,13,15,536.0,342.0,3.35,32.0,859.5,895.59,639.61
2016,7,27,13,30,669.0,256.0,3.4,32.0,898.0,944.67,675.9
2016,7,27,13,45,670.5,249.5,3.45,32.0,882.5,938.81,672.5
2016,7,27,14,0,672.0,243.0,3.5,32.0,867.0,930.11,667.78
2016,7,27,14,15,663.5,240.0,3.5,32.0,842.5,912.41,657.01
2016,7,27,14,30,655.0,237.0,3.5,32.0,818.0,892.25,644.74
2016,7,27,14,45,473.5,311.0,3.5,32.0,723.0,783.85,568.66
2016,7,27,15,0,292.0,385.0,3.5,32.0,628.0,677.0,492.05
2016,7,27,15,15,250.0,372.5,3.45,31.5,573.5,619.75,453.92
2016,7,27,15,30,208.0,360.0,3.4,31.0,519.0,556.26,410.53
2016,7,27,15,45,402.0,276.5,3.35,31.0,559.5,638.59,475.03
2016,7,27,16,0,596.0,193.0,3.3,31.0,600.0,694.67,519.44
2016,7,27,16,15,571.5,186.5,3.15,31.0,553.5,646.1,485.02
2016,7,27,16,30,547.0,180.0,3.0,31.0,507.0,595.07,449.08
2016,7,27,16,45,520.5,170.0,2.85,31.0,458.0,542.48,411.4
2016,7,27,17,0,494.0,160.0,2.7,31.0,409.0,490.95,373.78
2016,7,27,17,15,454.0,150.0,2.3,30.5,358.0,432.94,330.64
2016,7,27,17,30,414.0,140.0,1.9,30.0,307.0,377.94,288.84
2016,7,27,17,45,368.5,125.5,1.55,29.5,257.5,318.85,243.19
2016,7,27,18,0,323.0,111.0,1.2,29.0,208.0,259.41,196.38
2016,7,27,18,15,255.5,94.0,1.1,28.5,161.0,198.99,148.45
2016,7,27,18,30,188.0,77.0,1.0,28.0,114.0,145.98,105.89
2016,7,27,18,45,117.5,54.5,0.9,27.5,75.0,93.41,64.02
2016,7,27,19,0,47.0,32.0,0.8,27.0,36.0,45.73,25.04
2016,7,27,19,15,23.5,16.0,0.8,26.5,18.0,19.03,0.0
2016,7,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,5,45,8.5,5.0,2.1,24.5,5.5,0.0,0.0
2016,7,28,6,0,17.0,10.0,2.3,25.0,11.0,9.83,0.0
2016,7,28,6,15,105.5,29.5,2.4,25.0,43.0,24.52,12.11
2016,7,28,6,30,194.0,49.0,2.5,25.0,75.0,37.56,25.68
2016,7,28,6,45,285.5,62.5,2.7,25.5,121.0,46.51,33.88
2016,7,28,7,0,377.0,76.0,2.9,26.0,167.0,63.53,41.12
2016,7,28,7,15,275.0,105.5,2.95,26.0,181.0,108.32,72.35
2016,7,28,7,30,173.0,135.0,3.0,26.0,195.0,140.96,101.1
2016,7,28,7,45,389.0,120.0,3.15,26.5,286.0,175.96,120.65
2016,7,28,8,0,605.0,105.0,3.3,27.0,377.0,241.29,167.33
2016,7,28,8,15,367.5,171.5,3.25,27.5,343.0,263.4,193.53
2016,7,28,8,30,130.0,238.0,3.2,28.0,309.0,263.17,198.19
2016,7,28,8,45,96.5,255.0,3.2,28.5,310.5,276.49,208.32
2016,7,28,9,0,63.0,272.0,3.2,29.0,312.0,283.08,212.67
2016,7,28,9,15,92.5,303.5,3.1,29.0,368.0,332.31,249.11
2016,7,28,9,30,122.0,335.0,3.0,29.0,424.0,382.73,285.92
2016,7,28,9,45,460.0,230.5,2.9,29.5,591.5,504.94,379.29
2016,7,28,10,0,798.0,126.0,2.8,30.0,759.0,659.47,492.85
2016,7,28,10,15,807.5,128.0,2.75,30.0,794.5,704.55,523.12
2016,7,28,10,30,817.0,130.0,2.7,30.0,830.0,748.25,551.52
2016,7,28,10,45,825.5,131.5,2.7,30.5,859.0,788.73,576.54
2016,7,28,11,0,834.0,133.0,2.7,31.0,888.0,827.39,600.02
2016,7,28,11,15,838.5,134.0,2.75,31.0,910.0,860.08,620.89
2016,7,28,11,30,843.0,135.0,2.8,31.0,932.0,890.31,640.15
2016,7,28,11,45,847.5,135.0,2.85,31.5,946.0,917.0,655.78
2016,7,28,12,0,852.0,135.0,2.9,32.0,960.0,940.98,669.64
2016,7,28,12,15,853.0,135.0,2.95,32.0,966.0,958.77,680.93
2016,7,28,12,30,854.0,135.0,3.0,32.0,972.0,973.53,690.44
2016,7,28,12,45,853.5,135.0,3.1,32.5,970.0,983.74,696.14
2016,7,28,13,0,853.0,135.0,3.2,33.0,968.0,990.79,699.95
2016,7,28,13,15,851.0,134.5,3.25,33.0,958.0,992.63,701.64
2016,7,28,13,30,849.0,134.0,3.3,33.0,948.0,991.19,701.43
2016,7,28,13,45,844.0,133.5,3.4,33.0,930.0,983.49,697.72
2016,7,28,14,0,839.0,133.0,3.5,33.0,912.0,972.58,692.08
2016,7,28,14,15,588.0,269.0,3.55,32.5,808.0,868.15,625.14
2016,7,28,14,30,337.0,405.0,3.6,32.0,704.0,750.84,541.4
2016,7,28,14,45,253.0,404.5,3.7,32.0,624.0,665.97,483.39
2016,7,28,15,0,169.0,404.0,3.8,32.0,544.0,575.91,420.26
2016,7,28,15,15,183.5,382.0,3.8,31.5,527.5,562.58,413.58
2016,7,28,15,30,198.0,360.0,3.8,31.0,511.0,547.68,405.37
2016,7,28,15,45,143.5,333.0,3.85,31.0,439.0,468.14,348.3
2016,7,28,16,0,89.0,306.0,3.9,31.0,367.0,384.54,287.41
2016,7,28,16,15,80.5,280.0,3.85,30.5,332.0,348.15,261.99
2016,7,28,16,30,72.0,254.0,3.8,30.0,297.0,312.17,236.31
2016,7,28,16,45,58.5,225.5,3.8,30.0,258.5,270.59,205.48
2016,7,28,17,0,45.0,197.0,3.8,30.0,220.0,230.03,175.0
2016,7,28,17,15,41.5,174.0,3.65,29.5,193.5,202.37,154.5
2016,7,28,17,30,38.0,151.0,3.5,29.0,167.0,174.94,133.77
2016,7,28,17,45,31.0,128.5,3.35,28.5,140.0,146.65,111.9
2016,7,28,18,0,24.0,106.0,3.2,28.0,113.0,119.01,90.13
2016,7,28,18,15,13.0,84.5,3.0,27.5,88.0,89.08,66.15
2016,7,28,18,30,2.0,63.0,2.8,27.0,63.0,63.43,45.35
2016,7,28,18,45,1.0,42.0,2.6,26.5,42.0,41.91,27.49
2016,7,28,19,0,0.0,21.0,2.4,26.0,21.0,20.28,8.5
2016,7,28,19,15,0.0,10.5,2.4,26.0,10.5,10.32,0.0
2016,7,28,19,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,5,45,0.0,5.5,1.65,23.5,5.5,0.0,0.0
2016,7,29,6,0,0.0,11.0,1.8,24.0,11.0,10.81,0.0
2016,7,29,6,15,107.5,29.0,1.95,24.0,43.0,24.12,11.54
2016,7,29,6,30,215.0,47.0,2.1,24.0,75.0,35.98,24.45
2016,7,29,6,45,299.0,60.5,2.25,24.5,120.5,44.99,32.73
2016,7,29,7,0,383.0,74.0,2.4,25.0,166.0,61.52,39.91
2016,7,29,7,15,443.0,84.0,2.45,25.0,217.0,99.26,59.26
2016,7,29,7,30,503.0,94.0,2.5,25.0,268.0,143.62,89.71
2016,7,29,7,45,251.5,112.5,2.6,25.5,199.5,146.59,103.0
2016,7,29,8,0,0.0,131.0,2.7,26.0,131.0,124.2,94.35
2016,7,29,8,15,164.5,172.5,2.7,26.5,262.5,207.7,155.66
2016,7,29,8,30,329.0,214.0,2.7,27.0,394.0,312.23,233.65
2016,7,29,8,45,519.5,170.0,2.75,27.5,486.0,371.43,278.28
2016,7,29,9,0,710.0,126.0,2.8,28.0,578.0,451.53,339.64
2016,7,29,9,15,569.0,201.0,2.75,28.0,581.0,485.21,365.15
2016,7,29,9,30,428.0,276.0,2.7,28.0,584.0,503.11,377.26
2016,7,29,9,45,368.5,317.0,2.7,28.5,593.5,528.04,393.66
2016,7,29,10,0,309.0,358.0,2.7,29.0,603.0,545.38,403.83
2016,7,29,10,15,240.5,389.5,2.65,29.0,585.5,541.79,399.42
2016,7,29,10,30,172.0,421.0,2.6,29.0,568.0,532.61,390.78
2016,7,29,10,45,121.0,422.5,2.55,29.5,527.5,502.66,367.39
2016,7,29,11,0,70.0,424.0,2.5,30.0,487.0,467.76,340.45
2016,7,29,11,15,55.5,415.0,2.35,30.0,466.5,450.69,327.65
2016,7,29,11,30,41.0,406.0,2.2,30.0,446.0,432.34,313.84
2016,7,29,11,45,220.5,414.0,2.1,30.5,628.0,613.3,443.34
2016,7,29,12,0,400.0,422.0,2.0,31.0,810.0,798.8,567.4
2016,7,29,12,15,356.0,447.0,1.85,31.0,794.0,791.64,558.38
2016,7,29,12,30,312.0,472.0,1.7,31.0,778.0,781.95,549.37
2016,7,29,12,45,590.0,299.0,1.6,31.5,875.0,895.02,628.97
2016,7,29,13,0,868.0,126.0,1.5,32.0,972.0,996.88,690.14
2016,7,29,13,15,866.0,125.5,1.45,32.0,962.5,998.69,689.54
2016,7,29,13,30,864.0,125.0,1.4,32.0,953.0,997.18,688.2
2016,7,29,13,45,864.0,121.5,1.4,32.5,936.0,991.27,683.71
2016,7,29,14,0,864.0,118.0,1.4,33.0,919.0,981.97,677.35
2016,7,29,14,15,858.5,117.0,1.5,33.0,894.0,966.51,670.18
2016,7,29,14,30,853.0,116.0,1.6,33.0,869.0,947.94,661.09
2016,7,29,14,45,816.5,131.5,1.7,33.0,830.5,914.28,642.53
2016,7,29,15,0,780.0,147.0,1.8,33.0,792.0,884.68,626.38
2016,7,29,15,15,768.5,144.0,1.9,33.0,753.5,851.57,607.68
2016,7,29,15,30,757.0,141.0,2.0,33.0,715.0,816.37,587.35
2016,7,29,15,45,747.5,134.5,2.1,33.0,673.0,777.25,564.11
2016,7,29,16,0,738.0,128.0,2.2,33.0,631.0,736.31,539.26
2016,7,29,16,15,718.5,124.0,2.25,33.0,583.0,690.85,510.59
2016,7,29,16,30,699.0,120.0,2.3,33.0,535.0,642.81,479.16
2016,7,29,16,45,677.0,113.5,2.35,33.0,484.5,590.08,442.88
2016,7,29,17,0,655.0,107.0,2.4,33.0,434.0,537.61,405.75
2016,7,29,17,15,620.0,101.0,2.15,32.0,381.0,478.72,363.4
2016,7,29,17,30,585.0,95.0,1.9,31.0,328.0,421.96,321.27
2016,7,29,17,45,539.5,86.5,1.7,30.5,276.0,359.98,273.41
2016,7,29,18,0,494.0,78.0,1.5,30.0,224.0,301.93,227.17
2016,7,29,18,15,425.5,67.5,1.4,29.5,174.0,237.61,175.35
2016,7,29,18,30,357.0,57.0,1.3,29.0,124.0,179.28,127.46
2016,7,29,18,45,258.5,42.5,1.25,28.5,82.5,118.47,78.61
2016,7,29,19,0,160.0,28.0,1.2,28.0,41.0,68.19,35.23
2016,7,29,19,15,80.0,14.0,1.2,27.5,20.5,24.78,0.0
2016,7,29,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.45,26.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,5,45,15.0,5.0,1.9,23.5,5.5,0.0,0.0
2016,7,30,6,0,30.0,10.0,2.1,24.0,11.0,9.83,0.0
2016,7,30,6,15,138.5,27.0,2.25,24.5,44.0,21.01,8.95
2016,7,30,6,30,247.0,44.0,2.4,25.0,77.0,33.58,22.3
2016,7,30,6,45,347.5,54.5,2.6,25.5,124.5,40.31,28.6
2016,7,30,7,0,448.0,65.0,2.8,26.0,172.0,54.48,33.63
2016,7,30,7,15,506.0,73.5,2.8,26.5,224.0,93.98,52.5
2016,7,30,7,30,564.0,82.0,2.8,27.0,276.0,140.46,83.97
2016,7,30,7,45,614.5,85.5,2.85,27.5,331.0,187.89,120.8
2016,7,30,8,0,665.0,89.0,2.9,28.0,386.0,241.01,164.33
2016,7,30,8,15,694.0,94.0,2.85,28.0,439.0,294.27,209.54
2016,7,30,8,30,723.0,99.0,2.8,28.0,492.0,352.64,258.19
2016,7,30,8,45,748.5,100.5,2.75,28.5,543.0,406.16,301.75
2016,7,30,9,0,774.0,102.0,2.7,29.0,594.0,461.46,345.33
2016,7,30,9,15,790.0,105.0,2.65,29.5,640.5,514.65,385.93
2016,7,30,9,30,806.0,108.0,2.6,30.0,687.0,568.07,425.29
2016,7,30,9,45,821.5,108.5,2.55,30.5,729.5,620.28,462.49
2016,7,30,10,0,837.0,109.0,2.5,31.0,772.0,670.22,496.98
2016,7,30,10,15,846.0,111.0,2.5,31.5,807.5,716.22,526.69
2016,7,30,10,30,855.0,113.0,2.5,32.0,843.0,760.74,554.35
2016,7,30,10,45,864.0,112.5,2.5,32.5,872.5,801.19,578.89
2016,7,30,11,0,873.0,112.0,2.5,33.0,902.0,839.72,601.86
2016,7,30,11,15,877.5,113.0,2.55,33.0,924.0,873.65,623.23
2016,7,30,11,30,882.0,114.0,2.6,33.0,946.0,905.0,642.9
2016,7,30,11,45,890.0,111.0,2.65,33.5,961.5,932.97,659.05
2016,7,30,12,0,898.0,108.0,2.7,34.0,977.0,958.19,673.43
2016,7,30,12,15,899.0,108.0,2.8,34.0,982.5,976.73,685.44
2016,7,30,12,30,900.0,108.0,2.9,34.0,988.0,992.06,695.57
2016,7,30,12,45,900.0,107.5,3.0,34.5,986.0,1002.62,701.4
2016,7,30,13,0,900.0,107.0,3.1,35.0,984.0,1009.82,705.26
2016,7,30,13,15,898.0,106.5,3.15,35.0,974.0,1011.6,706.93
2016,7,30,13,30,896.0,106.0,3.2,35.0,964.0,1009.93,706.6
2016,7,30,13,45,891.5,106.0,3.3,35.0,945.5,1002.81,703.38
2016,7,30,14,0,887.0,106.0,3.4,35.0,927.0,992.31,698.15
2016,7,30,14,15,881.5,105.0,3.45,35.0,901.5,976.48,689.28
2016,7,30,14,30,876.0,104.0,3.5,35.0,876.0,957.44,678.46
2016,7,30,14,45,867.5,103.0,3.55,35.0,843.5,932.49,663.89
2016,7,30,15,0,859.0,102.0,3.6,35.0,811.0,904.72,647.49
2016,7,30,15,15,849.0,100.0,3.65,35.0,772.0,871.89,627.72
2016,7,30,15,30,839.0,98.0,3.7,35.0,733.0,836.68,606.27
2016,7,30,15,45,824.0,96.5,3.75,35.0,688.5,795.67,580.74
2016,7,30,16,0,809.0,95.0,3.8,35.0,644.0,753.07,553.86
2016,7,30,16,15,791.5,92.0,3.75,34.5,595.5,709.24,526.52
2016,7,30,16,30,774.0,89.0,3.7,34.0,547.0,660.7,495.43
2016,7,30,16,45,748.0,86.5,3.7,34.0,495.0,606.38,458.25
2016,7,30,17,0,722.0,84.0,3.7,34.0,443.0,552.52,419.27
2016,7,30,17,15,689.5,79.5,3.45,33.5,389.5,493.48,375.76
2016,7,30,17,30,657.0,75.0,3.2,33.0,336.0,437.36,333.09
2016,7,30,17,45,609.0,69.5,3.0,32.5,282.5,373.82,283.66
2016,7,30,18,0,561.0,64.0,2.8,32.0,229.0,314.42,235.92
2016,7,30,18,15,492.5,56.5,2.55,31.0,178.5,249.82,183.56
2016,7,30,18,30,424.0,49.0,2.3,30.0,128.0,192.34,135.84
2016,7,30,18,45,316.0,37.5,2.1,29.5,85.0,128.2,83.97
2016,7,30,19,0,208.0,26.0,1.9,29.0,42.0,74.61,36.71
2016,7,30,19,15,104.0,13.0,1.9,28.5,21.0,26.96,0.0
2016,7,30,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.1,27.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
