Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,5,45,17.5,5.0,3.15,24.0,5.5,0.0,0.0
2016,7,31,6,0,35.0,10.0,3.3,24.0,11.0,9.83,0.0
2016,7,31,6,15,154.0,25.5,3.4,24.5,44.0,19.81,7.74
2016,7,31,6,30,273.0,41.0,3.5,25.0,77.0,31.2,20.27
2016,7,31,6,45,380.0,49.5,3.65,25.5,125.5,36.03,24.96
2016,7,31,7,0,487.0,58.0,3.8,26.0,174.0,48.29,28.6
2016,7,31,7,15,544.0,65.5,3.8,26.0,226.0,89.19,47.54
2016,7,31,7,30,601.0,73.0,3.8,26.0,278.0,136.88,79.99
2016,7,31,7,45,650.0,75.0,3.85,26.5,333.5,184.92,117.73
2016,7,31,8,0,699.0,77.0,3.9,27.0,389.0,240.77,164.06
2016,7,31,8,15,726.5,81.0,3.9,27.5,441.5,294.38,209.91
2016,7,31,8,30,754.0,85.0,3.9,28.0,494.0,350.51,257.17
2016,7,31,8,45,773.0,88.5,3.95,28.5,544.5,404.87,302.17
2016,7,31,9,0,792.0,92.0,4.0,29.0,595.0,460.27,346.62
2016,7,31,9,15,807.5,95.0,4.0,29.5,641.5,516.45,390.14
2016,7,31,9,30,823.0,98.0,4.0,30.0,688.0,570.11,430.51
2016,7,31,9,45,836.0,99.0,4.05,30.5,729.5,620.17,467.25
2016,7,31,10,0,849.0,100.0,4.1,31.0,771.0,669.56,502.49
2016,7,31,10,15,857.5,102.0,4.1,31.5,806.5,715.73,532.77
2016,7,31,10,30,866.0,104.0,4.1,32.0,842.0,760.35,561.26
2016,7,31,10,45,873.5,104.5,4.15,32.5,871.5,800.98,586.83
2016,7,31,11,0,881.0,105.0,4.2,33.0,901.0,839.54,610.75
2016,7,31,11,15,646.0,254.0,4.2,33.0,845.5,811.82,590.12
2016,7,31,11,30,411.0,403.0,4.2,33.0,790.0,766.37,551.92
2016,7,31,11,45,655.0,253.5,4.25,33.5,881.5,860.29,621.83
2016,7,31,12,0,899.0,104.0,4.3,34.0,973.0,955.18,682.26
2016,7,31,12,15,900.0,104.5,4.35,34.0,979.0,974.23,693.94
2016,7,31,12,30,901.0,105.0,4.4,34.0,985.0,990.06,704.13
2016,7,31,12,45,899.0,106.0,4.45,34.5,982.5,1000.13,709.29
2016,7,31,13,0,897.0,107.0,4.5,35.0,980.0,1006.83,712.42
2016,7,31,13,15,895.0,106.5,4.55,35.0,970.0,1008.58,713.99
2016,7,31,13,30,893.0,106.0,4.6,35.0,960.0,1006.89,713.51
2016,7,31,13,45,886.5,107.0,4.65,35.0,941.0,998.8,709.08
2016,7,31,14,0,880.0,108.0,4.7,35.0,922.0,987.37,702.64
2016,7,31,14,15,874.5,107.0,4.7,35.0,896.5,971.6,693.27
2016,7,31,14,30,869.0,106.0,4.7,35.0,871.0,952.66,681.93
2016,7,31,14,45,846.5,113.5,4.7,35.0,835.0,923.54,664.01
2016,7,31,15,0,824.0,121.0,4.7,35.0,799.0,892.32,644.71
2016,7,31,15,15,813.0,118.5,4.7,34.5,761.0,859.05,625.28
2016,7,31,15,30,802.0,116.0,4.7,34.0,723.0,828.13,607.22
2016,7,31,15,45,785.0,114.5,4.75,34.0,678.5,786.52,580.79
2016,7,31,16,0,768.0,113.0,4.8,34.0,634.0,743.52,553.15
2016,7,31,16,15,749.0,109.5,4.8,33.5,585.5,695.73,522.66
2016,7,31,16,30,730.0,106.0,4.8,33.0,537.0,647.27,491.13
2016,7,31,16,45,702.5,102.5,4.8,33.0,485.5,594.26,453.26
2016,7,31,17,0,675.0,99.0,4.8,33.0,434.0,540.43,413.7
2016,7,31,17,15,640.5,93.5,4.65,32.5,381.0,481.38,369.73
2016,7,31,17,30,606.0,88.0,4.5,32.0,328.0,424.41,326.1
2016,7,31,17,45,555.0,81.5,4.35,31.5,274.5,360.93,276.28
2016,7,31,18,0,504.0,75.0,4.2,31.0,221.0,301.94,228.56
2016,7,31,18,15,433.0,65.0,4.05,30.5,171.5,236.79,175.24
2016,7,31,18,30,362.0,55.0,3.9,30.0,122.0,177.86,126.28
2016,7,31,18,45,253.5,41.0,3.75,29.5,80.0,115.08,75.77
2016,7,31,19,0,145.0,27.0,3.6,29.0,38.0,63.21,30.09
2016,7,31,19,15,72.5,13.5,3.7,28.5,19.0,23.06,0.0
2016,7,31,19,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,1,5,45,0.5,3.0,3.05,22.5,3.0,0.0,0.0
2016,8,1,6,0,1.0,6.0,3.3,23.0,6.0,5.9,0.0
2016,8,1,6,15,63.0,29.5,3.45,23.5,37.0,25.57,11.14
2016,8,1,6,30,125.0,53.0,3.6,24.0,68.0,42.72,29.88
2016,8,1,6,45,248.0,65.5,3.75,24.5,116.5,49.25,36.26
2016,8,1,7,0,371.0,78.0,3.9,25.0,165.0,62.98,42.24
2016,8,1,7,15,435.0,89.0,3.95,25.5,217.5,101.14,61.34
2016,8,1,7,30,499.0,100.0,4.0,26.0,270.0,146.78,92.2
2016,8,1,7,45,571.0,100.0,4.1,27.0,327.5,191.35,125.55
2016,8,1,8,0,643.0,100.0,4.2,28.0,385.0,244.13,167.68
2016,8,1,8,15,674.5,105.0,4.25,28.5,438.5,296.99,212.2
2016,8,1,8,30,706.0,110.0,4.3,29.0,492.0,352.91,258.67
2016,8,1,8,45,738.5,110.5,4.35,30.0,545.0,410.28,304.7
2016,8,1,9,0,771.0,111.0,4.4,31.0,598.0,467.54,349.37
2016,8,1,9,15,788.0,114.0,4.4,31.5,645.5,521.23,390.71
2016,8,1,9,30,805.0,117.0,4.4,32.0,693.0,575.26,431.02
2016,8,1,9,45,821.0,117.5,4.4,32.5,736.0,626.37,468.12
2016,8,1,10,0,837.0,118.0,4.4,33.0,779.0,678.1,504.57
2016,8,1,10,15,847.0,120.0,4.4,33.5,815.5,724.95,535.71
2016,8,1,10,30,857.0,122.0,4.4,34.0,852.0,770.4,564.53
2016,8,1,10,45,866.0,122.5,4.4,34.5,882.0,812.01,590.36
2016,8,1,11,0,875.0,123.0,4.4,35.0,912.0,851.68,614.58
2016,8,1,11,15,879.5,124.0,4.4,35.0,934.5,885.79,636.19
2016,8,1,11,30,884.0,125.0,4.4,35.0,957.0,917.31,656.04
2016,8,1,11,45,889.0,124.0,4.45,35.5,971.5,944.61,671.96
2016,8,1,12,0,894.0,123.0,4.5,36.0,986.0,969.05,686.0
2016,8,1,12,15,895.0,123.5,4.5,36.0,992.0,988.11,697.81
2016,8,1,12,30,896.0,124.0,4.5,36.0,998.0,1003.98,707.67
2016,8,1,12,45,897.0,123.0,4.5,36.5,996.0,1015.1,713.13
2016,8,1,13,0,898.0,122.0,4.5,37.0,994.0,1022.87,716.6
2016,8,1,13,15,895.5,121.5,4.5,37.0,983.5,1024.23,717.64
2016,8,1,13,30,893.0,121.0,4.5,37.0,973.0,1022.13,716.67
2016,8,1,13,45,890.0,119.0,4.5,37.0,955.0,1014.54,712.37
2016,8,1,14,0,887.0,117.0,4.5,37.0,937.0,1003.52,706.04
2016,8,1,14,15,881.0,115.5,4.5,37.0,910.5,986.69,696.15
2016,8,1,14,30,875.0,114.0,4.5,37.0,884.0,966.66,684.31
2016,8,1,14,45,867.5,112.0,4.5,37.0,851.0,941.61,669.3
2016,8,1,15,0,860.0,110.0,4.5,37.0,818.0,913.67,652.45
2016,8,1,15,15,849.5,108.0,4.45,37.0,778.5,880.33,631.82
2016,8,1,15,30,839.0,106.0,4.4,37.0,739.0,844.63,609.59
2016,8,1,15,45,825.5,103.5,4.4,37.0,694.5,803.75,583.96
2016,8,1,16,0,812.0,101.0,4.4,37.0,650.0,765.12,559.64
2016,8,1,16,15,793.5,97.5,4.35,36.5,600.5,715.95,528.78
2016,8,1,16,30,775.0,94.0,4.3,36.0,551.0,665.96,496.85
2016,8,1,16,45,750.0,90.5,4.3,35.5,498.0,611.08,460.12
2016,8,1,17,0,725.0,87.0,4.3,35.0,445.0,556.55,421.59
2016,8,1,17,15,691.5,82.5,4.0,34.5,391.0,497.95,378.31
2016,8,1,17,30,658.0,78.0,3.7,34.0,337.0,440.06,334.32
2016,8,1,17,45,609.0,72.0,3.4,33.5,282.5,375.42,283.98
2016,8,1,18,0,560.0,66.0,3.1,33.0,228.0,315.03,235.44
2016,8,1,18,15,488.0,58.0,2.9,32.0,176.5,248.71,181.93
2016,8,1,18,30,416.0,50.0,2.7,31.0,125.0,189.92,133.38
2016,8,1,18,45,299.5,38.0,2.5,30.0,82.0,123.83,80.56
2016,8,1,19,0,183.0,26.0,2.3,29.0,39.0,68.79,30.87
2016,8,1,19,15,91.5,13.0,2.5,28.5,19.5,25.0,0.0
2016,8,1,19,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,5,45,8.0,4.0,2.05,22.5,4.5,0.0,0.0
2016,8,2,6,0,16.0,8.0,2.3,23.0,9.0,7.86,0.0
2016,8,2,6,15,124.0,26.0,2.55,23.5,41.0,20.32,7.19
2016,8,2,6,30,232.0,44.0,2.8,24.0,73.0,33.78,22.43
2016,8,2,6,45,343.5,54.0,3.1,25.0,121.5,40.1,28.43
2016,8,2,7,0,455.0,64.0,3.4,26.0,170.0,52.05,32.79
2016,8,2,7,15,514.5,72.0,3.45,26.5,222.5,91.54,50.67
2016,8,2,7,30,574.0,80.0,3.5,27.0,275.0,138.23,81.87
2016,8,2,7,45,631.0,82.0,3.55,27.5,331.5,186.16,118.8
2016,8,2,8,0,688.0,84.0,3.6,28.0,388.0,240.55,163.32
2016,8,2,8,15,716.0,88.0,3.55,28.5,441.0,296.43,210.51
2016,8,2,8,30,744.0,92.0,3.5,29.0,494.0,352.24,257.1
2016,8,2,8,45,770.5,93.5,3.5,30.0,546.0,407.45,301.66
2016,8,2,9,0,797.0,95.0,3.5,31.0,598.0,464.53,346.13
2016,8,2,9,15,812.5,97.5,3.45,31.5,645.0,520.56,388.91
2016,8,2,9,30,828.0,100.0,3.4,32.0,692.0,574.13,428.54
2016,8,2,9,45,841.5,101.0,3.35,32.5,734.0,624.86,464.91
2016,8,2,10,0,855.0,102.0,3.3,33.0,776.0,674.94,499.7
2016,8,2,10,15,863.5,104.0,3.25,33.5,812.0,721.47,529.45
2016,8,2,10,30,872.0,106.0,3.2,34.0,848.0,766.43,557.29
2016,8,2,10,45,879.5,106.5,3.2,34.5,877.5,807.38,582.24
2016,8,2,11,0,887.0,107.0,3.2,35.0,907.0,846.24,605.5
2016,8,2,11,15,891.5,108.0,3.2,35.0,929.0,880.7,626.95
2016,8,2,11,30,896.0,109.0,3.2,35.0,951.0,912.52,646.62
2016,8,2,11,45,899.0,109.0,3.25,35.5,965.0,939.2,661.91
2016,8,2,12,0,902.0,109.0,3.3,36.0,979.0,962.88,675.29
2016,8,2,12,15,903.0,109.5,3.35,36.0,985.0,982.03,687.26
2016,8,2,12,30,904.0,110.0,3.4,36.0,991.0,997.94,697.31
2016,8,2,12,45,904.0,109.0,3.45,36.5,988.5,1008.06,702.39
2016,8,2,13,0,904.0,108.0,3.5,37.0,986.0,1014.77,705.49
2016,8,2,13,15,901.5,107.5,3.55,37.0,975.5,1016.03,706.8
2016,8,2,13,30,899.0,107.0,3.6,37.0,965.0,1013.8,706.1
2016,8,2,13,45,895.5,106.5,3.7,37.0,947.0,1007.09,703.07
2016,8,2,14,0,892.0,106.0,3.8,37.0,929.0,996.95,698.0
2016,8,2,14,15,886.5,104.5,3.85,37.0,903.0,980.44,688.69
2016,8,2,14,30,881.0,103.0,3.9,37.0,877.0,960.69,677.42
2016,8,2,14,45,873.0,102.0,3.95,37.0,844.5,936.0,663.03
2016,8,2,15,0,865.0,101.0,4.0,37.0,812.0,908.43,646.78
2016,8,2,15,15,855.0,99.0,4.0,36.5,772.5,875.31,627.93
2016,8,2,15,30,845.0,97.0,4.0,36.0,733.0,839.78,607.33
2016,8,2,15,45,831.0,95.0,4.05,36.0,688.5,798.73,581.78
2016,8,2,16,0,817.0,93.0,4.1,36.0,644.0,755.99,554.82
2016,8,2,16,15,799.5,90.0,4.05,35.5,595.0,711.7,527.22
2016,8,2,16,30,782.0,87.0,4.0,35.0,546.0,662.68,495.86
2016,8,2,16,45,757.5,84.0,4.0,35.0,493.5,608.35,458.74
2016,8,2,17,0,733.0,81.0,4.0,35.0,441.0,554.33,419.66
2016,8,2,17,15,700.5,76.5,3.8,34.5,387.5,494.68,375.82
2016,8,2,17,30,668.0,72.0,3.6,34.0,334.0,437.88,332.7
2016,8,2,17,45,619.0,67.0,3.45,33.5,279.5,373.87,282.88
2016,8,2,18,0,570.0,62.0,3.3,33.0,225.0,314.11,234.78
2016,8,2,18,15,499.5,54.0,3.0,32.0,174.0,247.88,181.06
2016,8,2,18,30,429.0,46.0,2.7,31.0,123.0,189.06,132.26
2016,8,2,18,45,311.5,35.0,2.4,30.5,80.5,123.27,79.34
2016,8,2,19,0,194.0,24.0,2.1,30.0,38.0,67.97,28.03
2016,8,2,19,15,97.0,12.0,2.2,29.5,19.0,24.6,0.0
2016,8,2,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,6,15,146.5,19.0,2.35,25.5,37.5,14.58,3.07
2016,8,3,6,30,293.0,38.0,2.5,26.0,75.0,29.3,18.5
2016,8,3,6,45,394.0,47.5,2.65,26.5,123.0,34.59,23.58
2016,8,3,7,0,495.0,57.0,2.8,27.0,171.0,45.72,27.61
2016,8,3,7,15,553.0,64.0,2.75,27.5,224.0,86.67,45.33
2016,8,3,7,30,611.0,71.0,2.7,28.0,277.0,134.56,77.02
2016,8,3,7,45,657.0,74.5,2.7,28.5,332.5,183.92,115.37
2016,8,3,8,0,703.0,78.0,2.7,29.0,388.0,240.83,162.02
2016,8,3,8,15,731.0,82.0,2.7,29.5,441.5,294.94,207.63
2016,8,3,8,30,759.0,86.0,2.7,30.0,495.0,351.64,254.64
2016,8,3,8,45,781.0,88.5,2.7,31.0,546.0,406.75,298.82
2016,8,3,9,0,803.0,91.0,2.7,32.0,597.0,463.21,342.42
2016,8,3,9,15,818.5,93.5,2.65,32.5,644.0,519.61,384.94
2016,8,3,9,30,834.0,96.0,2.6,33.0,691.0,573.51,424.25
2016,8,3,9,45,845.5,98.0,2.6,33.5,733.0,624.24,460.2
2016,8,3,10,0,857.0,100.0,2.6,34.0,775.0,674.13,494.46
2016,8,3,10,15,865.5,102.0,2.6,34.0,811.0,720.78,525.04
2016,8,3,10,30,874.0,104.0,2.6,34.0,847.0,765.86,553.91
2016,8,3,10,45,881.0,105.0,2.65,34.5,876.5,806.98,578.99
2016,8,3,11,0,888.0,106.0,2.7,35.0,906.0,845.98,602.41
2016,8,3,11,15,892.5,107.0,2.75,35.0,928.0,880.5,624.01
2016,8,3,11,30,897.0,108.0,2.8,35.0,950.0,912.37,643.87
2016,8,3,11,45,898.5,109.0,2.85,35.5,963.5,938.68,658.84
2016,8,3,12,0,900.0,110.0,2.9,36.0,977.0,961.93,671.88
2016,8,3,12,15,901.0,110.0,2.95,36.0,983.0,980.56,683.47
2016,8,3,12,30,902.0,110.0,3.0,36.0,989.0,995.95,693.16
2016,8,3,12,45,902.0,109.5,3.1,36.5,987.0,1006.54,698.93
2016,8,3,13,0,902.0,109.0,3.2,37.0,985.0,1013.73,702.72
2016,8,3,13,15,900.0,109.0,3.25,37.0,974.5,1015.98,704.66
2016,8,3,13,30,898.0,109.0,3.3,37.0,964.0,1014.75,704.61
2016,8,3,13,45,894.5,107.5,3.4,37.0,945.5,1007.0,701.01
2016,8,3,14,0,891.0,106.0,3.5,37.0,927.0,995.81,695.38
2016,8,3,14,15,885.5,105.0,3.55,37.0,901.5,979.8,686.48
2016,8,3,14,30,880.0,104.0,3.6,37.0,876.0,960.55,675.62
2016,8,3,14,45,868.5,104.5,3.65,37.0,842.5,934.13,660.21
2016,8,3,15,0,857.0,105.0,3.7,37.0,809.0,905.01,643.08
2016,8,3,15,15,847.0,103.0,3.75,36.5,769.5,872.07,624.68
2016,8,3,15,30,837.0,101.0,3.8,36.0,730.0,836.76,604.51
2016,8,3,15,45,824.0,98.5,3.9,36.0,686.0,796.23,579.58
2016,8,3,16,0,811.0,96.0,4.0,36.0,642.0,753.96,553.17
2016,8,3,16,15,793.0,93.0,4.0,35.5,593.0,709.56,525.67
2016,8,3,16,30,775.0,90.0,4.0,35.0,544.0,660.41,494.35
2016,8,3,16,45,751.0,86.5,4.0,35.0,491.5,606.13,457.07
2016,8,3,17,0,727.0,83.0,4.0,35.0,439.0,552.12,418.0
2016,8,3,17,15,694.5,78.5,3.9,34.5,385.0,492.73,374.48
2016,8,3,17,30,662.0,74.0,3.8,34.0,331.0,436.31,331.72
2016,8,3,17,45,614.0,68.0,3.7,33.5,277.0,371.95,281.62
2016,8,3,18,0,566.0,62.0,3.6,33.0,223.0,311.76,233.14
2016,8,3,18,15,495.5,54.0,3.3,32.0,172.0,245.81,179.52
2016,8,3,18,30,425.0,46.0,3.0,31.0,121.0,187.27,130.86
2016,8,3,18,45,310.5,34.5,2.7,30.5,78.5,122.06,78.22
2016,8,3,19,0,196.0,23.0,2.4,30.0,36.0,67.21,25.25
2016,8,3,19,15,98.0,11.5,2.3,29.5,18.0,24.09,0.0
2016,8,3,19,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.15,29.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.05,29.0,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,28.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.2,27.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,6,15,162.5,18.0,2.65,24.5,37.5,13.41,1.94
2016,8,4,6,30,325.0,36.0,2.8,25.0,75.0,27.5,17.06
2016,8,4,6,45,423.0,44.5,3.0,26.0,123.5,32.01,21.45
2016,8,4,7,0,521.0,53.0,3.2,27.0,172.0,41.94,24.8
2016,8,4,7,15,577.5,59.0,3.2,27.5,225.0,83.47,42.08
2016,8,4,7,30,634.0,65.0,3.2,28.0,278.0,131.73,73.88
2016,8,4,7,45,676.0,69.0,3.25,28.5,333.0,184.57,115.21
2016,8,4,8,0,718.0,73.0,3.3,29.0,388.0,239.38,160.6
2016,8,4,8,15,745.0,76.5,3.3,29.5,441.5,293.62,206.66
2016,8,4,8,30,772.0,80.0,3.3,30.0,495.0,350.31,254.04
2016,8,4,8,45,791.5,83.5,3.3,31.0,546.0,406.04,299.05
2016,8,4,9,0,811.0,87.0,3.3,32.0,597.0,465.44,345.08
2016,8,4,9,15,826.0,89.5,3.3,32.5,644.0,519.44,386.38
2016,8,4,9,30,841.0,92.0,3.3,33.0,691.0,573.45,426.31
2016,8,4,9,45,850.0,95.0,3.3,33.5,732.5,623.92,462.45
2016,8,4,10,0,859.0,98.0,3.3,34.0,774.0,673.32,496.73
2016,8,4,10,15,867.5,100.0,3.3,34.0,810.0,720.09,527.71
2016,8,4,10,30,876.0,102.0,3.3,34.0,846.0,765.28,557.04
2016,8,4,10,45,879.0,105.5,3.35,34.5,874.0,805.72,581.94
2016,8,4,11,0,882.0,109.0,3.4,35.0,902.0,843.75,605.02
2016,8,4,11,15,886.5,109.5,3.45,35.0,924.0,877.63,626.46
2016,8,4,11,30,891.0,110.0,3.5,35.0,946.0,908.87,646.15
2016,8,4,11,45,892.5,111.5,3.6,35.5,959.5,935.54,661.83
2016,8,4,12,0,894.0,113.0,3.7,36.0,973.0,959.16,675.56
2016,8,4,12,15,895.0,113.5,3.75,36.0,979.0,978.2,687.52
2016,8,4,12,30,896.0,114.0,3.8,36.0,985.0,994.01,697.56
2016,8,4,12,45,891.5,116.5,3.9,36.5,982.0,1003.09,702.32
2016,8,4,13,0,887.0,119.0,4.0,37.0,979.0,1008.77,705.07
2016,8,4,13,15,885.0,118.5,4.05,37.0,968.5,1010.51,706.66
2016,8,4,13,30,883.0,118.0,4.1,37.0,958.0,1008.81,706.24
2016,8,4,13,45,875.5,119.5,4.15,37.0,938.5,1000.25,701.63
2016,8,4,14,0,868.0,121.0,4.2,37.0,919.0,988.4,695.08
2016,8,4,14,15,862.0,119.5,4.2,37.0,893.5,971.72,685.28
2016,8,4,14,30,856.0,118.0,4.2,37.0,868.0,951.89,673.58
2016,8,4,14,45,847.5,116.5,4.25,37.0,835.0,926.68,658.72
2016,8,4,15,0,839.0,115.0,4.3,37.0,802.0,898.7,642.06
2016,8,4,15,15,828.5,113.0,4.3,36.5,763.0,865.8,623.2
2016,8,4,15,30,818.0,111.0,4.3,36.0,724.0,830.61,602.65
2016,8,4,15,45,806.0,107.0,4.3,36.0,680.0,794.22,579.87
2016,8,4,16,0,794.0,103.0,4.3,36.0,636.0,751.53,552.61
2016,8,4,16,15,775.5,99.5,4.2,35.5,587.0,702.92,521.77
2016,8,4,16,30,757.0,96.0,4.1,35.0,538.0,653.55,489.9
2016,8,4,16,45,736.0,91.0,4.1,35.0,486.5,600.37,453.02
2016,8,4,17,0,715.0,86.0,4.1,35.0,435.0,547.23,414.55
2016,8,4,17,15,681.5,81.0,3.95,34.5,381.0,488.51,371.34
2016,8,4,17,30,648.0,76.0,3.8,34.0,327.0,430.52,327.36
2016,8,4,17,45,604.5,69.5,3.7,33.5,274.0,368.45,278.94
2016,8,4,18,0,561.0,63.0,3.6,33.0,221.0,310.09,231.78
2016,8,4,18,15,490.0,54.5,3.25,32.0,170.0,243.72,177.81
2016,8,4,18,30,419.0,46.0,2.9,31.0,119.0,184.86,128.9
2016,8,4,18,45,307.0,34.0,2.6,30.5,77.0,120.24,76.63
2016,8,4,19,0,195.0,22.0,2.3,30.0,35.0,65.32,21.48
2016,8,4,19,15,97.5,11.0,2.4,30.0,17.5,23.37,0.0
2016,8,4,19,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,29.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,29.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,5,6,15,151.0,18.5,2.35,25.5,36.5,14.24,1.83
2016,8,5,6,30,302.0,37.0,2.5,26.0,73.0,28.61,17.83
2016,8,5,6,45,397.0,47.0,2.65,26.5,121.0,34.39,23.38
2016,8,5,7,0,492.0,57.0,2.8,27.0,169.0,44.52,32.26
2016,8,5,7,15,551.5,64.5,2.8,27.5,222.5,85.78,44.99
2016,8,5,7,30,611.0,72.0,2.8,28.0,276.0,134.19,76.78
2016,8,5,7,45,654.0,76.5,2.8,28.5,331.0,183.89,115.38
2016,8,5,8,0,697.0,81.0,2.8,29.0,386.0,238.39,160.22
2016,8,5,8,15,725.5,85.5,2.75,29.5,440.0,295.39,207.98
2016,8,5,8,30,754.0,90.0,2.7,30.0,494.0,352.49,255.2
2016,8,5,8,45,776.0,93.0,2.65,30.5,545.5,407.89,300.09
2016,8,5,9,0,798.0,96.0,2.6,31.0,597.0,464.66,344.53
2016,8,5,9,15,813.5,99.0,2.55,31.0,644.0,519.11,386.57
2016,8,5,9,30,829.0,102.0,2.5,31.0,691.0,575.53,428.64
2016,8,5,9,45,840.5,104.0,2.45,31.5,733.0,626.14,464.51
2016,8,5,10,0,852.0,106.0,2.4,32.0,775.0,675.91,498.62
2016,8,5,10,15,860.5,108.0,2.4,32.5,810.5,722.46,528.4
2016,8,5,10,30,869.0,110.0,2.4,33.0,846.0,767.43,556.1
2016,8,5,10,45,874.5,111.5,2.4,33.5,875.0,807.73,580.32
2016,8,5,11,0,880.0,113.0,2.4,34.0,904.0,845.82,602.78
2016,8,5,11,15,884.0,114.0,2.45,34.0,925.5,879.72,623.97
2016,8,5,11,30,888.0,115.0,2.5,34.0,947.0,910.96,643.43
2016,8,5,11,45,884.0,120.0,2.55,34.5,959.0,935.93,657.56
2016,8,5,12,0,880.0,125.0,2.6,35.0,971.0,957.64,669.67
2016,8,5,12,15,542.5,310.0,2.65,35.0,832.5,840.24,592.01
2016,8,5,12,30,205.0,495.0,2.7,35.0,694.0,697.27,488.85
2016,8,5,12,45,224.0,490.5,2.8,35.0,708.0,716.57,503.53
2016,8,5,13,0,243.0,486.0,2.9,35.0,722.0,735.14,516.72
2016,8,5,13,15,556.5,306.0,2.95,35.0,837.5,880.55,622.22
2016,8,5,13,30,870.0,126.0,3.0,35.0,953.0,1003.81,702.57
2016,8,5,13,45,863.0,126.5,3.1,35.0,933.5,994.8,697.16
2016,8,5,14,0,856.0,127.0,3.2,35.0,914.0,982.52,690.88
2016,8,5,14,15,849.5,126.0,3.25,35.0,888.0,966.01,681.64
2016,8,5,14,30,843.0,125.0,3.3,35.0,862.0,946.41,670.5
2016,8,5,14,45,823.5,129.0,3.35,35.0,826.0,916.83,652.98
2016,8,5,15,0,804.0,133.0,3.4,35.0,790.0,890.36,637.47
2016,8,5,15,15,792.0,130.5,3.45,34.5,751.0,856.38,618.2
2016,8,5,15,30,780.0,128.0,3.5,34.0,712.0,820.26,597.31
2016,8,5,15,45,438.5,215.0,3.55,34.0,539.5,603.35,446.63
2016,8,5,16,0,97.0,302.0,3.6,34.0,367.0,387.33,285.69
2016,8,5,16,15,401.5,208.0,3.65,33.5,445.5,535.47,402.41
2016,8,5,16,30,706.0,114.0,3.7,33.0,524.0,637.95,482.26
2016,8,5,16,45,680.5,108.5,3.75,33.0,472.5,583.41,442.83
2016,8,5,17,0,655.0,103.0,3.8,33.0,421.0,529.46,403.64
2016,8,5,17,15,618.0,97.0,3.7,32.5,367.5,469.3,359.2
2016,8,5,17,30,581.0,91.0,3.6,32.0,314.0,411.51,315.19
2016,8,5,17,45,536.5,82.0,3.5,32.0,262.0,349.7,266.24
2016,8,5,18,0,492.0,73.0,3.4,32.0,210.0,291.78,219.01
2016,8,5,18,15,417.0,62.5,3.15,31.5,160.5,225.63,165.14
2016,8,5,18,30,342.0,52.0,2.9,31.0,111.0,166.38,116.29
2016,8,5,18,45,238.5,37.5,2.65,30.5,71.0,106.21,67.84
2016,8,5,19,0,135.0,23.0,2.4,30.0,31.0,54.3,14.55
2016,8,5,19,15,67.5,11.5,2.35,29.5,15.5,19.89,0.0
2016,8,5,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.35,28.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.55,27.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,6,15,121.5,19.5,2.45,25.0,33.5,15.08,1.6
2016,8,6,6,30,243.0,39.0,2.6,25.0,67.0,29.9,18.93
2016,8,6,6,45,335.5,51.0,2.8,25.5,113.0,37.96,26.49
2016,8,6,7,0,428.0,63.0,3.0,26.0,159.0,48.85,36.07
2016,8,6,7,15,490.0,71.5,3.05,26.5,211.0,87.25,48.63
2016,8,6,7,30,552.0,80.0,3.1,27.0,263.0,133.18,78.8
2016,8,6,7,45,599.0,85.0,3.15,27.5,317.5,180.57,115.4
2016,8,6,8,0,646.0,90.0,3.2,28.0,372.0,233.31,158.62
2016,8,6,8,15,676.5,95.0,3.15,28.5,425.0,286.16,203.1
2016,8,6,8,30,707.0,100.0,3.1,29.0,478.0,341.93,249.35
2016,8,6,8,45,506.5,182.0,3.1,30.0,467.0,374.44,277.85
2016,8,6,9,0,306.0,264.0,3.1,31.0,456.0,385.63,286.78
2016,8,6,9,15,549.5,187.5,3.05,31.5,565.0,460.82,343.6
2016,8,6,9,30,793.0,111.0,3.0,32.0,674.0,561.14,418.34
2016,8,6,9,45,807.0,112.5,3.0,32.5,716.0,611.54,454.23
2016,8,6,10,0,821.0,114.0,3.0,33.0,758.0,662.37,489.57
2016,8,6,10,15,831.0,116.0,3.0,33.5,794.0,708.68,519.94
2016,8,6,10,30,841.0,118.0,3.0,34.0,830.0,753.63,548.0
2016,8,6,10,45,847.5,120.0,3.0,34.5,859.5,794.18,572.72
2016,8,6,11,0,854.0,122.0,3.0,35.0,889.0,832.67,595.77
2016,8,6,11,15,859.0,123.0,3.0,35.0,911.0,866.65,616.91
2016,8,6,11,30,864.0,124.0,3.0,35.0,933.0,898.11,636.35
2016,8,6,11,45,866.0,125.5,3.05,35.5,946.5,924.62,651.58
2016,8,6,12,0,868.0,127.0,3.1,36.0,960.0,948.21,664.93
2016,8,6,12,15,869.5,127.0,3.1,36.0,966.0,966.82,676.22
2016,8,6,12,30,871.0,127.0,3.1,36.0,972.0,982.31,685.66
2016,8,6,12,45,869.0,128.0,3.15,36.5,969.5,992.14,690.6
2016,8,6,13,0,867.0,129.0,3.2,37.0,967.0,998.67,693.63
2016,8,6,13,15,864.5,128.5,3.2,37.0,956.5,999.86,694.55
2016,8,6,13,30,862.0,128.0,3.2,37.0,946.0,997.69,693.55
2016,8,6,13,45,856.5,128.0,3.25,37.0,927.5,989.67,689.42
2016,8,6,14,0,851.0,128.0,3.3,37.0,909.0,978.39,683.39
2016,8,6,14,15,845.0,126.5,3.25,37.0,883.0,961.87,673.49
2016,8,6,14,30,839.0,125.0,3.2,37.0,857.0,942.27,661.77
2016,8,6,14,45,827.5,125.0,3.2,37.0,823.5,916.08,646.27
2016,8,6,15,0,816.0,125.0,3.2,37.0,790.0,887.34,629.15
2016,8,6,15,15,804.5,122.5,3.15,37.0,750.5,858.51,611.67
2016,8,6,15,30,793.0,120.0,3.1,37.0,711.0,822.39,589.38
2016,8,6,15,45,777.5,117.0,3.1,37.0,666.5,780.42,563.38
2016,8,6,16,0,762.0,114.0,3.1,37.0,622.0,736.99,536.14
2016,8,6,16,15,741.5,110.5,3.05,36.5,573.0,688.03,505.65
2016,8,6,16,30,721.0,107.0,3.0,36.0,524.0,638.54,474.2
2016,8,6,16,45,694.5,102.5,3.0,36.0,472.0,585.43,437.16
2016,8,6,17,0,668.0,98.0,3.0,36.0,420.0,531.3,398.49
2016,8,6,17,15,631.5,92.0,2.9,35.5,366.5,470.78,354.62
2016,8,6,17,30,595.0,86.0,2.8,35.0,313.0,412.6,311.08
2016,8,6,17,45,543.0,78.5,2.7,34.5,260.0,348.23,261.55
2016,8,6,18,0,491.0,71.0,2.6,34.0,207.0,288.54,214.09
2016,8,6,18,15,414.5,61.0,2.3,33.0,157.5,222.54,161.25
2016,8,6,18,30,338.0,51.0,2.0,32.0,108.0,163.61,113.34
2016,8,6,18,45,225.0,36.5,1.75,31.5,68.5,101.57,64.08
2016,8,6,19,0,112.0,22.0,1.5,31.0,29.0,48.49,9.04
2016,8,6,19,15,56.0,11.0,1.55,30.5,14.5,17.84,0.0
2016,8,6,19,30,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.75,29.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,6,15,101.5,20.5,2.7,25.5,32.0,15.94,1.16
2016,8,7,6,30,203.0,41.0,2.9,26.0,64.0,31.61,20.16
2016,8,7,6,45,311.5,52.5,3.1,26.5,111.0,39.21,27.39
2016,8,7,7,0,420.0,64.0,3.3,27.0,158.0,49.26,36.24
2016,8,7,7,15,482.5,73.0,3.3,27.5,210.0,87.6,49.11
2016,8,7,7,30,545.0,82.0,3.3,28.0,262.0,133.57,79.1
2016,8,7,7,45,599.5,85.5,3.35,29.0,317.5,180.59,114.68
2016,8,7,8,0,654.0,89.0,3.4,30.0,373.0,233.87,157.52
2016,8,7,8,15,684.5,93.5,3.3,30.5,426.0,286.76,201.77
2016,8,7,8,30,715.0,98.0,3.2,31.0,479.0,344.93,249.49
2016,8,7,8,45,742.0,100.0,3.15,31.5,531.0,399.39,293.51
2016,8,7,9,0,769.0,102.0,3.1,32.0,583.0,455.82,337.7
2016,8,7,9,15,785.5,105.0,2.95,32.5,630.0,509.37,378.2
2016,8,7,9,30,802.0,108.0,2.8,33.0,677.0,563.2,417.38
2016,8,7,9,45,816.0,109.5,2.7,34.0,719.0,615.43,453.24
2016,8,7,10,0,830.0,111.0,2.6,35.0,761.0,665.36,486.16
2016,8,7,10,15,839.5,113.0,2.55,35.0,797.0,711.74,516.78
2016,8,7,10,30,849.0,115.0,2.5,35.0,833.0,756.68,545.21
2016,8,7,10,45,856.5,116.0,2.45,35.5,862.5,797.41,569.33
2016,8,7,11,0,864.0,117.0,2.4,36.0,892.0,836.1,591.76
2016,8,7,11,15,868.5,118.0,2.45,36.5,913.5,869.97,611.53
2016,8,7,11,30,873.0,119.0,2.5,37.0,935.0,901.25,629.56
2016,8,7,11,45,877.5,118.5,2.55,37.5,949.5,928.34,644.86
2016,8,7,12,0,882.0,118.0,2.6,38.0,964.0,952.55,658.36
2016,8,7,12,15,883.0,118.5,2.65,38.0,970.0,971.39,669.96
2016,8,7,12,30,884.0,119.0,2.7,38.0,976.0,987.04,679.72
2016,8,7,12,45,883.5,118.5,2.8,38.0,973.5,996.94,686.5
2016,8,7,13,0,883.0,118.0,2.9,38.0,971.0,1003.48,691.37
2016,8,7,13,15,880.5,117.5,2.95,38.0,960.0,1004.62,692.66
2016,8,7,13,30,878.0,117.0,3.0,38.0,949.0,1002.33,692.0
2016,8,7,13,45,874.0,116.0,3.1,38.5,930.5,994.6,687.06
2016,8,7,14,0,870.0,115.0,3.2,39.0,912.0,983.5,680.16
2016,8,7,14,15,864.0,114.0,3.2,38.5,886.0,967.15,672.24
2016,8,7,14,30,858.0,113.0,3.2,38.0,860.0,947.64,662.41
2016,8,7,14,45,840.5,116.5,3.25,38.0,825.0,919.02,645.78
2016,8,7,15,0,823.0,120.0,3.3,38.0,790.0,888.08,627.64
2016,8,7,15,15,812.0,117.5,3.3,38.0,750.5,854.5,607.43
2016,8,7,15,30,801.0,115.0,3.3,38.0,711.0,823.34,588.7
2016,8,7,15,45,785.0,112.5,3.3,38.0,666.5,781.19,562.57
2016,8,7,16,0,769.0,110.0,3.3,38.0,622.0,737.58,535.25
2016,8,7,16,15,749.0,106.5,3.3,37.5,573.0,688.68,505.04
2016,8,7,16,30,729.0,103.0,3.3,37.0,524.0,639.19,473.83
2016,8,7,16,45,701.5,99.0,3.3,37.0,471.5,585.46,436.42
2016,8,7,17,0,674.0,95.0,3.3,37.0,419.0,530.92,397.42
2016,8,7,17,15,638.0,89.5,3.2,36.5,365.5,470.95,353.94
2016,8,7,17,30,602.0,84.0,3.1,36.0,312.0,413.25,310.75
2016,8,7,17,45,548.0,77.0,3.05,35.5,258.5,348.16,260.74
2016,8,7,18,0,494.0,70.0,3.0,35.0,205.0,287.97,212.95
2016,8,7,18,15,418.0,60.0,2.7,34.0,155.5,222.07,160.21
2016,8,7,18,30,342.0,50.0,2.4,33.0,106.0,163.19,112.36
2016,8,7,18,45,226.5,35.5,2.1,32.5,66.5,100.53,62.65
2016,8,7,19,0,111.0,21.0,1.8,32.0,27.0,46.7,4.14
2016,8,7,19,15,55.5,10.5,1.85,31.5,13.5,17.19,0.0
2016,8,7,19,30,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.55,31.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.6,27.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,6,15,69.0,22.0,2.7,25.5,29.5,18.48,1.1
2016,8,8,6,30,138.0,44.0,2.8,26.0,59.0,35.88,23.56
2016,8,8,6,45,240.5,59.0,2.95,26.5,104.5,44.51,31.81
2016,8,8,7,0,343.0,74.0,3.1,27.0,150.0,56.3,42.18
2016,8,8,7,15,408.0,85.5,3.1,27.5,201.5,93.06,56.1
2016,8,8,7,30,473.0,97.0,3.1,28.0,253.0,137.47,85.19
2016,8,8,7,45,534.0,101.5,3.1,28.5,308.5,182.45,118.82
2016,8,8,8,0,595.0,106.0,3.1,29.0,364.0,234.28,160.15
2016,8,8,8,15,628.0,112.0,3.05,29.5,417.0,285.92,202.96
2016,8,8,8,30,661.0,118.0,3.0,30.0,470.0,340.87,247.92
2016,8,8,8,45,692.0,120.0,2.95,31.0,521.5,394.37,290.36
2016,8,8,9,0,723.0,122.0,2.9,32.0,573.0,450.37,333.3
2016,8,8,9,15,741.0,126.0,2.85,32.5,620.0,505.49,374.8
2016,8,8,9,30,759.0,130.0,2.8,33.0,667.0,558.97,413.8
2016,8,8,9,45,774.0,132.0,2.8,33.5,709.0,608.95,449.31
2016,8,8,10,0,789.0,134.0,2.8,34.0,751.0,658.63,483.57
2016,8,8,10,15,799.5,136.5,2.8,34.5,787.0,704.98,514.54
2016,8,8,10,30,810.0,139.0,2.8,35.0,823.0,750.13,542.54
2016,8,8,10,45,818.0,140.5,2.8,35.5,852.0,790.87,567.21
2016,8,8,11,0,826.0,142.0,2.8,36.0,881.0,828.19,589.34
2016,8,8,11,15,831.0,143.0,2.85,36.5,903.0,861.38,608.89
2016,8,8,11,30,836.0,144.0,2.9,37.0,925.0,892.14,626.76
2016,8,8,11,45,843.5,141.5,2.95,37.5,940.0,919.24,642.24
2016,8,8,12,0,851.0,139.0,3.0,38.0,955.0,943.71,656.03
2016,8,8,12,15,852.0,139.5,3.0,38.0,960.5,962.08,667.05
2016,8,8,12,30,853.0,140.0,3.0,38.0,966.0,977.37,676.27
2016,8,8,12,45,658.0,280.0,3.05,38.0,916.5,944.7,655.65
2016,8,8,13,0,463.0,420.0,3.1,38.0,867.0,897.98,619.92
2016,8,8,13,15,414.5,423.5,3.1,38.0,820.5,857.42,593.82
2016,8,8,13,30,366.0,427.0,3.1,38.0,774.0,809.86,563.06
2016,8,8,13,45,430.5,400.0,3.1,38.5,800.0,852.59,591.64
2016,8,8,14,0,495.0,373.0,3.1,39.0,826.0,887.31,614.36
2016,8,8,14,15,654.5,256.5,3.1,38.5,836.5,920.27,642.66
2016,8,8,14,30,814.0,140.0,3.1,38.0,847.0,938.84,656.62
2016,8,8,14,45,801.5,139.5,3.1,38.0,813.5,911.58,640.22
2016,8,8,15,0,789.0,139.0,3.1,38.0,780.0,881.83,622.56
2016,8,8,15,15,776.5,136.5,3.1,37.5,740.5,847.66,603.26
2016,8,8,15,30,764.0,134.0,3.1,37.0,701.0,811.42,582.4
2016,8,8,15,45,746.0,131.0,3.15,37.0,656.0,768.25,555.75
2016,8,8,16,0,728.0,128.0,3.2,37.0,611.0,726.09,529.46
2016,8,8,16,15,706.0,124.0,3.15,36.5,562.0,676.69,498.49
2016,8,8,16,30,684.0,120.0,3.1,36.0,513.0,626.99,465.87
2016,8,8,16,45,654.0,115.0,3.1,36.0,461.0,570.88,426.63
2016,8,8,17,0,624.0,110.0,3.1,36.0,409.0,515.83,387.16
2016,8,8,17,15,584.5,103.5,3.0,35.5,355.5,455.15,343.04
2016,8,8,17,30,545.0,97.0,2.9,35.0,302.0,397.16,299.57
2016,8,8,17,45,491.5,88.0,2.8,35.0,249.5,333.07,249.71
2016,8,8,18,0,438.0,79.0,2.7,35.0,197.0,272.07,201.06
2016,8,8,18,15,359.0,67.0,2.5,34.5,148.5,206.77,148.91
2016,8,8,18,30,280.0,55.0,2.3,34.0,100.0,150.26,103.31
2016,8,8,18,45,175.5,37.5,2.15,33.5,62.0,90.69,56.3
2016,8,8,19,0,71.0,20.0,2.0,33.0,24.0,35.98,0.0
2016,8,8,19,15,35.5,10.0,2.1,32.5,12.0,14.16,0.0
2016,8,8,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.35,32.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.6,31.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.85,31.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,30.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.4,29.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,9,6,15,105.0,19.5,2.85,26.0,31.0,15.19,0.0
2016,8,9,6,30,210.0,39.0,3.0,26.0,62.0,30.08,18.78
2016,8,9,6,45,315.0,51.0,3.2,26.5,108.5,38.14,26.45
2016,8,9,7,0,420.0,63.0,3.4,27.0,155.0,47.45,34.7
2016,8,9,7,15,483.5,71.5,3.4,27.5,207.0,85.36,47.56
2016,8,9,7,30,547.0,80.0,3.4,28.0,259.0,131.03,77.06
2016,8,9,7,45,601.5,84.0,3.4,29.0,315.0,178.62,113.0
2016,8,9,8,0,656.0,88.0,3.4,30.0,371.0,232.47,156.28
2016,8,9,8,15,687.0,92.5,3.35,30.5,424.5,285.69,200.82
2016,8,9,8,30,718.0,97.0,3.3,31.0,478.0,344.21,248.92
2016,8,9,8,45,747.0,98.5,3.25,31.5,530.0,399.27,293.46
2016,8,9,9,0,776.0,100.0,3.2,32.0,582.0,456.52,338.35
2016,8,9,9,15,792.5,102.5,3.15,32.5,629.0,510.04,379.14
2016,8,9,9,30,809.0,105.0,3.1,33.0,676.0,563.83,418.74
2016,8,9,9,45,823.5,106.5,3.05,33.5,719.0,616.78,456.4
2016,8,9,10,0,838.0,108.0,3.0,34.0,762.0,667.45,491.35
2016,8,9,10,15,847.5,109.5,2.95,34.5,798.0,713.76,521.12
2016,8,9,10,30,857.0,111.0,2.9,35.0,834.0,758.6,548.66
2016,8,9,10,45,864.5,112.0,2.9,35.5,863.5,799.66,573.51
2016,8,9,11,0,872.0,113.0,2.9,36.0,893.0,838.67,596.7
2016,8,9,11,15,877.0,114.0,2.95,36.0,915.0,873.24,618.36
2016,8,9,11,30,882.0,115.0,3.0,36.0,937.0,905.23,638.32
2016,8,9,11,45,889.0,112.5,3.1,36.5,952.0,932.89,654.5
2016,8,9,12,0,896.0,110.0,3.2,37.0,967.0,957.71,668.88
2016,8,9,12,15,897.0,110.0,3.3,37.0,973.0,976.27,680.76
2016,8,9,12,30,898.0,110.0,3.4,37.0,979.0,991.55,690.74
2016,8,9,12,45,667.0,264.0,3.5,37.5,908.5,937.7,656.07
2016,8,9,13,0,436.0,418.0,3.6,38.0,838.0,869.2,604.14
2016,8,9,13,15,665.0,263.0,3.65,38.0,895.5,946.59,662.42
2016,8,9,13,30,894.0,108.0,3.7,38.0,953.0,1008.66,701.45
2016,8,9,13,45,890.0,107.0,3.8,38.0,934.0,1000.72,697.16
2016,8,9,14,0,886.0,106.0,3.9,38.0,915.0,989.33,691.31
2016,8,9,14,15,880.5,105.0,3.95,38.0,889.0,973.12,682.2
2016,8,9,14,30,875.0,104.0,4.0,38.0,863.0,953.67,671.13
2016,8,9,14,45,867.0,102.5,4.05,38.0,830.0,928.22,656.27
2016,8,9,15,0,859.0,101.0,4.1,38.0,797.0,899.91,639.56
2016,8,9,15,15,848.5,99.0,4.1,38.0,757.5,866.14,619.0
2016,8,9,15,30,838.0,97.0,4.1,38.0,718.0,830.0,596.81
2016,8,9,15,45,824.0,94.5,4.15,38.0,673.0,788.27,570.92
2016,8,9,16,0,810.0,92.0,4.2,38.0,628.0,744.87,543.62
2016,8,9,16,15,791.5,89.0,4.15,37.5,578.5,699.83,515.63
2016,8,9,16,30,773.0,86.0,4.1,37.0,529.0,650.1,483.88
2016,8,9,16,45,746.5,83.0,4.1,36.5,476.0,594.57,446.58
2016,8,9,17,0,720.0,80.0,4.1,36.0,423.0,539.57,407.6
2016,8,9,17,15,686.0,75.5,4.0,35.5,369.0,479.55,363.48
2016,8,9,17,30,652.0,71.0,3.9,35.0,315.0,422.73,320.26
2016,8,9,17,45,598.5,65.5,3.8,35.0,260.5,357.03,268.41
2016,8,9,18,0,545.0,60.0,3.7,35.0,206.0,296.16,218.92
2016,8,9,18,15,468.5,51.5,3.35,34.0,156.0,229.16,164.72
2016,8,9,18,30,392.0,43.0,3.0,33.0,106.0,170.38,116.31
2016,8,9,18,45,266.0,30.5,2.65,32.5,65.5,104.52,63.52
2016,8,9,19,0,140.0,18.0,2.3,32.0,25.0,47.43,0.0
2016,8,9,19,15,70.0,9.0,2.25,31.5,12.5,17.27,0.0
2016,8,9,19,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.3,31.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.35,30.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.15,25.5,0.0,0.0,0.0
