Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,6,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,10,6,15,93.0,19.5,2.5,26.0,30.0,15.23,0.0
2016,8,10,6,30,186.0,39.0,2.7,26.0,60.0,30.13,18.75
2016,8,10,6,45,287.0,52.5,2.9,26.5,105.5,39.4,27.48
2016,8,10,7,0,388.0,66.0,3.1,27.0,151.0,49.27,36.22
2016,8,10,7,15,452.5,76.0,3.15,27.5,202.5,87.06,50.07
2016,8,10,7,30,517.0,86.0,3.2,28.0,254.0,132.29,79.31
2016,8,10,7,45,573.0,90.0,3.3,28.5,309.5,178.3,114.04
2016,8,10,8,0,629.0,94.0,3.4,29.0,365.0,230.83,156.44
2016,8,10,8,15,660.5,99.5,3.4,29.5,418.0,283.58,200.59
2016,8,10,8,30,692.0,105.0,3.4,30.0,471.0,339.4,246.72
2016,8,10,8,45,720.5,107.0,3.45,31.0,522.5,395.85,291.88
2016,8,10,9,0,749.0,109.0,3.5,32.0,574.0,451.93,335.42
2016,8,10,9,15,766.5,112.0,3.45,32.5,621.0,505.08,376.0
2016,8,10,9,30,784.0,115.0,3.4,33.0,668.0,558.66,415.55
2016,8,10,9,45,799.0,116.5,3.35,33.5,710.0,609.4,451.86
2016,8,10,10,0,814.0,118.0,3.3,34.0,752.0,659.76,486.79
2016,8,10,10,15,823.5,120.0,3.25,34.5,788.0,706.34,517.39
2016,8,10,10,30,833.0,122.0,3.2,35.0,824.0,750.73,544.88
2016,8,10,10,45,841.5,123.0,3.2,35.5,853.5,791.73,569.91
2016,8,10,11,0,850.0,124.0,3.2,36.0,883.0,830.8,593.35
2016,8,10,11,15,855.0,125.0,3.2,36.0,905.0,864.72,614.46
2016,8,10,11,30,860.0,126.0,3.2,36.0,927.0,896.12,633.87
2016,8,10,11,45,864.5,125.5,3.2,36.5,941.5,922.92,648.95
2016,8,10,12,0,869.0,125.0,3.2,37.0,956.0,946.88,662.19
2016,8,10,12,15,870.0,125.5,3.25,37.0,961.5,965.49,673.81
2016,8,10,12,30,871.0,126.0,3.3,37.0,967.0,980.95,683.56
2016,8,10,12,45,870.5,125.5,3.4,37.5,964.5,990.69,688.78
2016,8,10,13,0,870.0,125.0,3.5,38.0,962.0,997.1,692.06
2016,8,10,13,15,868.0,124.5,3.55,38.0,951.5,998.65,693.55
2016,8,10,13,30,866.0,124.0,3.6,38.0,941.0,996.8,693.08
2016,8,10,13,45,861.5,123.0,3.65,38.5,922.5,988.55,687.31
2016,8,10,14,0,857.0,122.0,3.7,39.0,904.0,976.98,679.62
2016,8,10,14,15,851.0,121.0,3.7,39.0,877.5,960.68,670.22
2016,8,10,14,30,845.0,120.0,3.7,39.0,851.0,941.27,658.96
2016,8,10,14,45,836.5,118.0,3.75,39.0,818.0,915.47,643.96
2016,8,10,15,0,828.0,116.0,3.8,39.0,785.0,886.91,627.19
2016,8,10,15,15,816.5,113.5,3.8,38.5,745.5,852.58,607.66
2016,8,10,15,30,805.0,111.0,3.8,38.0,706.0,820.62,589.5
2016,8,10,15,45,789.5,108.5,3.85,38.0,661.0,778.58,563.43
2016,8,10,16,0,774.0,106.0,3.9,38.0,616.0,735.05,536.09
2016,8,10,16,15,754.0,102.5,3.9,37.5,566.5,685.81,505.36
2016,8,10,16,30,734.0,99.0,3.9,37.0,517.0,635.99,473.62
2016,8,10,16,45,688.0,101.0,3.9,37.0,462.0,576.36,431.4
2016,8,10,17,0,642.0,103.0,3.9,37.0,407.0,517.65,388.77
2016,8,10,17,15,610.0,94.5,3.8,36.5,353.5,458.15,345.39
2016,8,10,17,30,578.0,86.0,3.7,36.0,300.0,400.6,302.03
2016,8,10,17,45,526.5,77.5,3.65,35.5,247.5,336.37,252.31
2016,8,10,18,0,475.0,69.0,3.6,35.0,195.0,276.85,204.7
2016,8,10,18,15,397.5,58.5,3.35,34.5,146.5,211.25,151.69
2016,8,10,18,30,320.0,48.0,3.1,34.0,98.0,153.04,104.2
2016,8,10,18,45,160.0,35.0,2.9,33.5,60.0,83.91,50.95
2016,8,10,19,0,0.0,22.0,2.7,33.0,22.0,22.35,0.0
2016,8,10,19,15,0.0,11.0,2.75,32.5,11.0,10.81,0.0
2016,8,10,19,30,0.0,0.0,2.8,32.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.15,31.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.3,30.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.75,29.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,4.15,28.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,6,15,69.0,19.0,2.9,26.5,26.5,16.06,0.0
2016,8,11,6,30,138.0,38.0,3.0,27.0,53.0,31.27,19.48
2016,8,11,6,45,228.0,53.5,3.2,27.5,95.5,40.24,28.03
2016,8,11,7,0,318.0,69.0,3.4,28.0,138.0,51.04,37.54
2016,8,11,7,15,367.0,83.0,3.45,28.5,185.0,87.2,52.87
2016,8,11,7,30,416.0,97.0,3.5,29.0,232.0,129.24,80.77
2016,8,11,7,45,364.5,128.0,3.55,29.5,262.5,173.51,117.96
2016,8,11,8,0,313.0,159.0,3.6,30.0,293.0,214.88,153.48
2016,8,11,8,15,341.5,178.0,3.55,30.5,343.0,260.62,189.51
2016,8,11,8,30,370.0,197.0,3.5,31.0,393.0,309.49,227.65
2016,8,11,8,45,335.5,229.5,3.45,32.0,420.5,347.26,256.82
2016,8,11,9,0,301.0,262.0,3.4,33.0,448.0,381.11,281.66
2016,8,11,9,15,387.0,256.5,3.3,33.5,516.0,439.67,324.56
2016,8,11,9,30,473.0,251.0,3.2,34.0,584.0,504.99,371.73
2016,8,11,9,45,651.0,179.5,3.1,34.5,668.5,575.14,423.44
2016,8,11,10,0,829.0,108.0,3.0,35.0,753.0,660.97,485.16
2016,8,11,10,15,838.5,110.0,2.95,35.5,789.0,707.41,514.81
2016,8,11,10,30,848.0,112.0,2.9,36.0,825.0,752.4,542.4
2016,8,11,10,45,853.5,114.5,2.85,36.5,854.0,793.01,566.64
2016,8,11,11,0,859.0,117.0,2.8,37.0,883.0,831.44,589.09
2016,8,11,11,15,597.0,277.0,2.85,37.0,816.0,792.08,560.47
2016,8,11,11,30,335.0,437.0,2.9,37.0,749.0,731.55,513.07
2016,8,11,11,45,596.0,284.5,2.95,37.5,849.0,836.94,589.11
2016,8,11,12,0,857.0,132.0,3.0,38.0,949.0,942.3,655.92
2016,8,11,12,15,858.0,132.0,3.1,38.0,955.0,960.22,666.75
2016,8,11,12,30,859.0,132.0,3.2,38.0,961.0,975.02,676.42
2016,8,11,12,45,854.0,135.0,3.3,38.5,957.0,983.68,680.96
2016,8,11,13,0,849.0,138.0,3.4,39.0,953.0,989.03,683.58
2016,8,11,13,15,846.5,137.5,3.5,39.0,942.5,990.06,685.09
2016,8,11,13,30,844.0,137.0,3.6,39.0,932.0,987.77,684.67
2016,8,11,13,45,835.5,138.5,3.7,39.0,912.0,978.24,679.86
2016,8,11,14,0,827.0,140.0,3.8,39.0,892.0,965.55,673.18
2016,8,11,14,15,820.0,138.5,3.85,39.0,866.0,948.2,663.35
2016,8,11,14,30,813.0,137.0,3.9,39.0,840.0,933.51,655.29
2016,8,11,14,45,802.0,136.0,3.95,39.0,806.5,906.99,639.69
2016,8,11,15,0,791.0,135.0,4.0,39.0,773.0,877.91,622.47
2016,8,11,15,15,779.0,132.0,4.0,38.5,733.5,843.43,602.71
2016,8,11,15,30,767.0,129.0,4.0,38.0,694.0,806.85,581.36
2016,8,11,15,45,751.0,125.5,4.0,38.0,649.5,764.55,554.75
2016,8,11,16,0,735.0,122.0,4.0,38.0,605.0,720.88,526.96
2016,8,11,16,15,714.0,118.0,3.95,37.5,556.0,673.89,497.43
2016,8,11,16,30,693.0,114.0,3.9,37.0,507.0,624.45,464.91
2016,8,11,16,45,667.5,107.5,3.85,37.0,455.5,569.19,425.93
2016,8,11,17,0,642.0,101.0,3.8,37.0,404.0,514.58,386.47
2016,8,11,17,15,603.0,95.0,3.65,36.5,350.5,453.88,342.01
2016,8,11,17,30,564.0,89.0,3.5,36.0,297.0,395.83,298.16
2016,8,11,17,45,510.5,80.5,3.4,35.5,244.5,331.45,248.32
2016,8,11,18,0,457.0,72.0,3.3,35.0,192.0,271.98,200.84
2016,8,11,18,15,376.5,60.5,2.95,34.5,143.5,203.82,146.05
2016,8,11,18,30,296.0,49.0,2.6,34.0,95.0,146.84,99.75
2016,8,11,18,45,182.0,33.0,2.3,33.5,57.5,86.46,51.52
2016,8,11,19,0,68.0,17.0,2.0,33.0,20.0,31.26,0.0
2016,8,11,19,15,34.0,8.5,2.05,33.0,10.0,8.36,0.0
2016,8,11,19,30,0.0,0.0,2.1,33.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.15,33.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,33.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.35,32.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,3.75,30.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.1,29.5,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,12,6,15,61.0,20.5,3.05,26.0,27.0,17.23,0.0
2016,8,12,6,30,122.0,41.0,3.2,26.0,54.0,33.54,21.29
2016,8,12,6,45,224.5,57.0,3.35,26.5,98.5,43.18,30.59
2016,8,12,7,0,327.0,73.0,3.5,27.0,143.0,53.86,40.07
2016,8,12,7,15,397.0,81.0,3.55,27.5,191.5,87.01,52.09
2016,8,12,7,30,467.0,89.0,3.6,28.0,240.0,128.31,78.29
2016,8,12,7,45,493.0,104.0,3.65,29.0,290.5,175.81,114.97
2016,8,12,8,0,519.0,119.0,3.7,30.0,341.0,226.33,155.79
2016,8,12,8,15,584.5,119.0,3.65,30.5,401.0,277.78,197.11
2016,8,12,8,30,650.0,119.0,3.6,31.0,461.0,336.42,244.13
2016,8,12,8,45,681.0,121.5,3.6,32.0,512.5,389.88,286.63
2016,8,12,9,0,712.0,124.0,3.6,33.0,564.0,445.86,329.73
2016,8,12,9,15,730.5,127.5,3.4,33.5,610.5,498.46,369.4
2016,8,12,9,30,749.0,131.0,3.2,34.0,657.0,553.24,409.14
2016,8,12,9,45,764.0,133.5,3.05,35.0,699.0,603.33,443.48
2016,8,12,10,0,779.0,136.0,2.9,36.0,741.0,653.14,476.26
2016,8,12,10,15,789.5,138.5,2.7,36.5,777.0,699.17,506.02
2016,8,12,10,30,800.0,141.0,2.5,37.0,813.0,744.01,532.67
2016,8,12,10,45,806.0,143.5,2.35,37.5,841.5,783.83,555.5
2016,8,12,11,0,812.0,146.0,2.2,38.0,870.0,821.68,576.54
2016,8,12,11,15,817.5,147.5,2.15,38.0,891.5,855.96,596.9
2016,8,12,11,30,823.0,149.0,2.1,38.0,913.0,884.96,613.8
2016,8,12,11,45,803.0,166.0,2.05,38.5,921.0,909.16,626.34
2016,8,12,12,0,783.0,183.0,2.0,39.0,929.0,926.7,634.75
2016,8,12,12,15,784.5,183.0,2.05,39.0,934.5,944.52,645.72
2016,8,12,12,30,786.0,183.0,2.1,39.0,940.0,959.45,655.02
2016,8,12,12,45,782.0,185.0,2.15,39.5,937.0,967.98,659.17
2016,8,12,13,0,778.0,187.0,2.2,40.0,934.0,973.4,661.58
2016,8,12,13,15,775.0,186.5,2.2,40.0,923.0,974.16,662.23
2016,8,12,13,30,772.0,186.0,2.2,40.0,912.0,971.78,661.14
2016,8,12,13,45,765.5,185.5,2.25,40.0,893.0,962.81,656.69
2016,8,12,14,0,759.0,185.0,2.3,40.0,874.0,950.81,650.54
2016,8,12,14,15,751.5,182.5,2.25,40.0,848.0,932.86,639.93
2016,8,12,14,30,744.0,180.0,2.2,40.0,822.0,912.1,627.72
2016,8,12,14,45,715.0,188.0,2.2,40.0,785.0,883.42,611.1
2016,8,12,15,0,686.0,196.0,2.2,40.0,748.0,849.49,591.2
2016,8,12,15,15,671.5,191.5,2.15,39.5,709.0,814.01,571.05
2016,8,12,15,30,657.0,187.0,2.1,39.0,670.0,776.87,549.62
2016,8,12,15,45,641.0,180.5,2.1,39.0,626.5,734.96,523.63
2016,8,12,16,0,625.0,174.0,2.1,39.0,583.0,691.98,496.35
2016,8,12,16,15,509.5,193.0,2.05,38.5,509.0,597.97,433.08
2016,8,12,16,30,394.0,212.0,2.0,38.0,435.0,508.24,371.28
2016,8,12,16,45,383.5,190.0,1.95,38.0,389.0,460.23,338.59
2016,8,12,17,0,373.0,168.0,1.9,38.0,343.0,418.81,309.44
2016,8,12,17,15,336.0,154.0,1.8,37.5,296.5,358.22,266.03
2016,8,12,17,30,299.0,140.0,1.7,37.0,250.0,307.45,228.63
2016,8,12,17,45,261.0,120.5,1.6,36.5,204.5,253.51,187.93
2016,8,12,18,0,223.0,101.0,1.5,36.0,159.0,203.35,149.08
2016,8,12,18,15,170.0,79.5,1.35,35.0,117.0,149.75,107.3
2016,8,12,18,30,117.0,58.0,1.2,34.0,75.0,102.02,69.75
2016,8,12,18,45,58.5,35.5,1.05,33.5,44.0,54.52,31.77
2016,8,12,19,0,0.0,13.0,0.9,33.0,13.0,12.78,0.0
2016,8,12,19,15,0.0,6.5,0.9,32.5,6.5,0.0,0.0
2016,8,12,19,30,0.0,0.0,0.9,32.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.95,32.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,31.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,30.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.85,30.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.8,30.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.75,29.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.65,28.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.65,27.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.45,27.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.95,26.5,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,6,15,0.0,10.5,1.45,26.0,10.5,10.13,0.0
2016,8,13,6,30,0.0,21.0,1.4,26.0,21.0,20.27,10.6
2016,8,13,6,45,0.0,45.0,1.35,26.0,45.0,42.52,30.11
2016,8,13,7,0,0.0,69.0,1.3,26.0,69.0,63.74,48.59
2016,8,13,7,15,11.0,92.0,1.3,26.0,95.5,85.68,63.72
2016,8,13,7,30,22.0,115.0,1.3,26.0,122.0,109.26,82.06
2016,8,13,7,45,28.5,138.0,1.3,26.5,149.0,130.63,98.41
2016,8,13,8,0,35.0,161.0,1.3,27.0,176.0,155.73,117.51
2016,8,13,8,15,218.5,175.0,1.25,27.0,288.0,221.07,163.49
2016,8,13,8,30,402.0,189.0,1.2,27.0,400.0,311.07,229.79
2016,8,13,8,45,403.5,212.0,1.15,27.5,442.5,357.46,265.32
2016,8,13,9,0,405.0,235.0,1.1,28.0,485.0,403.67,299.68
2016,8,13,9,15,498.0,219.5,1.05,28.0,551.5,462.14,343.01
2016,8,13,9,30,591.0,204.0,1.0,28.0,618.0,529.29,391.75
2016,8,13,9,45,611.0,207.5,0.95,28.0,659.5,576.33,424.72
2016,8,13,10,0,631.0,211.0,0.9,28.0,701.0,623.97,457.33
2016,8,13,10,15,644.0,215.5,0.9,28.0,736.0,667.88,486.98
2016,8,13,10,30,657.0,220.0,0.9,28.0,771.0,711.25,515.66
2016,8,13,10,45,553.0,291.5,0.95,28.5,766.5,724.81,520.62
2016,8,13,11,0,449.0,363.0,1.0,29.0,762.0,729.35,519.6
2016,8,13,11,15,270.5,408.0,1.05,29.0,650.5,634.91,453.58
2016,8,13,11,30,92.0,453.0,1.1,29.0,539.0,525.47,375.81
2016,8,13,11,45,143.5,468.5,1.15,29.0,605.0,595.69,425.48
2016,8,13,12,0,195.0,484.0,1.2,29.0,671.0,665.61,472.71
2016,8,13,12,15,129.0,468.0,1.2,29.0,592.0,592.66,421.96
2016,8,13,12,30,63.0,452.0,1.2,29.0,513.0,511.46,365.8
2016,8,13,12,45,86.0,466.0,1.25,29.0,548.5,550.87,394.11
2016,8,13,13,0,109.0,480.0,1.3,29.0,584.0,590.5,421.46
2016,8,13,13,15,170.5,475.5,1.3,29.0,636.5,656.23,466.99
2016,8,13,13,30,232.0,471.0,1.3,29.0,689.0,715.01,507.08
2016,8,13,13,45,330.5,424.5,1.3,29.0,728.0,772.86,547.72
2016,8,13,14,0,429.0,378.0,1.3,29.0,767.0,827.17,585.52
2016,8,13,14,15,253.0,391.5,1.3,29.0,619.5,659.78,472.32
2016,8,13,14,30,77.0,405.0,1.3,29.0,472.0,486.78,351.69
2016,8,13,14,45,90.5,393.5,1.3,29.0,469.0,487.14,354.24
2016,8,13,15,0,104.0,382.0,1.3,29.0,466.0,486.58,354.98
2016,8,13,15,15,124.5,364.5,1.3,28.5,459.5,492.88,361.45
2016,8,13,15,30,145.0,347.0,1.3,28.0,453.0,489.27,361.09
2016,8,13,15,45,75.5,267.0,1.3,28.0,322.0,334.77,250.15
2016,8,13,16,0,6.0,187.0,1.3,28.0,191.0,188.67,140.82
2016,8,13,16,15,3.0,99.5,1.3,27.5,101.5,98.67,72.55
2016,8,13,16,30,0.0,12.0,1.3,27.0,12.0,11.59,3.69
2016,8,13,16,45,0.0,10.0,1.3,27.0,10.0,9.65,2.17
2016,8,13,17,0,0.0,8.0,1.3,27.0,8.0,7.72,0.63
2016,8,13,17,15,0.0,7.0,1.25,27.0,7.0,6.75,0.0
2016,8,13,17,30,0.0,6.0,1.2,27.0,6.0,5.79,0.0
2016,8,13,17,45,0.0,4.5,1.15,27.0,4.5,4.34,0.0
2016,8,13,18,0,0.0,3.0,1.1,27.0,3.0,2.89,0.0
2016,8,13,18,15,0.0,2.0,1.05,26.5,2.0,1.93,0.0
2016,8,13,18,30,0.0,1.0,1.0,26.0,1.0,0.96,0.0
2016,8,13,18,45,0.0,0.5,1.0,26.0,0.5,0.48,0.0
2016,8,13,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,12.0,4.6,24.0,12.0,11.58,0.0
2016,8,14,6,30,0.0,24.0,4.7,24.0,24.0,23.17,12.95
2016,8,14,6,45,0.0,46.5,4.85,24.5,46.5,43.71,31.25
2016,8,14,7,0,0.0,69.0,5.0,25.0,69.0,63.68,48.73
2016,8,14,7,15,9.5,91.0,5.15,25.0,94.5,84.7,63.34
2016,8,14,7,30,19.0,113.0,5.3,25.0,120.0,107.15,81.09
2016,8,14,7,45,9.5,109.5,5.45,25.0,113.0,105.28,79.83
2016,8,14,8,0,0.0,106.0,5.6,25.0,106.0,101.31,76.77
2016,8,14,8,15,0.0,122.5,5.75,25.0,122.5,117.05,89.11
2016,8,14,8,30,0.0,139.0,5.9,25.0,139.0,132.85,101.36
2016,8,14,8,45,56.0,207.5,6.05,25.5,242.0,217.1,166.77
2016,8,14,9,0,112.0,276.0,6.2,26.0,345.0,309.31,237.44
2016,8,14,9,15,137.5,301.5,6.15,26.0,393.5,352.0,269.96
2016,8,14,9,30,163.0,327.0,6.1,26.0,442.0,399.42,305.88
2016,8,14,9,45,140.0,347.5,6.1,26.0,450.5,414.61,316.63
2016,8,14,10,0,117.0,368.0,6.1,26.0,459.0,427.4,325.35
2016,8,14,10,15,128.0,378.0,5.95,26.0,481.5,452.45,343.71
2016,8,14,10,30,139.0,388.0,5.8,26.0,504.0,478.12,362.37
2016,8,14,10,45,121.0,411.0,5.7,26.0,515.5,493.61,372.55
2016,8,14,11,0,103.0,434.0,5.6,26.0,527.0,506.39,380.64
2016,8,14,11,15,57.0,326.0,5.45,26.0,378.0,367.0,276.93
2016,8,14,11,30,11.0,218.0,5.3,26.0,229.0,221.43,166.18
2016,8,14,11,45,5.5,164.5,5.15,26.0,170.0,164.8,122.85
2016,8,14,12,0,0.0,111.0,5.0,26.0,111.0,107.77,78.65
2016,8,14,12,15,0.0,86.0,4.8,26.0,86.0,83.48,59.81
2016,8,14,12,30,0.0,61.0,4.6,26.0,61.0,59.18,40.86
2016,8,14,12,45,46.0,266.0,4.45,26.5,310.0,309.53,233.44
2016,8,14,13,0,92.0,471.0,4.3,27.0,559.0,564.5,417.35
2016,8,14,13,15,55.5,395.5,4.1,27.0,448.5,452.53,335.53
2016,8,14,13,30,19.0,320.0,3.9,27.0,338.0,333.5,248.15
2016,8,14,13,45,17.5,306.5,3.7,27.0,323.0,318.8,237.67
2016,8,14,14,0,16.0,293.0,3.5,27.0,308.0,303.99,226.83
2016,8,14,14,15,13.5,260.0,3.35,26.5,272.5,268.58,201.1
2016,8,14,14,30,11.0,227.0,3.2,26.0,237.0,233.18,175.12
2016,8,14,14,45,5.5,183.5,3.1,26.0,188.5,184.57,138.32
2016,8,14,15,0,0.0,140.0,3.0,26.0,140.0,136.35,101.33
2016,8,14,15,15,33.0,232.0,3.0,26.0,256.0,263.64,200.27
2016,8,14,15,30,66.0,324.0,3.0,26.0,372.0,389.0,294.64
2016,8,14,15,45,63.0,301.0,3.0,26.0,344.5,361.01,274.12
2016,8,14,16,0,60.0,278.0,3.0,26.0,317.0,332.99,253.98
2016,8,14,16,15,33.0,226.5,3.0,25.5,248.0,256.31,196.44
2016,8,14,16,30,6.0,175.0,3.0,25.0,179.0,177.02,135.45
2016,8,14,16,45,3.0,117.5,3.0,25.0,119.5,116.65,88.36
2016,8,14,17,0,0.0,60.0,3.0,25.0,60.0,57.99,41.56
2016,8,14,17,15,0.0,51.5,2.95,24.5,51.5,49.75,35.14
2016,8,14,17,30,0.0,43.0,2.9,24.0,43.0,41.53,28.59
2016,8,14,17,45,0.0,35.0,2.85,24.0,35.0,33.79,22.27
2016,8,14,18,0,0.0,27.0,2.8,24.0,27.0,26.05,15.86
2016,8,14,18,15,0.0,20.0,2.6,23.5,20.0,19.29,10.19
2016,8,14,18,30,0.0,13.0,2.4,23.0,13.0,12.53,4.47
2016,8,14,18,45,0.0,7.5,2.25,23.0,7.5,7.23,0.0
2016,8,14,19,0,0.0,2.0,2.1,23.0,2.0,1.97,0.0
2016,8,14,19,15,0.0,1.0,2.0,23.0,1.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,4.5,2.45,22.0,4.5,4.33,0.0
2016,8,15,6,30,0.0,9.0,2.5,22.0,9.0,8.67,1.34
2016,8,15,6,45,0.0,16.5,2.6,22.0,16.5,15.91,7.94
2016,8,15,7,0,0.0,24.0,2.7,22.0,24.0,23.15,14.44
2016,8,15,7,15,0.0,32.5,2.75,22.0,32.5,31.37,20.46
2016,8,15,7,30,0.0,41.0,2.8,22.0,41.0,39.59,27.3
2016,8,15,7,45,0.0,75.0,2.85,22.5,75.0,72.35,54.12
2016,8,15,8,0,0.0,109.0,2.9,23.0,109.0,104.04,79.53
2016,8,15,8,15,0.0,112.0,2.9,23.0,112.0,107.36,81.87
2016,8,15,8,30,0.0,115.0,2.9,23.0,115.0,110.53,84.09
2016,8,15,8,45,4.0,153.5,2.95,23.5,156.0,148.48,113.72
2016,8,15,9,0,8.0,192.0,3.0,24.0,197.0,186.96,143.21
2016,8,15,9,15,12.0,216.0,2.9,24.0,224.0,212.54,162.54
2016,8,15,9,30,16.0,240.0,2.8,24.0,251.0,238.63,182.12
2016,8,15,9,45,10.5,210.0,2.75,24.0,217.5,208.33,158.37
2016,8,15,10,0,5.0,180.0,2.7,24.0,184.0,176.93,133.83
2016,8,15,10,15,2.5,155.0,2.6,24.0,157.0,151.59,113.97
2016,8,15,10,30,0.0,130.0,2.5,24.0,130.0,125.83,93.74
2016,8,15,10,45,0.0,132.0,2.45,24.5,132.0,127.84,94.99
2016,8,15,11,0,0.0,134.0,2.4,25.0,134.0,129.85,96.21
2016,8,15,11,15,6.5,194.5,2.3,25.0,200.5,194.2,145.59
2016,8,15,11,30,13.0,255.0,2.2,25.0,267.0,259.21,194.38
2016,8,15,11,45,11.0,227.5,2.15,25.0,238.0,231.23,173.06
2016,8,15,12,0,9.0,200.0,2.1,25.0,209.0,202.98,151.74
2016,8,15,12,15,9.5,205.5,2.05,25.0,215.5,209.2,156.45
2016,8,15,12,30,10.0,211.0,2.0,25.0,222.0,215.4,161.07
2016,8,15,12,45,12.0,237.0,2.0,25.0,249.0,243.23,181.98
2016,8,15,13,0,14.0,263.0,2.0,25.0,276.0,271.2,202.79
2016,8,15,13,15,11.0,226.5,1.95,25.0,237.5,232.38,173.74
2016,8,15,13,30,8.0,190.0,1.9,25.0,199.0,193.47,144.54
2016,8,15,13,45,10.0,217.5,1.9,25.0,228.0,222.7,166.87
2016,8,15,14,0,12.0,245.0,1.9,25.0,257.0,252.08,189.0
2016,8,15,14,15,17.5,281.0,1.9,25.0,297.0,293.56,220.13
2016,8,15,14,30,23.0,317.0,1.9,25.0,337.0,335.3,251.14
2016,8,15,14,45,19.5,291.0,1.9,25.0,307.5,305.69,229.46
2016,8,15,15,0,16.0,265.0,1.9,25.0,278.0,276.12,207.91
2016,8,15,15,15,47.5,297.5,1.9,25.0,333.0,345.28,260.93
2016,8,15,15,30,79.0,330.0,1.9,25.0,388.0,406.67,307.08
2016,8,15,15,45,103.0,312.5,1.95,25.0,383.0,406.35,308.23
2016,8,15,16,0,127.0,295.0,2.0,25.0,378.0,411.54,313.63
2016,8,15,16,15,88.0,260.5,1.95,24.5,315.5,334.09,256.44
2016,8,15,16,30,49.0,226.0,1.9,24.0,253.0,267.06,206.05
2016,8,15,16,45,66.5,208.0,1.9,24.0,241.0,258.29,200.63
2016,8,15,17,0,84.0,190.0,1.9,24.0,229.0,247.79,193.39
2016,8,15,17,15,75.5,165.5,1.85,24.0,197.0,213.73,167.0
2016,8,15,17,30,67.0,141.0,1.8,24.0,165.0,180.34,140.72
2016,8,15,17,45,54.5,117.0,1.75,24.0,134.0,146.44,113.51
2016,8,15,18,0,42.0,93.0,1.7,24.0,103.0,113.74,86.78
2016,8,15,18,15,24.5,69.5,1.65,23.5,75.0,81.11,59.96
2016,8,15,18,30,7.0,46.0,1.6,23.0,47.0,48.25,32.9
2016,8,15,18,45,3.5,26.5,1.55,23.0,27.0,27.19,13.57
2016,8,15,19,0,0.0,7.0,1.5,23.0,7.0,6.88,0.0
2016,8,15,19,15,0.0,3.5,1.55,23.0,3.5,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,6,15,9.5,16.0,2.55,21.0,17.0,15.05,0.0
2016,8,16,6,30,19.0,32.0,2.6,21.0,34.0,29.4,17.96
2016,8,16,6,45,47.5,53.5,2.65,21.5,62.5,47.77,35.07
2016,8,16,7,0,76.0,75.0,2.7,22.0,91.0,62.68,48.45
2016,8,16,7,15,93.5,99.0,2.75,22.0,124.5,89.78,65.59
2016,8,16,7,30,111.0,123.0,2.8,22.0,158.0,119.97,88.51
2016,8,16,7,45,66.0,137.5,2.85,22.5,159.5,136.67,103.62
2016,8,16,8,0,21.0,152.0,2.9,23.0,161.0,147.42,113.66
2016,8,16,8,15,10.5,114.0,2.85,23.0,118.5,112.3,85.55
2016,8,16,8,30,0.0,76.0,2.8,23.0,76.0,73.5,54.28
2016,8,16,8,45,25.0,164.5,2.8,23.5,180.0,165.61,127.2
2016,8,16,9,0,50.0,253.0,2.8,24.0,284.0,259.93,199.6
2016,8,16,9,15,35.5,252.5,2.7,24.5,275.5,256.5,195.86
2016,8,16,9,30,21.0,252.0,2.6,25.0,267.0,252.72,191.97
2016,8,16,9,45,36.5,293.0,2.55,25.5,320.5,301.2,227.87
2016,8,16,10,0,52.0,334.0,2.5,26.0,374.0,353.15,265.53
2016,8,16,10,15,56.5,346.5,2.35,26.0,392.5,372.19,278.78
2016,8,16,10,30,61.0,359.0,2.2,26.0,411.0,391.52,292.25
2016,8,16,10,45,62.5,372.0,2.1,26.0,426.5,409.2,304.41
2016,8,16,11,0,64.0,385.0,2.0,26.0,442.0,426.9,316.5
2016,8,16,11,15,50.0,372.5,1.9,26.0,417.5,406.39,300.85
2016,8,16,11,30,36.0,360.0,1.8,26.0,393.0,384.6,284.45
2016,8,16,11,45,36.0,365.0,1.7,26.5,399.0,391.85,288.78
2016,8,16,12,0,36.0,370.0,1.6,27.0,405.0,398.99,292.87
2016,8,16,12,15,32.5,376.0,1.55,27.0,407.5,403.66,295.76
2016,8,16,12,30,29.0,382.0,1.5,27.0,410.0,408.11,298.53
2016,8,16,12,45,19.0,287.0,1.5,27.0,305.0,299.49,220.73
2016,8,16,13,0,9.0,192.0,1.5,27.0,200.0,196.22,144.94
2016,8,16,13,15,4.5,150.0,1.55,27.0,154.0,150.58,110.81
2016,8,16,13,30,0.0,108.0,1.6,27.0,108.0,104.97,76.0
2016,8,16,13,45,0.0,98.0,1.7,27.0,98.0,95.18,68.61
2016,8,16,14,0,0.0,88.0,1.8,27.0,88.0,85.39,61.13
2016,8,16,14,15,0.0,63.0,1.85,27.0,63.0,61.05,42.31
2016,8,16,14,30,0.0,38.0,1.9,27.0,38.0,36.8,23.4
2016,8,16,14,45,0.0,31.0,2.0,27.0,31.0,30.01,18.1
2016,8,16,15,0,0.0,24.0,2.1,27.0,24.0,23.22,12.78
2016,8,16,15,15,0.0,40.5,2.2,26.5,40.5,39.19,25.52
2016,8,16,15,30,0.0,57.0,2.3,26.0,57.0,55.16,38.31
2016,8,16,15,45,0.0,68.0,2.4,26.0,68.0,65.8,46.85
2016,8,16,16,0,0.0,79.0,2.5,26.0,79.0,76.44,55.44
2016,8,16,16,15,0.0,113.0,2.5,25.5,113.0,109.84,82.21
2016,8,16,16,30,0.0,147.0,2.5,25.0,147.0,144.27,109.82
2016,8,16,16,45,0.0,114.0,2.55,25.0,114.0,111.2,83.99
2016,8,16,17,0,0.0,81.0,2.6,25.0,81.0,78.34,58.0
2016,8,16,17,15,0.0,70.0,2.45,24.5,70.0,67.67,49.72
2016,8,16,17,30,0.0,59.0,2.3,24.0,59.0,57.01,41.28
2016,8,16,17,45,0.0,48.0,2.2,24.0,48.0,46.36,32.61
2016,8,16,18,0,0.0,37.0,2.1,24.0,37.0,35.72,23.8
2016,8,16,18,15,0.0,27.0,1.95,24.0,27.0,26.05,15.67
2016,8,16,18,30,0.0,17.0,1.8,24.0,17.0,16.39,7.48
2016,8,16,18,45,0.0,9.5,1.7,24.0,9.5,9.16,0.63
2016,8,16,19,0,0.0,2.0,1.6,24.0,2.0,1.97,0.0
2016,8,16,19,15,0.0,1.0,1.55,23.5,1.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,15,0.0,12.5,2.3,23.0,12.5,12.29,0.0
2016,8,17,6,30,0.0,25.0,2.4,23.0,25.0,24.08,13.43
2016,8,17,6,45,0.0,46.5,2.5,23.5,46.5,43.53,31.16
2016,8,17,7,0,0.0,68.0,2.6,24.0,68.0,62.68,48.03
2016,8,17,7,15,10.0,90.0,2.7,24.0,93.0,83.68,62.7
2016,8,17,7,30,20.0,112.0,2.8,24.0,118.0,106.22,80.52
2016,8,17,7,45,10.5,122.5,2.95,24.5,126.0,116.76,89.1
2016,8,17,8,0,1.0,133.0,3.1,25.0,134.0,125.87,96.32
2016,8,17,8,15,11.5,161.0,3.15,25.0,167.5,155.35,119.1
2016,8,17,8,30,22.0,189.0,3.2,25.0,201.0,186.24,142.82
2016,8,17,8,45,83.5,232.5,3.25,25.5,283.0,250.52,191.53
2016,8,17,9,0,145.0,276.0,3.3,26.0,365.0,322.65,245.81
2016,8,17,9,15,172.5,299.5,3.3,26.0,413.5,368.46,280.2
2016,8,17,9,30,200.0,323.0,3.3,26.0,462.0,417.04,316.37
2016,8,17,9,45,250.0,336.0,3.3,26.5,521.5,471.57,356.2
2016,8,17,10,0,300.0,349.0,3.3,27.0,581.0,531.74,399.47
2016,8,17,10,15,225.5,379.0,3.3,27.0,557.5,523.21,391.3
2016,8,17,10,30,151.0,409.0,3.3,27.0,534.0,507.32,377.73
2016,8,17,10,45,100.5,400.0,3.3,27.5,484.5,466.31,346.2
2016,8,17,11,0,50.0,391.0,3.3,28.0,435.0,421.17,311.48
2016,8,17,11,15,62.5,415.0,3.3,28.0,472.0,458.69,338.56
2016,8,17,11,30,75.0,439.0,3.3,28.0,509.0,497.07,365.71
2016,8,17,11,45,40.5,303.0,3.3,28.5,341.0,334.89,247.98
2016,8,17,12,0,6.0,167.0,3.3,29.0,173.0,167.97,123.25
2016,8,17,12,15,3.0,146.0,3.3,29.0,149.0,144.82,105.86
2016,8,17,12,30,0.0,125.0,3.3,29.0,125.0,121.51,88.04
2016,8,17,12,45,26.5,279.0,3.3,29.0,304.0,303.47,225.03
2016,8,17,13,0,53.0,433.0,3.3,29.0,483.0,487.22,356.92
2016,8,17,13,15,37.0,382.5,3.25,29.0,417.5,421.09,308.96
2016,8,17,13,30,21.0,332.0,3.2,29.0,352.0,347.61,256.05
2016,8,17,13,45,96.0,391.5,3.2,29.0,478.5,490.97,361.91
2016,8,17,14,0,171.0,451.0,3.2,29.0,605.0,635.38,464.12
2016,8,17,14,15,102.5,400.0,3.15,29.0,491.5,506.6,372.34
2016,8,17,14,30,34.0,349.0,3.1,29.0,378.0,387.2,285.79
2016,8,17,14,45,151.0,360.0,3.1,29.0,481.0,516.79,383.65
2016,8,17,15,0,268.0,371.0,3.1,29.0,584.0,641.02,473.83
2016,8,17,15,15,163.5,343.0,3.05,28.5,471.0,504.54,376.1
2016,8,17,15,30,59.0,315.0,3.0,28.0,358.0,373.68,280.14
2016,8,17,15,45,142.0,301.5,2.95,28.0,395.5,434.26,328.27
2016,8,17,16,0,225.0,288.0,2.9,28.0,433.0,480.42,364.54
2016,8,17,16,15,118.0,236.0,2.8,27.5,312.0,336.87,257.48
2016,8,17,16,30,11.0,184.0,2.7,27.0,191.0,189.97,144.36
2016,8,17,16,45,40.5,184.0,2.65,27.0,203.5,215.23,165.45
2016,8,17,17,0,70.0,184.0,2.6,27.0,216.0,232.79,179.96
2016,8,17,17,15,66.0,159.5,2.45,26.5,186.5,201.9,156.41
2016,8,17,17,30,62.0,135.0,2.3,26.0,157.0,171.23,132.62
2016,8,17,17,45,52.0,111.5,2.15,26.0,127.5,139.27,106.98
2016,8,17,18,0,42.0,88.0,2.0,26.0,98.0,108.23,81.64
2016,8,17,18,15,25.5,65.5,1.9,25.5,71.5,77.1,56.13
2016,8,17,18,30,9.0,43.0,1.8,25.0,45.0,45.72,30.37
2016,8,17,18,45,4.5,24.5,1.75,24.5,25.5,25.32,10.82
2016,8,17,19,0,0.0,6.0,1.7,24.0,6.0,5.9,0.0
2016,8,17,19,15,0.0,3.0,1.8,24.0,3.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,6,15,0.0,14.5,1.3,23.0,14.5,14.25,0.0
2016,8,18,6,30,0.0,29.0,1.4,23.0,29.0,27.43,15.93
2016,8,18,6,45,19.0,50.5,1.55,23.0,54.5,45.38,32.77
2016,8,18,7,0,38.0,72.0,1.7,23.0,80.0,63.45,48.87
2016,8,18,7,15,53.0,95.5,1.75,23.0,110.5,87.69,64.87
2016,8,18,7,30,68.0,119.0,1.8,23.0,141.0,114.58,85.52
2016,8,18,7,45,34.5,126.0,1.9,23.5,137.5,121.47,92.17
2016,8,18,8,0,1.0,133.0,2.0,24.0,134.0,125.85,96.57
2016,8,18,8,15,0.5,133.0,2.05,24.5,133.5,126.78,96.77
2016,8,18,8,30,0.0,133.0,2.1,25.0,133.0,127.27,96.62
2016,8,18,8,45,2.0,154.5,2.2,25.5,156.0,148.59,112.79
2016,8,18,9,0,4.0,176.0,2.3,26.0,179.0,170.21,128.96
2016,8,18,9,15,14.0,217.0,2.3,26.0,226.5,214.52,162.64
2016,8,18,9,30,24.0,258.0,2.3,26.0,274.0,260.06,196.76
2016,8,18,9,45,56.0,307.5,2.3,26.0,349.5,326.85,246.62
2016,8,18,10,0,88.0,357.0,2.3,26.0,425.0,398.77,299.29
2016,8,18,10,15,98.0,379.0,2.25,26.0,458.0,432.52,323.09
2016,8,18,10,30,108.0,401.0,2.2,26.0,491.0,467.07,347.37
2016,8,18,10,45,102.5,414.5,2.15,26.5,503.0,481.89,356.33
2016,8,18,11,0,97.0,428.0,2.1,27.0,515.0,496.07,364.83
2016,8,18,11,15,177.0,441.0,2.05,27.0,602.5,585.07,428.56
2016,8,18,11,30,257.0,454.0,2.0,27.0,690.0,679.6,493.95
2016,8,18,11,45,190.0,465.0,1.95,27.0,641.5,635.83,461.21
2016,8,18,12,0,123.0,476.0,1.9,27.0,593.0,590.73,428.2
2016,8,18,12,15,131.5,480.5,1.85,27.0,605.5,608.46,440.51
2016,8,18,12,30,140.0,485.0,1.8,27.0,618.0,625.94,452.18
2016,8,18,12,45,140.0,483.5,1.8,27.0,616.5,628.57,453.89
2016,8,18,13,0,140.0,482.0,1.8,27.0,615.0,630.5,455.29
2016,8,18,13,15,209.5,468.0,1.75,27.0,664.5,688.03,496.27
2016,8,18,13,30,279.0,454.0,1.7,27.0,714.0,751.78,540.08
2016,8,18,13,45,210.0,451.0,1.7,27.0,644.5,673.74,486.24
2016,8,18,14,0,141.0,448.0,1.7,27.0,575.0,602.88,437.23
2016,8,18,14,15,71.0,293.5,1.7,27.0,357.5,365.03,270.82
2016,8,18,14,30,1.0,139.0,1.7,27.0,140.0,136.31,100.04
2016,8,18,14,45,38.0,251.0,1.75,27.0,281.0,288.85,216.91
2016,8,18,15,0,75.0,363.0,1.8,27.0,422.0,440.37,327.52
2016,8,18,15,15,46.5,307.0,1.85,27.0,343.0,354.75,264.96
2016,8,18,15,30,18.0,251.0,1.9,27.0,264.0,263.8,198.0
2016,8,18,15,45,19.0,240.5,1.95,27.0,253.5,253.89,191.49
2016,8,18,16,0,20.0,230.0,2.0,27.0,243.0,243.9,184.61
2016,8,18,16,15,115.0,233.5,2.0,26.5,298.0,331.92,254.7
2016,8,18,16,30,210.0,237.0,2.0,26.0,353.0,398.16,306.94
2016,8,18,16,45,148.5,211.5,2.05,26.0,289.5,322.06,249.03
2016,8,18,17,0,87.0,186.0,2.1,26.0,226.0,245.31,190.07
2016,8,18,17,15,82.5,160.5,2.0,25.5,194.5,212.17,165.06
2016,8,18,17,30,78.0,135.0,1.9,25.0,163.0,179.27,139.47
2016,8,18,17,45,66.5,111.5,1.85,25.0,132.0,145.8,112.53
2016,8,18,18,0,55.0,88.0,1.8,25.0,101.0,113.4,85.93
2016,8,18,18,15,36.0,65.5,1.85,24.5,73.0,80.77,59.04
2016,8,18,18,30,17.0,43.0,1.9,24.0,45.0,49.94,33.52
2016,8,18,18,45,8.5,24.5,1.95,24.0,25.5,27.36,11.06
2016,8,18,19,0,0.0,6.0,2.0,24.0,6.0,5.9,0.0
2016,8,18,19,15,0.0,3.0,2.1,23.5,3.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,6,15,58.5,17.5,2.0,23.0,22.5,17.2,0.0
2016,8,19,6,30,117.0,35.0,2.2,23.0,45.0,28.85,16.83
2016,8,19,6,45,220.5,51.0,2.4,23.5,88.5,38.77,27.09
2016,8,19,7,0,324.0,67.0,2.6,24.0,132.0,49.59,36.85
2016,8,19,7,15,395.0,78.0,2.8,24.5,183.0,81.85,49.46
2016,8,19,7,30,466.0,89.0,3.0,25.0,234.0,125.51,77.18
2016,8,19,7,45,236.0,113.5,3.2,25.5,187.5,140.1,98.31
2016,8,19,8,0,6.0,138.0,3.4,26.0,141.0,131.45,100.21
2016,8,19,8,15,327.5,126.0,3.5,26.0,294.5,206.78,151.59
2016,8,19,8,30,649.0,114.0,3.6,26.0,448.0,329.36,243.7
2016,8,19,8,45,342.0,176.5,3.7,26.5,354.5,299.71,226.93
2016,8,19,9,0,35.0,239.0,3.8,27.0,261.0,240.46,182.58
2016,8,19,9,15,394.0,181.5,3.8,27.0,453.0,372.81,285.57
2016,8,19,9,30,753.0,124.0,3.8,27.0,645.0,547.4,418.73
2016,8,19,9,45,774.0,123.0,3.8,27.5,688.5,598.21,455.93
2016,8,19,10,0,795.0,122.0,3.8,28.0,732.0,649.22,492.8
2016,8,19,10,15,478.5,265.0,3.75,28.0,637.5,596.45,448.81
2016,8,19,10,30,162.0,408.0,3.7,28.0,543.0,514.93,382.44
2016,8,19,10,45,498.0,267.5,3.7,28.5,702.5,658.3,492.81
2016,8,19,11,0,834.0,127.0,3.7,29.0,862.0,818.99,606.26
2016,8,19,11,15,839.0,128.5,3.65,29.0,883.5,852.9,627.21
2016,8,19,11,30,844.0,130.0,3.6,29.0,905.0,884.3,647.17
2016,8,19,11,45,832.5,140.5,3.6,29.5,914.5,906.67,660.03
2016,8,19,12,0,821.0,151.0,3.6,30.0,924.0,925.55,670.63
2016,8,19,12,15,822.0,151.5,3.55,30.0,929.5,943.24,681.55
2016,8,19,12,30,823.0,152.0,3.5,30.0,935.0,957.9,690.55
2016,8,19,12,45,602.5,287.0,3.45,30.0,859.5,896.57,648.34
2016,8,19,13,0,382.0,422.0,3.4,30.0,784.0,815.51,587.28
2016,8,19,13,15,595.0,288.5,3.35,30.0,844.5,901.36,652.18
2016,8,19,13,30,808.0,155.0,3.3,30.0,905.0,973.31,700.37
2016,8,19,13,45,799.0,156.5,3.25,30.0,884.5,963.31,693.49
2016,8,19,14,0,790.0,158.0,3.2,30.0,864.0,950.21,685.39
2016,8,19,14,15,573.5,270.0,3.1,30.0,774.0,852.38,619.32
2016,8,19,14,30,357.0,382.0,3.0,30.0,684.0,746.26,542.06
2016,8,19,14,45,287.0,380.0,2.95,30.0,617.0,673.19,491.92
2016,8,19,15,0,217.0,378.0,2.9,30.0,550.0,593.77,436.37
2016,8,19,15,15,118.5,318.5,2.7,29.5,412.0,438.66,326.06
2016,8,19,15,30,20.0,259.0,2.5,29.0,274.0,273.76,204.18
2016,8,19,15,45,199.0,256.0,2.4,29.0,384.0,431.46,326.82
2016,8,19,16,0,378.0,253.0,2.3,29.0,494.0,568.61,428.62
2016,8,19,16,15,321.0,241.0,2.15,28.5,433.5,499.21,378.2
2016,8,19,16,30,264.0,229.0,2.0,28.0,373.0,433.69,330.86
2016,8,19,16,45,342.0,189.5,1.9,28.0,355.5,429.49,330.03
2016,8,19,17,0,420.0,150.0,1.8,28.0,338.0,423.78,326.8
2016,8,19,17,15,466.5,120.0,1.7,27.5,302.5,395.27,305.86
2016,8,19,17,30,513.0,90.0,1.6,27.0,267.0,363.46,281.02
2016,8,19,17,45,454.0,80.0,1.55,27.0,215.5,295.84,226.77
2016,8,19,18,0,395.0,70.0,1.5,27.0,164.0,237.04,178.21
2016,8,19,18,15,304.0,57.0,1.55,26.5,117.5,170.73,123.97
2016,8,19,18,30,213.0,44.0,1.6,26.0,71.0,114.96,78.04
2016,8,19,18,45,106.5,22.0,1.7,26.0,35.5,52.73,21.34
2016,8,19,19,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
