Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,6,15,73.5,12.0,2.15,22.0,17.5,11.8,0.0
2016,8,30,6,30,147.0,24.0,2.4,22.0,35.0,18.69,5.78
2016,8,30,6,45,253.5,39.0,2.65,22.5,77.0,29.66,19.17
2016,8,30,7,0,360.0,54.0,2.9,23.0,119.0,40.04,28.67
2016,8,30,7,15,431.5,64.5,2.95,23.5,170.0,68.72,39.29
2016,8,30,7,30,503.0,75.0,3.0,24.0,221.0,113.58,66.65
2016,8,30,7,45,362.5,116.0,3.05,24.5,233.0,158.68,108.34
2016,8,30,8,0,222.0,157.0,3.1,25.0,245.0,189.16,139.08
2016,8,30,8,15,271.5,175.5,3.15,25.0,299.5,235.36,175.5
2016,8,30,8,30,321.0,194.0,3.2,25.0,354.0,287.23,216.63
2016,8,30,8,45,381.0,204.0,3.25,25.5,414.0,341.16,258.73
2016,8,30,9,0,441.0,214.0,3.3,26.0,474.0,400.03,304.23
2016,8,30,9,15,603.0,164.5,3.35,26.5,552.5,463.75,353.75
2016,8,30,9,30,765.0,115.0,3.4,27.0,631.0,542.95,414.63
2016,8,30,9,45,570.5,217.0,3.5,27.5,615.5,558.37,423.23
2016,8,30,10,0,376.0,319.0,3.6,28.0,600.0,554.81,416.61
2016,8,30,10,15,423.0,315.5,3.65,28.0,647.0,604.85,453.43
2016,8,30,10,30,470.0,312.0,3.7,28.0,694.0,657.54,491.47
2016,8,30,10,45,349.5,368.5,3.75,28.0,658.0,636.64,473.4
2016,8,30,11,0,229.0,425.0,3.8,28.0,622.0,605.5,447.97
2016,8,30,11,15,218.0,438.5,3.8,28.0,630.0,619.41,457.2
2016,8,30,11,30,207.0,452.0,3.8,28.0,638.0,632.04,465.25
2016,8,30,11,45,326.0,420.0,3.85,28.5,718.0,720.56,529.09
2016,8,30,12,0,445.0,388.0,3.9,29.0,798.0,813.52,594.11
2016,8,30,12,15,384.5,418.5,3.9,29.0,774.0,793.71,578.18
2016,8,30,12,30,324.0,449.0,3.9,29.0,750.0,774.65,563.3
2016,8,30,12,45,178.5,414.5,3.95,29.0,580.5,597.16,438.38
2016,8,30,13,0,33.0,380.0,4.0,29.0,411.0,414.7,305.08
2016,8,30,13,15,435.0,257.0,3.95,29.0,650.0,705.98,526.43
2016,8,30,13,30,837.0,134.0,3.9,29.0,889.0,966.63,705.03
2016,8,30,13,45,524.5,282.5,3.9,29.0,751.5,820.38,602.91
2016,8,30,14,0,212.0,431.0,3.9,29.0,614.0,654.81,480.11
2016,8,30,14,15,118.5,370.5,3.8,29.0,472.5,500.13,370.38
2016,8,30,14,30,25.0,310.0,3.7,29.0,331.0,330.8,245.77
2016,8,30,14,45,54.0,330.0,3.65,29.0,372.0,387.4,289.1
2016,8,30,15,0,83.0,350.0,3.6,29.0,413.0,434.79,324.71
2016,8,30,15,15,232.0,315.0,3.45,28.5,477.0,532.9,401.41
2016,8,30,15,30,381.0,280.0,3.3,28.0,541.0,620.71,468.83
2016,8,30,15,45,344.0,266.0,3.2,28.0,489.0,563.68,427.56
2016,8,30,16,0,307.0,252.0,3.1,28.0,437.0,508.24,387.65
2016,8,30,16,15,342.5,220.0,2.85,27.5,409.0,486.62,374.12
2016,8,30,16,30,378.0,188.0,2.6,27.0,381.0,460.75,356.76
2016,8,30,16,45,345.5,169.5,2.4,27.0,330.0,403.23,313.4
2016,8,30,17,0,313.0,151.0,2.2,27.0,279.0,347.99,271.07
2016,8,30,17,15,281.5,132.5,1.95,26.5,234.5,295.87,230.65
2016,8,30,17,30,250.0,114.0,1.7,26.0,190.0,246.55,191.39
2016,8,30,17,45,207.5,93.0,1.45,26.0,147.0,192.85,147.51
2016,8,30,18,0,165.0,72.0,1.2,26.0,104.0,143.62,106.64
2016,8,30,18,15,108.0,50.0,1.15,25.5,68.5,93.49,65.53
2016,8,30,18,30,51.0,28.0,1.1,25.0,33.0,45.08,23.41
2016,8,30,18,45,25.5,14.0,1.05,25.0,16.5,18.33,0.0
2016,8,30,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,6,15,39.0,12.0,1.95,23.0,15.0,11.8,0.0
2016,8,31,6,30,78.0,24.0,2.1,23.0,30.0,20.11,5.95
2016,8,31,6,45,175.0,43.5,2.3,23.5,71.0,33.39,22.13
2016,8,31,7,0,272.0,63.0,2.5,24.0,112.0,47.3,34.68
2016,8,31,7,15,343.5,77.5,2.45,24.0,162.0,75.45,47.14
2016,8,31,7,30,415.0,92.0,2.4,24.0,212.0,118.82,74.49
2016,8,31,7,45,479.0,99.0,2.35,24.5,266.0,163.12,106.98
2016,8,31,8,0,543.0,106.0,2.3,25.0,320.0,214.77,148.01
2016,8,31,8,15,580.0,113.0,2.35,25.5,373.0,265.76,190.59
2016,8,31,8,30,617.0,120.0,2.4,26.0,426.0,320.64,236.05
2016,8,31,8,45,654.0,122.0,2.5,27.0,478.5,374.45,279.53
2016,8,31,9,0,691.0,124.0,2.6,28.0,531.0,431.47,324.27
2016,8,31,9,15,711.5,128.5,2.65,28.0,578.0,485.26,366.62
2016,8,31,9,30,732.0,133.0,2.7,28.0,625.0,539.85,408.45
2016,8,31,9,45,484.0,242.5,2.75,28.5,576.5,529.06,397.49
2016,8,31,10,0,236.0,352.0,2.8,29.0,528.0,493.05,366.65
2016,8,31,10,15,183.5,373.5,2.8,29.0,515.0,489.36,362.85
2016,8,31,10,30,131.0,395.0,2.8,29.0,502.0,480.81,355.12
2016,8,31,10,45,178.5,409.5,2.85,29.5,560.5,539.91,397.03
2016,8,31,11,0,226.0,424.0,2.9,30.0,619.0,602.14,440.1
2016,8,31,11,15,242.5,433.0,2.9,30.0,646.5,635.1,462.51
2016,8,31,11,30,259.0,442.0,2.9,30.0,674.0,671.59,487.26
2016,8,31,11,45,227.0,454.0,2.9,30.0,660.0,660.36,478.29
2016,8,31,12,0,195.0,466.0,2.9,30.0,646.0,650.18,470.24
2016,8,31,12,15,264.0,454.0,2.9,30.0,698.5,715.0,516.16
2016,8,31,12,30,333.0,442.0,2.9,30.0,751.0,776.18,558.64
2016,8,31,12,45,327.5,443.5,2.95,30.5,746.5,778.64,558.88
2016,8,31,13,0,322.0,445.0,3.0,31.0,742.0,779.57,558.6
2016,8,31,13,15,301.0,441.5,3.0,31.0,716.5,758.58,544.44
2016,8,31,13,30,280.0,438.0,3.0,31.0,691.0,736.18,529.46
2016,8,31,13,45,531.0,300.0,3.0,31.0,764.5,844.56,610.87
2016,8,31,14,0,782.0,162.0,3.0,31.0,838.0,936.99,674.76
2016,8,31,14,15,774.0,160.0,2.95,31.0,810.0,917.55,661.86
2016,8,31,14,30,766.0,158.0,2.9,31.0,782.0,895.24,648.09
2016,8,31,14,45,757.0,153.5,2.85,31.0,747.5,866.64,630.24
2016,8,31,15,0,748.0,149.0,2.8,31.0,713.0,835.51,610.74
2016,8,31,15,15,733.0,145.5,2.7,30.5,672.0,801.03,589.83
2016,8,31,15,30,718.0,142.0,2.6,30.0,631.0,761.72,565.49
2016,8,31,15,45,699.5,137.0,2.55,30.0,584.5,716.48,536.0
2016,8,31,16,0,681.0,132.0,2.5,30.0,538.0,670.27,505.41
2016,8,31,16,15,654.5,126.5,2.35,29.5,487.5,617.14,468.83
2016,8,31,16,30,628.0,121.0,2.2,29.0,437.0,564.31,431.62
2016,8,31,16,45,594.5,113.0,2.05,29.0,384.5,505.06,387.96
2016,8,31,17,0,561.0,105.0,1.9,29.0,332.0,447.47,344.47
2016,8,31,17,15,512.0,96.0,1.7,28.5,278.5,382.8,294.92
2016,8,31,17,30,463.0,87.0,1.5,28.0,225.0,320.09,245.44
2016,8,31,17,45,396.0,74.5,1.3,27.5,174.5,253.51,191.69
2016,8,31,18,0,329.0,62.0,1.1,27.0,124.0,194.05,142.46
2016,8,31,18,15,231.0,45.0,1.05,26.5,81.0,127.9,88.5
2016,8,31,18,30,133.0,28.0,1.0,26.0,38.0,71.0,35.9
2016,8,31,18,45,66.5,14.0,0.95,26.0,19.0,25.48,0.0
2016,8,31,19,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,6,15,60.0,11.5,1.6,22.5,15.5,11.3,0.0
2016,9,1,6,30,120.0,23.0,1.9,23.0,31.0,17.93,4.03
2016,9,1,6,45,216.5,41.0,2.25,23.5,72.5,31.41,20.44
2016,9,1,7,0,313.0,59.0,2.6,24.0,114.0,44.16,31.99
2016,9,1,7,15,384.0,72.0,2.5,24.5,165.0,72.43,43.63
2016,9,1,7,30,455.0,85.0,2.4,25.0,216.0,116.81,70.97
2016,9,1,7,45,506.0,94.0,2.35,25.5,269.0,163.05,105.38
2016,9,1,8,0,557.0,103.0,2.3,26.0,322.0,214.91,147.02
2016,9,1,8,15,593.0,110.5,2.3,26.5,375.5,266.92,190.33
2016,9,1,8,30,629.0,118.0,2.3,27.0,429.0,322.67,236.33
2016,9,1,8,45,655.0,124.5,2.35,28.0,479.5,376.92,279.99
2016,9,1,9,0,681.0,131.0,2.4,29.0,530.0,433.19,323.78
2016,9,1,9,15,701.0,135.5,2.4,29.0,577.0,486.23,365.12
2016,9,1,9,30,721.0,140.0,2.4,29.0,624.0,540.03,405.89
2016,9,1,9,45,401.5,241.5,2.4,29.5,514.5,477.41,357.34
2016,9,1,10,0,82.0,343.0,2.4,30.0,405.0,382.68,282.84
2016,9,1,10,15,137.5,369.0,2.4,30.0,478.5,452.7,334.14
2016,9,1,10,30,193.0,395.0,2.4,30.0,552.0,527.32,387.13
2016,9,1,10,45,193.0,411.0,2.45,30.5,572.5,552.87,403.44
2016,9,1,11,0,193.0,427.0,2.5,31.0,593.0,577.97,419.51
2016,9,1,11,15,215.5,436.0,2.5,31.0,625.5,615.0,444.95
2016,9,1,11,30,238.0,445.0,2.5,31.0,658.0,652.73,470.58
2016,9,1,11,45,274.5,443.0,2.55,31.0,692.0,696.66,500.87
2016,9,1,12,0,311.0,441.0,2.6,31.0,726.0,737.85,529.12
2016,9,1,12,15,317.0,444.5,2.6,31.0,736.0,755.78,540.74
2016,9,1,12,30,323.0,448.0,2.6,31.0,746.0,772.62,551.81
2016,9,1,12,45,564.5,306.0,2.65,31.0,825.0,874.53,627.24
2016,9,1,13,0,806.0,164.0,2.7,31.0,904.0,968.67,690.61
2016,9,1,13,15,802.5,163.0,2.7,31.0,891.5,967.29,689.2
2016,9,1,13,30,799.0,162.0,2.7,31.0,879.0,962.6,686.67
2016,9,1,13,45,790.5,162.5,2.7,31.0,857.5,951.34,680.1
2016,9,1,14,0,782.0,163.0,2.7,31.0,836.0,936.98,671.69
2016,9,1,14,15,773.5,160.5,2.65,31.0,808.0,916.48,659.04
2016,9,1,14,30,765.0,158.0,2.6,31.0,780.0,893.11,644.64
2016,9,1,14,45,695.0,188.0,2.6,31.0,733.0,849.5,617.37
2016,9,1,15,0,625.0,218.0,2.6,31.0,686.0,802.32,586.74
2016,9,1,15,15,588.5,216.0,2.5,30.5,637.0,751.26,553.67
2016,9,1,15,30,552.0,214.0,2.4,30.0,588.0,697.65,518.38
2016,9,1,15,45,437.0,230.0,2.35,30.0,512.5,604.93,452.59
2016,9,1,16,0,322.0,246.0,2.3,30.0,437.0,511.95,385.44
2016,9,1,16,15,198.0,228.0,2.15,29.5,342.0,384.37,292.11
2016,9,1,16,30,74.0,210.0,2.0,29.0,247.0,268.01,204.07
2016,9,1,16,45,65.5,186.5,1.9,29.0,216.5,235.22,179.83
2016,9,1,17,0,57.0,163.0,1.8,29.0,186.0,203.08,155.41
2016,9,1,17,15,47.5,138.0,1.6,28.5,155.0,169.4,129.58
2016,9,1,17,30,38.0,113.0,1.4,28.0,124.0,136.54,103.85
2016,9,1,17,45,25.0,88.5,1.25,27.5,95.0,103.68,77.58
2016,9,1,18,0,12.0,64.0,1.1,27.0,66.0,69.23,49.67
2016,9,1,18,15,6.0,40.5,1.05,26.5,41.5,42.59,27.68
2016,9,1,18,30,0.0,17.0,1.0,26.0,17.0,16.41,4.01
2016,9,1,18,45,0.0,8.5,1.0,26.0,8.5,8.36,0.0
2016,9,1,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,4.0,1.75,22.0,4.0,3.93,0.0
2016,9,2,6,30,0.0,8.0,1.9,22.0,8.0,7.71,0.0
2016,9,2,6,45,0.0,22.5,2.1,22.5,22.5,21.71,12.44
2016,9,2,7,0,0.0,37.0,2.3,23.0,37.0,35.73,24.95
2016,9,2,7,15,0.0,54.5,2.3,23.5,54.5,52.29,37.4
2016,9,2,7,30,0.0,72.0,2.3,24.0,72.0,68.74,50.92
2016,9,2,7,45,0.0,91.5,2.3,24.5,91.5,87.11,65.7
2016,9,2,8,0,0.0,111.0,2.3,25.0,111.0,105.61,80.26
2016,9,2,8,15,0.0,129.5,2.2,25.0,130.0,123.3,94.06
2016,9,2,8,30,0.0,148.0,2.1,25.0,149.0,141.08,107.73
2016,9,2,8,45,0.0,129.5,2.05,25.5,130.0,124.4,93.96
2016,9,2,9,0,0.0,111.0,2.0,26.0,111.0,107.14,79.89
2016,9,2,9,15,10.5,178.0,1.9,26.5,185.5,176.21,133.22
2016,9,2,9,30,21.0,245.0,1.8,27.0,260.0,246.37,185.73
2016,9,2,9,45,27.0,272.0,1.7,27.5,292.0,276.72,207.33
2016,9,2,10,0,33.0,299.0,1.6,28.0,324.0,308.86,230.0
2016,9,2,10,15,100.5,347.0,1.5,28.0,427.5,405.13,300.39
2016,9,2,10,30,168.0,395.0,1.4,28.0,531.0,508.72,373.4
2016,9,2,10,45,250.5,395.5,1.35,28.5,606.0,584.91,425.7
2016,9,2,11,0,333.0,396.0,1.3,29.0,681.0,665.26,479.51
2016,9,2,11,15,514.0,311.5,1.3,29.0,764.5,753.75,542.24
2016,9,2,11,30,695.0,227.0,1.3,29.0,848.0,848.69,607.32
2016,9,2,11,45,693.5,232.5,1.3,29.5,859.5,872.82,619.97
2016,9,2,12,0,692.0,238.0,1.3,30.0,871.0,894.34,631.71
2016,9,2,12,15,693.0,238.5,1.35,30.0,875.0,910.53,642.09
2016,9,2,12,30,694.0,239.0,1.4,30.0,879.0,923.99,650.92
2016,9,2,12,45,512.0,336.5,1.45,30.0,808.0,854.23,602.76
2016,9,2,13,0,330.0,434.0,1.5,30.0,737.0,775.83,547.97
2016,9,2,13,15,297.0,436.5,1.5,30.0,706.0,749.27,530.91
2016,9,2,13,30,264.0,439.0,1.5,30.0,675.0,721.39,512.39
2016,9,2,13,45,242.5,431.5,1.55,30.0,644.5,685.08,489.25
2016,9,2,14,0,221.0,424.0,1.6,30.0,614.0,655.88,470.49
2016,9,2,14,15,445.5,318.0,1.65,30.0,684.5,771.45,555.51
2016,9,2,14,30,670.0,212.0,1.7,30.0,755.0,864.76,622.32
2016,9,2,14,45,503.5,271.0,1.8,30.0,668.5,759.3,550.49
2016,9,2,15,0,337.0,330.0,1.9,30.0,582.0,655.3,478.41
2016,9,2,15,15,215.5,318.5,1.95,29.5,476.5,521.92,386.33
2016,9,2,15,30,94.0,307.0,2.0,29.0,371.0,395.7,295.33
2016,9,2,15,45,177.0,281.0,2.05,29.0,390.0,438.99,330.64
2016,9,2,16,0,260.0,255.0,2.1,29.0,409.0,474.99,359.37
2016,9,2,16,15,415.0,196.5,2.05,28.5,415.0,517.77,394.92
2016,9,2,16,30,570.0,138.0,2.0,28.0,421.0,541.24,415.57
2016,9,2,16,45,536.5,128.0,1.95,28.0,369.0,479.61,369.88
2016,9,2,17,0,503.0,118.0,1.9,28.0,317.0,423.25,327.33
2016,9,2,17,15,453.0,106.5,1.75,27.5,264.5,359.06,277.93
2016,9,2,17,30,403.0,95.0,1.6,27.0,212.0,299.32,230.5
2016,9,2,17,45,334.5,80.0,1.5,27.0,162.5,233.07,176.58
2016,9,2,18,0,266.0,65.0,1.4,27.0,113.0,174.21,127.75
2016,9,2,18,15,178.5,44.5,1.3,26.5,71.5,111.43,76.39
2016,9,2,18,30,91.0,24.0,1.2,26.0,30.0,51.22,18.86
2016,9,2,18,45,45.5,12.0,1.2,25.5,15.0,19.55,0.0
2016,9,2,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,3,6,15,41.5,11.0,1.75,21.5,13.5,10.81,0.0
2016,9,3,6,30,83.0,22.0,1.9,22.0,27.0,18.5,2.65
2016,9,3,6,45,176.5,42.0,2.05,22.5,68.0,32.35,21.21
2016,9,3,7,0,270.0,62.0,2.2,23.0,109.0,46.73,34.29
2016,9,3,7,15,341.0,76.5,2.2,23.5,158.5,73.82,46.27
2016,9,3,7,30,412.0,91.0,2.2,24.0,208.0,116.92,73.15
2016,9,3,7,45,467.0,101.0,2.25,25.0,261.5,162.1,106.38
2016,9,3,8,0,522.0,111.0,2.3,26.0,315.0,213.65,147.18
2016,9,3,8,15,559.5,119.5,2.25,26.0,367.5,265.24,190.15
2016,9,3,8,30,597.0,128.0,2.2,26.0,420.0,320.48,235.93
2016,9,3,8,45,629.5,132.5,2.15,26.5,471.5,373.67,279.06
2016,9,3,9,0,662.0,137.0,2.1,27.0,523.0,429.64,323.11
2016,9,3,9,15,683.0,142.0,2.0,27.5,569.5,482.65,363.52
2016,9,3,9,30,704.0,147.0,1.9,28.0,616.0,536.59,403.14
2016,9,3,9,45,495.0,243.0,1.85,28.5,584.0,536.01,399.64
2016,9,3,10,0,286.0,339.0,1.8,29.0,552.0,514.18,379.68
2016,9,3,10,15,524.0,248.5,1.8,29.0,661.5,612.31,453.46
2016,9,3,10,30,762.0,158.0,1.8,29.0,771.0,727.33,536.4
2016,9,3,10,45,485.0,290.5,1.8,29.5,686.0,669.67,488.9
2016,9,3,11,0,208.0,423.0,1.8,30.0,601.0,586.59,423.99
2016,9,3,11,15,193.5,436.0,1.8,30.0,605.0,596.37,430.46
2016,9,3,11,30,179.0,449.0,1.8,30.0,609.0,604.71,435.28
2016,9,3,11,45,247.0,443.0,1.85,30.0,667.0,671.82,482.29
2016,9,3,12,0,315.0,437.0,1.9,30.0,725.0,737.57,527.35
2016,9,3,12,15,170.5,397.0,1.95,30.0,553.5,563.36,407.27
2016,9,3,12,30,26.0,357.0,2.0,30.0,382.0,381.87,277.45
2016,9,3,12,45,157.5,401.0,2.05,30.5,545.5,562.97,408.53
2016,9,3,13,0,289.0,445.0,2.1,31.0,709.0,747.03,533.07
2016,9,3,13,15,200.0,443.5,2.15,31.0,625.5,653.95,468.15
2016,9,3,13,30,111.0,442.0,2.2,31.0,542.0,558.97,402.29
2016,9,3,13,45,100.5,427.0,2.25,31.0,515.5,533.92,385.99
2016,9,3,14,0,90.0,412.0,2.3,31.0,489.0,508.52,368.89
2016,9,3,14,15,392.5,304.5,2.35,30.5,623.5,706.54,516.45
2016,9,3,14,30,695.0,197.0,2.4,30.0,758.0,871.01,633.31
2016,9,3,14,45,687.5,190.5,2.5,30.0,723.5,843.04,615.29
2016,9,3,15,0,680.0,184.0,2.6,30.0,689.0,812.69,597.21
2016,9,3,15,15,663.0,179.0,2.65,30.0,648.0,773.63,572.75
2016,9,3,15,30,646.0,174.0,2.7,30.0,607.0,733.14,546.76
2016,9,3,15,45,631.0,165.0,2.8,30.0,562.0,688.77,517.63
2016,9,3,16,0,616.0,156.0,2.9,30.0,517.0,643.35,487.1
2016,9,3,16,15,587.5,148.5,2.9,29.5,466.5,589.23,449.95
2016,9,3,16,30,559.0,141.0,2.9,29.0,416.0,532.66,410.08
2016,9,3,16,45,521.5,131.5,2.9,29.0,364.0,473.04,365.91
2016,9,3,17,0,484.0,122.0,2.9,29.0,312.0,415.8,322.33
2016,9,3,17,15,433.0,110.0,2.7,28.5,259.5,351.65,272.57
2016,9,3,17,30,382.0,98.0,2.5,28.0,207.0,292.1,225.0
2016,9,3,17,45,310.5,82.0,2.35,27.5,157.5,224.92,170.53
2016,9,3,18,0,239.0,66.0,2.2,27.0,108.0,160.99,117.97
2016,9,3,18,15,155.5,44.0,2.2,26.5,67.5,99.68,67.65
2016,9,3,18,30,72.0,22.0,2.2,26.0,27.0,43.9,11.58
2016,9,3,18,45,36.0,11.0,2.2,25.5,13.5,16.85,0.0
2016,9,3,19,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,6,15,31.0,10.0,0.9,22.5,12.0,9.83,0.0
2016,9,4,6,30,62.0,20.0,1.1,23.0,24.0,16.89,0.92
2016,9,4,6,45,144.0,42.5,1.3,23.5,64.0,34.76,23.04
2016,9,4,7,0,226.0,65.0,1.5,24.0,104.0,51.91,38.49
2016,9,4,7,15,294.0,82.5,1.75,24.5,153.0,76.67,49.65
2016,9,4,7,30,362.0,100.0,2.0,25.0,202.0,119.25,76.75
2016,9,4,7,45,414.0,113.0,2.25,25.5,254.5,163.61,109.52
2016,9,4,8,0,466.0,126.0,2.5,26.0,307.0,214.08,149.47
2016,9,4,8,15,504.5,136.0,2.65,26.5,359.0,263.98,190.4
2016,9,4,8,30,543.0,146.0,2.8,27.0,411.0,317.94,234.46
2016,9,4,8,45,572.5,154.0,2.95,27.5,461.5,370.78,277.22
2016,9,4,9,0,602.0,162.0,3.1,28.0,512.0,425.53,320.51
2016,9,4,9,15,624.5,168.0,3.1,28.0,558.5,477.12,360.91
2016,9,4,9,30,647.0,174.0,3.1,28.0,605.0,529.92,401.21
2016,9,4,9,45,448.0,260.0,3.1,28.5,567.5,523.1,393.57
2016,9,4,10,0,249.0,346.0,3.1,29.0,530.0,496.41,370.15
2016,9,4,10,15,232.0,368.0,3.1,29.0,546.5,518.6,385.5
2016,9,4,10,30,215.0,390.0,3.1,29.0,563.0,539.2,399.21
2016,9,4,10,45,474.0,291.5,3.1,29.5,690.0,661.89,490.87
2016,9,4,11,0,733.0,193.0,3.1,30.0,817.0,798.42,588.04
2016,9,4,11,15,486.5,316.5,3.1,30.0,735.5,734.87,537.79
2016,9,4,11,30,240.0,440.0,3.1,30.0,654.0,649.7,472.26
2016,9,4,11,45,509.5,310.5,3.1,30.5,772.0,781.89,569.84
2016,9,4,12,0,779.0,181.0,3.1,31.0,890.0,914.01,659.4
2016,9,4,12,15,533.5,314.5,3.1,31.0,801.5,834.11,601.77
2016,9,4,12,30,288.0,448.0,3.1,31.0,713.0,738.85,530.69
2016,9,4,12,45,538.0,311.5,3.1,31.0,802.5,853.15,615.95
2016,9,4,13,0,788.0,175.0,3.1,31.0,892.0,959.85,688.52
2016,9,4,13,15,501.0,310.0,3.15,31.0,763.5,824.03,595.23
2016,9,4,13,30,214.0,445.0,3.2,31.0,635.0,670.81,484.27
2016,9,4,13,45,496.0,304.0,3.25,31.0,730.5,812.45,590.92
2016,9,4,14,0,778.0,163.0,3.3,31.0,826.0,929.73,672.76
2016,9,4,14,15,518.0,273.0,3.3,31.0,708.5,791.42,577.66
2016,9,4,14,30,258.0,383.0,3.3,31.0,591.0,651.27,475.57
2016,9,4,14,45,249.5,365.5,3.35,31.0,558.5,620.73,456.16
2016,9,4,15,0,241.0,348.0,3.4,31.0,526.0,580.77,429.49
2016,9,4,15,15,461.0,252.0,3.4,30.5,568.0,675.33,504.22
2016,9,4,15,30,681.0,156.0,3.4,30.0,610.0,741.01,556.56
2016,9,4,15,45,661.0,149.5,3.4,30.0,563.5,694.14,524.73
2016,9,4,16,0,641.0,143.0,3.4,30.0,517.0,646.52,491.83
2016,9,4,16,15,612.5,136.5,3.3,29.5,466.5,592.5,454.16
2016,9,4,16,30,584.0,130.0,3.2,29.0,416.0,539.06,415.99
2016,9,4,16,45,547.5,121.0,3.1,29.0,363.5,479.0,371.1
2016,9,4,17,0,511.0,112.0,3.0,29.0,311.0,418.44,324.76
2016,9,4,17,15,458.5,101.5,2.75,28.5,258.0,353.9,274.42
2016,9,4,17,30,406.0,91.0,2.5,28.0,205.0,294.1,226.37
2016,9,4,17,45,333.0,76.0,2.25,27.5,155.5,226.26,171.11
2016,9,4,18,0,260.0,61.0,2.0,27.0,106.0,166.38,121.44
2016,9,4,18,15,165.0,41.5,2.0,26.5,66.0,99.04,66.42
2016,9,4,18,30,70.0,22.0,2.0,26.0,26.0,43.12,5.86
2016,9,4,18,45,35.0,11.0,2.0,26.0,13.0,16.58,0.0
2016,9,4,19,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,5,6,15,68.0,10.5,2.05,22.0,14.5,10.32,0.0
2016,9,5,6,30,136.0,21.0,2.3,22.0,29.0,16.43,0.0
2016,9,5,6,45,260.0,34.5,2.55,22.5,71.5,26.32,16.1
2016,9,5,7,0,384.0,48.0,2.8,23.0,114.0,35.57,24.74
2016,9,5,7,15,462.0,57.0,3.0,23.5,165.5,61.56,33.5
2016,9,5,7,30,540.0,66.0,3.2,24.0,217.0,107.48,60.42
2016,9,5,7,45,277.5,101.5,3.4,24.5,180.0,134.28,92.28
2016,9,5,8,0,15.0,137.0,3.6,25.0,143.0,132.16,101.08
2016,9,5,8,15,45.5,170.0,3.65,25.5,191.5,170.28,130.12
2016,9,5,8,30,76.0,203.0,3.7,26.0,240.0,214.52,163.86
2016,9,5,8,45,93.5,230.5,3.8,26.5,281.0,252.55,192.76
2016,9,5,9,0,111.0,258.0,3.9,27.0,322.0,292.68,222.96
2016,9,5,9,15,191.0,277.0,3.9,27.5,399.5,357.97,272.05
2016,9,5,9,30,271.0,296.0,3.9,28.0,477.0,432.23,327.29
2016,9,5,9,45,554.0,198.5,3.95,28.5,597.5,530.42,403.17
2016,9,5,10,0,837.0,101.0,4.0,29.0,718.0,652.11,495.1
2016,9,5,10,15,846.5,102.5,4.0,29.0,753.5,698.4,527.42
2016,9,5,10,30,856.0,104.0,4.0,29.0,789.0,743.07,557.54
2016,9,5,10,45,568.0,256.0,4.0,29.5,717.0,701.57,522.54
2016,9,5,11,0,280.0,408.0,4.0,30.0,645.0,633.56,465.83
2016,9,5,11,15,202.5,425.0,4.0,30.0,599.0,593.39,435.83
2016,9,5,11,30,125.0,442.0,4.0,30.0,553.0,550.39,403.21
2016,9,5,11,45,497.0,281.0,4.05,30.0,730.5,740.8,548.09
2016,9,5,12,0,869.0,120.0,4.1,30.0,908.0,931.25,679.49
2016,9,5,12,15,869.5,120.0,4.1,30.0,911.5,947.86,688.95
2016,9,5,12,30,870.0,120.0,4.1,30.0,915.0,961.12,697.49
2016,9,5,12,45,623.0,263.5,4.15,30.5,831.5,887.38,646.62
2016,9,5,13,0,376.0,407.0,4.2,31.0,748.0,792.21,574.01
2016,9,5,13,15,399.5,389.5,4.2,30.5,747.5,799.88,582.13
2016,9,5,13,30,423.0,372.0,4.2,30.0,747.0,812.43,592.87
2016,9,5,13,45,448.5,353.0,4.2,30.0,742.0,816.85,597.23
2016,9,5,14,0,474.0,334.0,4.2,30.0,737.0,818.62,599.94
2016,9,5,14,15,256.0,333.0,4.15,30.0,550.0,598.66,443.66
2016,9,5,14,30,38.0,332.0,4.1,30.0,363.0,375.19,277.86
2016,9,5,14,45,37.0,316.0,4.1,30.0,345.0,357.61,266.19
2016,9,5,15,0,36.0,300.0,4.1,30.0,327.0,339.89,253.76
2016,9,5,15,15,49.5,294.0,4.05,29.5,328.5,345.21,259.29
2016,9,5,15,30,63.0,288.0,4.0,29.0,330.0,349.69,264.18
2016,9,5,15,45,60.5,265.5,3.95,29.0,303.5,322.56,244.58
2016,9,5,16,0,58.0,243.0,3.9,29.0,277.0,295.39,224.85
2016,9,5,16,15,74.0,224.0,3.75,28.5,263.0,285.05,218.58
2016,9,5,16,30,90.0,205.0,3.6,28.0,249.0,273.17,210.86
2016,9,5,16,45,86.5,179.5,3.5,28.0,217.5,240.43,186.03
2016,9,5,17,0,83.0,154.0,3.4,28.0,186.0,207.76,160.84
2016,9,5,17,15,73.0,129.5,3.15,27.5,154.5,173.07,133.71
2016,9,5,17,30,63.0,105.0,2.9,27.0,123.0,139.21,106.64
2016,9,5,17,45,203.0,78.0,2.7,27.0,116.0,171.27,129.87
2016,9,5,18,0,343.0,51.0,2.5,27.0,109.0,181.86,132.0
2016,9,5,18,15,220.5,36.0,2.5,26.5,68.0,111.99,74.26
2016,9,5,18,30,98.0,21.0,2.5,26.0,27.0,50.26,0.0
2016,9,5,18,45,49.0,10.5,2.55,26.0,13.5,18.26,0.0
2016,9,5,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,15,44.5,10.5,2.35,23.0,13.0,10.32,0.0
2016,9,6,6,30,89.0,21.0,2.5,23.0,26.0,17.67,0.0
2016,9,6,6,45,204.0,37.5,2.65,23.5,67.0,28.81,18.0
2016,9,6,7,0,319.0,54.0,2.8,24.0,108.0,40.49,28.77
2016,9,6,7,15,400.0,65.0,2.95,24.5,159.0,66.0,38.61
2016,9,6,7,30,481.0,76.0,3.1,25.0,210.0,110.36,64.91
2016,9,6,7,45,240.5,88.0,3.3,25.5,155.0,116.61,79.24
2016,9,6,8,0,0.0,100.0,3.5,26.0,100.0,95.55,71.93
2016,9,6,8,15,202.0,136.0,3.65,26.5,234.0,180.45,133.69
2016,9,6,8,30,404.0,172.0,3.8,27.0,368.0,293.61,218.97
2016,9,6,8,45,579.0,135.0,3.95,27.5,451.0,355.15,266.56
2016,9,6,9,0,754.0,98.0,4.1,28.0,534.0,435.64,329.58
2016,9,6,9,15,772.5,101.0,4.1,28.0,581.0,489.93,373.14
2016,9,6,9,30,791.0,104.0,4.1,28.0,628.0,544.63,415.89
2016,9,6,9,45,810.5,103.5,4.15,28.5,671.0,596.66,454.87
2016,9,6,10,0,830.0,103.0,4.2,29.0,714.0,648.95,492.95
2016,9,6,10,15,839.5,105.0,4.2,29.0,749.5,695.39,525.97
2016,9,6,10,30,849.0,107.0,4.2,29.0,785.0,740.24,556.32
2016,9,6,10,45,858.5,107.0,4.2,29.5,813.5,781.32,582.6
2016,9,6,11,0,868.0,107.0,4.2,30.0,842.0,820.33,607.16
2016,9,6,11,15,545.5,273.5,4.2,30.0,740.0,742.42,549.28
2016,9,6,11,30,223.0,440.0,4.2,30.0,638.0,634.79,464.81
2016,9,6,11,45,264.5,437.5,4.25,30.5,675.5,682.37,498.34
2016,9,6,12,0,306.0,435.0,4.3,31.0,713.0,727.13,528.88
2016,9,6,12,15,160.0,354.0,4.3,31.0,499.5,509.81,375.21
2016,9,6,12,30,14.0,273.0,4.3,31.0,286.0,280.66,206.05
2016,9,6,12,45,34.5,343.0,4.3,31.0,374.5,377.53,277.71
2016,9,6,13,0,55.0,413.0,4.3,31.0,463.0,471.13,344.85
2016,9,6,13,15,464.0,261.5,4.3,31.0,671.5,736.27,544.62
2016,9,6,13,30,873.0,110.0,4.3,31.0,880.0,968.94,703.54
2016,9,6,13,45,458.5,238.0,4.35,31.0,642.0,705.22,521.97
2016,9,6,14,0,44.0,366.0,4.4,31.0,404.0,415.88,305.35
2016,9,6,14,15,155.0,371.5,4.4,30.5,496.5,535.77,397.01
2016,9,6,14,30,266.0,377.0,4.4,30.0,589.0,651.76,482.72
2016,9,6,14,45,311.0,347.0,4.4,30.0,583.5,655.7,487.35
2016,9,6,15,0,356.0,317.0,4.4,30.0,578.0,656.0,489.96
2016,9,6,15,15,523.5,232.0,4.35,30.0,590.0,705.02,530.34
2016,9,6,15,30,691.0,147.0,4.3,30.0,602.0,736.34,556.64
2016,9,6,15,45,669.0,142.0,4.3,30.0,555.0,689.15,524.59
2016,9,6,16,0,647.0,137.0,4.3,30.0,508.0,641.36,491.1
2016,9,6,16,15,617.0,131.0,4.15,29.5,457.5,586.62,452.34
2016,9,6,16,30,587.0,125.0,4.0,29.0,407.0,532.61,413.19
2016,9,6,16,45,545.0,117.5,3.85,29.0,354.0,470.81,366.37
2016,9,6,17,0,503.0,110.0,3.7,29.0,301.0,409.09,318.57
2016,9,6,17,15,445.0,100.0,3.4,28.5,248.0,343.03,266.59
2016,9,6,17,30,387.0,90.0,3.1,28.0,195.0,282.35,217.49
2016,9,6,17,45,302.0,75.5,2.8,27.5,146.0,211.92,160.02
2016,9,6,18,0,217.0,61.0,2.5,27.0,97.0,146.39,106.17
2016,9,6,18,15,108.5,40.5,2.5,26.5,58.5,82.29,54.04
2016,9,6,18,30,0.0,20.0,2.5,26.0,20.0,20.28,0.0
2016,9,6,18,45,0.0,10.0,2.55,26.0,10.0,9.83,0.0
2016,9,6,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,6,15,28.0,10.5,2.7,24.0,12.0,10.32,0.0
2016,9,7,6,30,56.0,21.0,2.8,24.0,24.0,17.65,0.0
2016,9,7,6,45,158.0,40.0,2.95,24.5,63.5,32.82,21.09
2016,9,7,7,0,260.0,59.0,3.1,25.0,103.0,44.6,32.08
2016,9,7,7,15,342.0,72.5,3.25,25.5,153.0,69.65,42.9
2016,9,7,7,30,424.0,86.0,3.4,26.0,203.0,112.91,69.03
2016,9,7,7,45,481.0,95.0,3.6,26.5,256.5,158.16,102.19
2016,9,7,8,0,538.0,104.0,3.8,27.0,310.0,210.12,143.61
2016,9,7,8,15,359.5,155.0,3.9,27.0,301.5,241.47,176.81
2016,9,7,8,30,181.0,206.0,4.0,27.0,293.0,251.12,189.81
2016,9,7,8,45,432.5,166.0,4.1,27.5,406.5,324.87,244.91
2016,9,7,9,0,684.0,126.0,4.2,28.0,520.0,428.23,324.19
2016,9,7,9,15,469.5,211.5,4.2,28.0,493.0,437.75,332.62
2016,9,7,9,30,255.0,297.0,4.2,28.0,466.0,424.22,321.32
2016,9,7,9,45,209.5,324.0,4.25,28.5,469.0,437.1,329.68
2016,9,7,10,0,164.0,351.0,4.3,29.0,472.0,444.95,333.7
2016,9,7,10,15,104.0,346.0,4.3,29.0,424.0,406.93,304.5
2016,9,7,10,30,44.0,341.0,4.3,29.0,376.0,363.5,270.95
2016,9,7,10,45,425.0,243.0,4.3,29.5,601.0,575.93,434.73
2016,9,7,11,0,806.0,145.0,4.3,30.0,826.0,808.46,600.75
2016,9,7,11,15,811.5,146.5,4.25,30.0,847.0,841.99,621.35
2016,9,7,11,30,817.0,148.0,4.2,30.0,868.0,873.03,641.34
2016,9,7,11,45,837.5,137.5,4.2,30.5,884.5,899.19,656.92
2016,9,7,12,0,858.0,127.0,4.2,31.0,901.0,926.4,673.15
2016,9,7,12,15,859.0,127.0,4.15,31.0,905.0,943.21,683.61
2016,9,7,12,30,860.0,127.0,4.1,31.0,909.0,956.72,692.03
2016,9,7,12,45,857.0,128.0,4.1,31.0,904.0,964.03,696.79
2016,9,7,13,0,854.0,129.0,4.1,31.0,899.0,967.89,699.47
2016,9,7,13,15,851.0,128.5,4.05,31.0,886.0,966.76,698.77
2016,9,7,13,30,848.0,128.0,4.0,31.0,873.0,962.19,696.0
2016,9,7,13,45,840.5,128.0,4.0,31.0,851.5,950.42,688.93
2016,9,7,14,0,833.0,128.0,4.0,31.0,830.0,935.39,679.89
2016,9,7,14,15,825.0,126.5,3.95,31.0,801.0,915.18,667.27
2016,9,7,14,30,817.0,125.0,3.9,31.0,772.0,897.56,656.48
2016,9,7,14,45,794.0,129.0,3.85,31.0,733.5,863.94,635.03
2016,9,7,15,0,771.0,133.0,3.8,31.0,695.0,828.35,612.28
2016,9,7,15,15,755.5,129.5,3.7,31.0,653.0,789.35,586.87
2016,9,7,15,30,740.0,126.0,3.6,31.0,611.0,748.56,560.09
2016,9,7,15,45,717.0,123.0,3.55,31.0,563.5,703.67,530.42
2016,9,7,16,0,694.0,120.0,3.5,31.0,516.0,655.53,498.0
2016,9,7,16,15,665.5,115.0,3.3,30.5,464.5,601.03,459.73
2016,9,7,16,30,637.0,110.0,3.1,30.0,413.0,547.04,420.91
2016,9,7,16,45,593.5,104.5,2.9,30.0,359.0,484.34,373.75
2016,9,7,17,0,550.0,99.0,2.7,30.0,305.0,424.3,327.47
2016,9,7,17,15,493.0,90.0,2.45,29.5,251.5,356.85,274.91
2016,9,7,17,30,436.0,81.0,2.2,29.0,198.0,292.73,223.48
2016,9,7,17,45,351.0,68.5,1.95,28.5,148.0,222.04,166.0
2016,9,7,18,0,266.0,56.0,1.7,28.0,98.0,160.76,115.39
2016,9,7,18,15,133.0,38.0,1.7,27.5,59.0,85.73,54.96
2016,9,7,18,30,0.0,20.0,1.7,27.0,20.0,20.5,0.0
2016,9,7,18,45,0.0,10.0,1.7,27.0,10.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,6,15,8.5,9.5,2.8,23.0,10.0,9.34,0.0
2016,9,8,6,30,17.0,19.0,3.1,23.0,20.0,17.71,0.0
2016,9,8,6,45,110.5,42.5,3.4,23.5,60.0,34.69,22.61
2016,9,8,7,0,204.0,66.0,3.7,24.0,100.0,52.6,38.94
2016,9,8,7,15,286.5,82.0,3.75,24.5,150.0,75.26,49.04
2016,9,8,7,30,369.0,98.0,3.8,25.0,200.0,117.46,75.24
2016,9,8,7,45,450.5,104.0,3.85,25.5,256.0,160.82,106.0
2016,9,8,8,0,532.0,110.0,3.9,26.0,312.0,213.69,147.19
2016,9,8,8,15,573.5,117.5,3.9,26.5,366.0,266.16,190.82
2016,9,8,8,30,615.0,125.0,3.9,27.0,420.0,322.6,237.57
2016,9,8,8,45,663.5,123.5,3.9,27.5,475.0,377.5,282.54
2016,9,8,9,0,712.0,122.0,3.9,28.0,530.0,436.85,330.02
2016,9,8,9,15,733.0,126.0,3.9,28.0,578.0,491.48,373.54
2016,9,8,9,30,754.0,130.0,3.9,28.0,626.0,548.14,417.39
2016,9,8,9,45,778.5,128.5,3.9,28.5,670.5,600.52,456.3
2016,9,8,10,0,803.0,127.0,3.9,29.0,715.0,653.31,494.45
2016,9,8,10,15,814.0,129.5,3.9,29.0,751.0,700.63,528.58
2016,9,8,10,30,825.0,132.0,3.9,29.0,787.0,746.58,559.83
2016,9,8,10,45,837.5,131.0,3.95,29.5,816.5,788.62,586.8
2016,9,8,11,0,850.0,130.0,4.0,30.0,846.0,826.9,610.93
2016,9,8,11,15,855.0,131.0,4.0,30.0,867.0,860.25,632.57
2016,9,8,11,30,860.0,132.0,4.0,30.0,888.0,890.92,652.36
2016,9,8,11,45,862.0,133.5,4.0,30.5,900.0,916.55,667.43
2016,9,8,12,0,864.0,135.0,4.0,31.0,912.0,939.08,680.45
2016,9,8,12,15,865.0,135.0,4.0,31.0,916.0,955.97,691.18
2016,9,8,12,30,866.0,135.0,4.0,31.0,920.0,969.54,699.86
2016,9,8,12,45,863.0,135.5,4.05,31.5,914.5,976.38,703.16
2016,9,8,13,0,860.0,136.0,4.1,32.0,909.0,979.73,704.36
2016,9,8,13,15,856.5,135.5,4.1,32.0,895.5,978.1,703.63
2016,9,8,13,30,853.0,135.0,4.1,32.0,882.0,973.0,700.82
2016,9,8,13,45,845.0,135.0,4.1,32.0,859.5,960.68,693.45
2016,9,8,14,0,837.0,135.0,4.1,32.0,837.0,950.97,687.96
2016,9,8,14,15,828.5,133.0,4.05,32.0,807.5,929.63,674.65
2016,9,8,14,30,820.0,131.0,4.0,32.0,778.0,905.26,659.48
2016,9,8,14,45,808.0,128.5,4.0,32.0,741.0,874.33,640.22
2016,9,8,15,0,796.0,126.0,4.0,32.0,704.0,840.87,619.24
2016,9,8,15,15,780.0,123.0,3.95,31.5,661.0,801.2,594.92
2016,9,8,15,30,764.0,120.0,3.9,31.0,618.0,759.71,569.08
2016,9,8,15,45,739.5,117.5,3.85,31.0,569.0,713.11,538.2
2016,9,8,16,0,715.0,115.0,3.8,31.0,520.0,663.56,504.87
2016,9,8,16,15,686.0,110.0,3.6,30.5,468.0,607.85,465.81
2016,9,8,16,30,657.0,105.0,3.4,30.0,416.0,552.65,426.02
2016,9,8,16,45,613.5,100.0,3.2,30.0,361.0,489.66,378.49
2016,9,8,17,0,570.0,95.0,3.0,30.0,306.0,429.31,331.78
2016,9,8,17,15,511.5,86.5,2.7,29.0,251.5,360.78,278.67
2016,9,8,17,30,453.0,78.0,2.4,28.0,197.0,295.54,226.44
2016,9,8,17,45,361.5,66.0,2.15,27.5,146.5,222.23,166.53
2016,9,8,18,0,270.0,54.0,1.9,27.0,96.0,159.11,114.21
2016,9,8,18,15,153.5,35.5,1.85,26.5,57.0,92.51,58.69
2016,9,8,18,30,37.0,17.0,1.8,26.0,18.0,24.42,0.0
2016,9,8,18,45,18.5,8.5,1.8,25.5,9.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,9,6,15,10.5,9.0,2.75,23.0,9.5,8.85,0.0
2016,9,9,6,30,21.0,18.0,3.0,23.0,19.0,16.14,0.0
2016,9,9,6,45,112.5,41.0,3.3,23.5,58.0,33.54,21.57
2016,9,9,7,0,204.0,64.0,3.6,24.0,97.0,51.12,37.66
2016,9,9,7,15,286.0,80.0,3.7,24.5,146.5,73.39,47.62
2016,9,9,7,30,368.0,96.0,3.8,25.0,196.0,115.45,73.69
2016,9,9,7,45,443.5,103.0,3.95,25.5,251.5,158.6,104.52
2016,9,9,8,0,519.0,110.0,4.1,26.0,307.0,210.56,145.19
2016,9,9,8,15,560.5,117.5,4.1,26.5,360.5,262.27,188.19
2016,9,9,8,30,602.0,125.0,4.1,27.0,414.0,317.92,234.32
