Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,8,45,737.5,89.0,2.45,30.0,462.5,371.44,272.89
2016,9,19,9,0,764.0,93.0,2.4,31.0,514.0,429.33,318.27
2016,9,19,9,15,783.5,96.0,2.25,31.0,561.0,484.24,361.01
2016,9,19,9,30,803.0,99.0,2.1,31.0,608.0,539.57,402.55
2016,9,19,9,45,817.0,101.5,2.0,31.5,649.5,591.22,439.35
2016,9,19,10,0,831.0,104.0,1.9,32.0,691.0,642.18,474.3
2016,9,19,10,15,841.5,106.0,1.85,32.5,726.0,688.77,505.21
2016,9,19,10,30,852.0,108.0,1.8,33.0,761.0,733.77,532.65
2016,9,19,10,45,860.0,109.0,1.8,33.5,789.0,774.05,556.87
2016,9,19,11,0,868.0,110.0,1.8,34.0,817.0,812.09,579.33
2016,9,19,11,15,873.0,111.0,1.9,34.0,837.0,845.19,600.51
2016,9,19,11,30,878.0,112.0,2.0,34.0,857.0,875.5,619.93
2016,9,19,11,45,882.5,111.0,2.1,34.0,868.5,900.38,635.95
2016,9,19,12,0,887.0,110.0,2.2,34.0,880.0,922.13,650.1
2016,9,19,12,15,887.5,110.5,2.25,34.0,883.0,938.47,660.49
2016,9,19,12,30,888.0,111.0,2.3,34.0,886.0,951.34,668.87
2016,9,19,12,45,887.0,110.5,2.4,34.5,880.0,958.24,672.74
2016,9,19,13,0,886.0,110.0,2.5,35.0,874.0,961.56,674.52
2016,9,19,13,15,882.5,109.0,2.55,35.0,859.5,958.39,673.32
2016,9,19,13,30,879.0,108.0,2.6,35.0,845.0,951.63,670.06
2016,9,19,13,45,873.5,107.0,2.7,35.0,822.5,939.48,663.93
2016,9,19,14,0,868.0,106.0,2.8,35.0,800.0,923.92,655.72
2016,9,19,14,15,859.5,104.5,2.85,35.0,769.5,901.78,642.97
2016,9,19,14,30,851.0,103.0,2.9,35.0,739.0,876.57,628.29
2016,9,19,14,45,839.0,101.0,2.95,35.0,701.0,844.87,609.33
2016,9,19,15,0,827.0,99.0,3.0,35.0,663.0,810.64,588.6
2016,9,19,15,15,811.5,96.5,3.0,34.5,619.5,775.47,567.98
2016,9,19,15,30,796.0,94.0,3.0,34.0,576.0,733.53,542.47
2016,9,19,15,45,774.0,91.0,3.0,34.0,527.0,684.61,510.67
2016,9,19,16,0,752.0,88.0,3.0,34.0,478.0,634.9,477.83
2016,9,19,16,15,722.5,83.5,2.85,33.5,425.5,578.1,438.33
2016,9,19,16,30,693.0,79.0,2.7,33.0,373.0,523.72,399.07
2016,9,19,16,45,651.5,74.0,2.55,32.5,319.0,461.24,352.57
2016,9,19,17,0,610.0,69.0,2.4,32.0,265.0,401.32,306.39
2016,9,19,17,15,547.0,61.5,2.2,31.0,211.0,331.69,251.73
2016,9,19,17,30,484.0,54.0,2.0,30.0,157.0,267.8,199.6
2016,9,19,17,45,382.5,43.0,1.8,29.5,109.0,193.0,138.11
2016,9,19,18,0,281.0,32.0,1.6,29.0,61.0,129.53,83.51
2016,9,19,18,15,140.5,16.0,1.6,28.5,30.5,55.75,0.0
2016,9,19,18,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.6,27.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.65,27.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.7,26.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.7,25.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,15,36.5,6.0,1.35,22.5,7.0,0.0,0.0
2016,9,20,6,30,73.0,12.0,1.6,23.0,14.0,11.8,0.0
2016,9,20,6,45,211.5,27.0,1.85,23.5,52.5,20.89,9.82
2016,9,20,7,0,350.0,42.0,2.1,24.0,91.0,32.03,21.27
2016,9,20,7,15,437.5,52.5,2.0,24.5,142.5,52.77,29.01
2016,9,20,7,30,525.0,63.0,1.9,25.0,194.0,98.76,54.34
2016,9,20,7,45,585.0,69.0,1.85,26.0,249.5,147.1,88.89
2016,9,20,8,0,645.0,75.0,1.8,27.0,305.0,202.44,132.76
2016,9,20,8,15,682.5,80.0,1.7,27.5,359.0,257.41,178.78
2016,9,20,8,30,720.0,85.0,1.6,28.0,413.0,317.82,228.75
2016,9,20,8,45,747.0,89.0,1.5,29.0,465.0,374.58,274.45
2016,9,20,9,0,774.0,93.0,1.4,30.0,517.0,433.17,319.72
2016,9,20,9,15,793.0,96.0,1.45,30.5,564.5,488.32,361.96
2016,9,20,9,30,812.0,99.0,1.5,31.0,612.0,543.81,403.01
2016,9,20,9,45,825.5,102.0,1.55,31.5,653.5,596.04,440.42
2016,9,20,10,0,839.0,105.0,1.6,32.0,695.0,647.47,476.12
2016,9,20,10,15,849.5,107.0,1.65,32.0,730.5,694.36,508.69
2016,9,20,10,30,860.0,109.0,1.7,32.0,766.0,739.63,538.0
2016,9,20,10,45,866.5,111.0,1.8,32.5,793.5,779.99,563.08
2016,9,20,11,0,873.0,113.0,1.9,33.0,821.0,817.99,586.43
2016,9,20,11,15,877.5,114.0,1.9,33.0,841.0,850.77,606.6
2016,9,20,11,30,882.0,115.0,1.9,33.0,861.0,880.72,624.9
2016,9,20,11,45,888.0,113.5,1.95,33.5,873.0,906.45,639.71
2016,9,20,12,0,894.0,112.0,2.0,34.0,885.0,929.09,652.59
2016,9,20,12,15,894.5,112.0,2.0,34.0,887.5,944.96,662.13
2016,9,20,12,30,895.0,112.0,2.0,34.0,890.0,957.33,669.65
2016,9,20,12,45,893.0,112.0,2.0,34.5,884.0,963.79,672.28
2016,9,20,13,0,891.0,112.0,2.0,35.0,878.0,966.64,672.85
2016,9,20,13,15,887.5,111.5,2.0,35.0,863.0,963.93,671.54
2016,9,20,13,30,884.0,111.0,2.0,35.0,848.0,957.63,668.2
2016,9,20,13,45,877.5,110.0,2.05,35.0,825.0,944.45,661.27
2016,9,20,14,0,871.0,109.0,2.1,35.0,802.0,927.87,652.35
2016,9,20,14,15,862.5,107.0,2.05,35.0,771.0,905.1,638.65
2016,9,20,14,30,854.0,105.0,2.0,35.0,740.0,879.24,623.09
2016,9,20,14,45,825.5,111.0,2.0,35.0,698.5,847.15,604.03
2016,9,20,15,0,797.0,117.0,2.0,35.0,657.0,808.18,580.44
2016,9,20,15,15,574.5,182.0,2.0,34.5,557.5,678.21,495.32
2016,9,20,15,30,352.0,247.0,2.0,34.0,458.0,546.27,402.44
2016,9,20,15,45,532.5,175.0,2.0,34.0,464.0,596.08,442.84
2016,9,20,16,0,713.0,103.0,2.0,34.0,470.0,624.54,466.41
2016,9,20,16,15,681.5,98.0,1.9,33.5,417.5,567.63,426.56
2016,9,20,16,30,650.0,93.0,1.8,33.0,365.0,511.57,386.72
2016,9,20,16,45,603.5,86.5,1.7,33.0,310.5,446.68,338.38
2016,9,20,17,0,557.0,80.0,1.6,33.0,256.0,384.89,290.89
2016,9,20,17,15,491.5,70.5,1.45,32.0,203.0,314.72,236.62
2016,9,20,17,30,426.0,61.0,1.3,31.0,150.0,250.57,185.11
2016,9,20,17,45,323.0,47.5,1.15,30.0,102.5,175.21,124.46
2016,9,20,18,0,220.0,34.0,1.0,29.0,55.0,113.56,71.86
2016,9,20,18,15,110.0,17.0,1.0,28.5,27.5,41.52,0.0
2016,9,20,18,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.05,28.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.1,27.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.15,27.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.2,26.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,6,15,14.0,4.5,0.6,23.0,5.0,0.0,0.0
2016,9,21,6,30,28.0,9.0,0.7,23.0,10.0,8.85,0.0
2016,9,21,6,45,128.0,30.0,0.8,23.5,46.5,23.42,11.41
2016,9,21,7,0,228.0,51.0,0.9,24.0,83.0,39.14,27.21
2016,9,21,7,15,309.0,67.5,0.95,24.5,132.0,61.49,38.62
2016,9,21,7,30,390.0,84.0,1.0,25.0,181.0,104.62,64.29
2016,9,21,7,45,460.0,93.5,1.1,26.0,235.5,149.81,96.01
2016,9,21,8,0,530.0,103.0,1.2,27.0,290.0,203.76,137.49
2016,9,21,8,15,571.5,111.0,1.2,27.5,343.5,255.73,179.87
2016,9,21,8,30,613.0,119.0,1.2,28.0,397.0,312.09,225.55
2016,9,21,8,45,649.5,123.5,1.25,28.5,449.5,367.24,269.76
2016,9,21,9,0,686.0,128.0,1.3,29.0,502.0,425.5,315.15
2016,9,21,9,15,708.5,132.5,1.35,29.5,549.5,479.55,356.25
2016,9,21,9,30,731.0,137.0,1.4,30.0,597.0,534.51,396.7
2016,9,21,9,45,374.5,194.0,1.45,30.5,430.5,413.43,308.39
2016,9,21,10,0,18.0,251.0,1.5,31.0,264.0,253.85,186.82
2016,9,21,10,15,14.0,237.0,1.55,31.0,247.0,238.91,176.08
2016,9,21,10,30,10.0,223.0,1.6,31.0,230.0,223.4,164.37
2016,9,21,10,45,32.5,293.0,1.65,31.5,319.0,311.93,228.97
2016,9,21,11,0,55.0,363.0,1.7,32.0,408.0,401.53,292.05
2016,9,21,11,15,185.5,380.5,1.8,32.0,536.0,534.95,388.01
2016,9,21,11,30,316.0,398.0,1.9,32.0,664.0,676.7,486.06
2016,9,21,11,45,599.0,261.5,2.0,32.5,774.0,805.54,577.73
2016,9,21,12,0,882.0,125.0,2.1,33.0,884.0,930.04,657.95
2016,9,21,12,15,609.0,265.5,2.2,33.0,790.5,845.54,601.86
2016,9,21,12,30,336.0,406.0,2.3,33.0,697.0,737.7,524.58
2016,9,21,12,45,610.0,264.0,2.4,33.5,787.5,862.11,614.84
2016,9,21,13,0,884.0,122.0,2.5,34.0,878.0,968.71,682.93
2016,9,21,13,15,880.5,121.5,2.55,34.0,863.5,965.98,681.09
2016,9,21,13,30,877.0,121.0,2.6,34.0,849.0,959.7,678.14
2016,9,21,13,45,872.0,119.0,2.65,34.0,826.0,946.91,671.21
2016,9,21,14,0,867.0,117.0,2.7,34.0,803.0,930.69,662.23
2016,9,21,14,15,858.5,115.0,2.75,33.5,772.5,907.98,650.49
2016,9,21,14,30,850.0,113.0,2.8,33.0,742.0,882.2,636.74
2016,9,21,14,45,839.5,110.0,2.85,33.0,704.0,855.91,621.29
2016,9,21,15,0,829.0,107.0,2.9,33.0,666.0,821.64,600.47
2016,9,21,15,15,813.5,104.5,2.9,33.0,622.0,781.47,575.26
2016,9,21,15,30,798.0,102.0,2.9,33.0,578.0,739.41,548.54
2016,9,21,15,45,778.0,97.5,2.9,33.0,529.0,690.2,516.53
2016,9,21,16,0,758.0,93.0,2.9,33.0,480.0,640.03,483.22
2016,9,21,16,15,728.0,88.5,2.8,32.5,426.5,584.81,444.51
2016,9,21,16,30,698.0,84.0,2.7,32.0,373.0,528.19,403.65
2016,9,21,16,45,657.0,77.5,2.6,31.5,318.0,464.18,355.92
2016,9,21,17,0,616.0,71.0,2.5,31.0,263.0,402.67,308.32
2016,9,21,17,15,552.0,62.5,2.2,30.0,208.5,331.47,251.9
2016,9,21,17,30,488.0,54.0,1.9,29.0,154.0,266.13,198.13
2016,9,21,17,45,386.0,42.0,1.65,28.0,105.5,190.52,135.87
2016,9,21,18,0,284.0,30.0,1.4,27.0,57.0,126.45,78.49
2016,9,21,18,15,142.0,15.0,1.4,26.5,28.5,46.29,0.0
2016,9,21,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,15,28.0,5.0,0.9,20.5,5.5,0.0,0.0
2016,9,22,6,30,56.0,10.0,1.1,21.0,11.0,9.83,0.0
2016,9,22,6,45,171.0,28.0,1.35,22.0,48.0,21.81,9.98
2016,9,22,7,0,286.0,46.0,1.6,23.0,85.0,35.11,23.89
2016,9,22,7,15,370.5,59.5,1.5,23.5,135.0,56.31,33.58
2016,9,22,7,30,455.0,73.0,1.4,24.0,185.0,101.27,59.41
2016,9,22,7,45,507.5,84.0,1.3,25.0,238.0,148.63,93.54
2016,9,22,8,0,560.0,95.0,1.2,26.0,291.0,202.22,135.73
2016,9,22,8,15,599.5,102.5,1.3,26.5,344.5,254.94,179.32
2016,9,22,8,30,639.0,110.0,1.4,27.0,398.0,311.75,226.07
2016,9,22,8,45,665.0,117.0,1.5,28.0,448.5,366.61,270.28
2016,9,22,9,0,691.0,124.0,1.6,29.0,499.0,423.38,314.54
2016,9,22,9,15,712.5,128.5,1.7,29.5,546.0,477.12,355.9
2016,9,22,9,30,734.0,133.0,1.8,30.0,593.0,531.65,396.59
2016,9,22,9,45,749.0,137.0,1.95,30.5,633.5,582.31,433.59
2016,9,22,10,0,764.0,141.0,2.1,31.0,674.0,632.96,469.62
2016,9,22,10,15,775.5,144.0,2.15,31.0,709.0,678.76,501.97
2016,9,22,10,30,787.0,147.0,2.2,31.0,744.0,723.29,532.83
2016,9,22,10,45,794.5,149.0,2.25,31.5,771.0,762.24,557.2
2016,9,22,11,0,802.0,151.0,2.3,32.0,798.0,799.15,579.88
2016,9,22,11,15,519.0,282.5,2.35,32.0,705.5,722.22,523.54
2016,9,22,11,30,236.0,414.0,2.4,32.0,613.0,619.31,446.57
2016,9,22,11,45,523.5,287.0,2.5,32.5,734.5,762.6,551.49
2016,9,22,12,0,811.0,160.0,2.6,33.0,856.0,904.58,646.48
2016,9,22,12,15,811.0,160.0,2.65,33.0,858.0,919.18,654.88
2016,9,22,12,30,811.0,160.0,2.7,33.0,860.0,930.55,662.41
2016,9,22,12,45,617.5,259.5,2.8,33.5,790.0,863.5,617.3
2016,9,22,13,0,424.0,359.0,2.9,34.0,720.0,786.8,561.22
2016,9,22,13,15,608.5,259.5,2.95,34.0,767.5,861.56,617.29
2016,9,22,13,30,793.0,160.0,3.0,34.0,815.0,925.93,660.74
2016,9,22,13,45,782.5,160.0,3.1,34.0,791.5,910.97,651.94
2016,9,22,14,0,772.0,160.0,3.2,34.0,768.0,892.97,641.83
2016,9,22,14,15,537.0,248.0,3.25,33.5,663.0,764.08,556.25
2016,9,22,14,30,302.0,336.0,3.3,33.0,558.0,633.35,463.17
2016,9,22,14,45,491.0,251.5,3.35,33.0,590.5,707.07,521.19
2016,9,22,15,0,680.0,167.0,3.4,33.0,623.0,764.19,565.44
2016,9,22,15,15,342.0,173.0,3.4,32.5,402.5,474.85,358.77
2016,9,22,15,30,4.0,179.0,3.4,32.0,182.0,180.3,133.52
2016,9,22,15,45,6.5,175.0,3.45,32.0,179.0,178.59,133.23
2016,9,22,16,0,9.0,171.0,3.5,32.0,176.0,176.87,132.45
2016,9,22,16,15,4.5,130.5,3.4,31.5,133.0,131.94,98.34
2016,9,22,16,30,0.0,90.0,3.3,31.0,90.0,87.72,64.15
2016,9,22,16,45,0.0,76.0,3.25,31.0,76.0,73.83,53.37
2016,9,22,17,0,0.0,62.0,3.2,31.0,62.0,59.93,42.4
2016,9,22,17,15,0.0,48.5,2.9,30.0,48.5,46.85,32.05
2016,9,22,17,30,0.0,35.0,2.6,29.0,35.0,33.79,21.48
2016,9,22,17,45,0.0,23.0,2.3,28.5,23.0,22.19,11.87
2016,9,22,18,0,0.0,11.0,2.0,28.0,11.0,10.6,1.83
2016,9,22,18,15,0.0,5.5,1.95,27.5,5.5,5.41,0.0
2016,9,22,18,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,6,15,9.5,4.5,1.8,23.0,4.5,0.0,0.0
2016,9,23,6,30,19.0,9.0,2.1,23.0,9.0,8.85,0.0
2016,9,23,6,45,139.0,27.5,2.4,23.5,44.5,21.44,9.22
2016,9,23,7,0,259.0,46.0,2.7,24.0,80.0,35.17,23.77
2016,9,23,7,15,349.5,58.5,2.85,24.5,129.0,54.66,32.61
2016,9,23,7,30,440.0,71.0,3.0,25.0,178.0,97.78,57.05
2016,9,23,7,45,520.0,75.0,3.2,25.5,233.5,141.77,87.64
2016,9,23,8,0,600.0,79.0,3.4,26.0,289.0,195.34,129.66
2016,9,23,8,15,344.5,134.0,3.45,26.5,259.0,214.17,155.92
2016,9,23,8,30,89.0,189.0,3.5,27.0,229.0,205.91,156.45
2016,9,23,8,45,182.5,209.0,3.6,27.5,303.5,266.28,202.08
2016,9,23,9,0,276.0,229.0,3.7,28.0,378.0,337.66,256.23
2016,9,23,9,15,205.5,258.5,3.75,28.5,375.0,347.53,263.54
2016,9,23,9,30,135.0,288.0,3.8,29.0,372.0,349.42,263.95
2016,9,23,9,45,190.5,305.5,3.85,29.5,433.5,407.9,307.25
2016,9,23,10,0,246.0,323.0,3.9,30.0,495.0,471.34,353.44
2016,9,23,10,15,545.5,215.0,3.9,30.0,620.0,588.63,443.96
2016,9,23,10,30,845.0,107.0,3.9,30.0,745.0,723.6,543.55
2016,9,23,10,45,854.0,107.5,3.95,30.5,772.5,763.58,568.73
2016,9,23,11,0,863.0,108.0,4.0,31.0,800.0,801.4,592.71
2016,9,23,11,15,867.5,109.0,4.0,31.0,819.5,833.61,613.71
2016,9,23,11,30,872.0,110.0,4.0,31.0,839.0,863.01,632.79
2016,9,23,11,45,865.5,116.0,4.0,31.5,847.5,884.86,645.51
2016,9,23,12,0,859.0,122.0,4.0,32.0,856.0,903.22,655.96
2016,9,23,12,15,442.5,227.5,4.05,32.0,606.0,649.85,480.84
2016,9,23,12,30,26.0,333.0,4.1,32.0,356.0,359.31,262.65
2016,9,23,12,45,79.5,379.0,4.15,32.5,447.0,458.64,335.86
2016,9,23,13,0,133.0,425.0,4.2,33.0,538.0,567.23,412.48
2016,9,23,13,15,488.5,274.0,4.2,33.0,677.5,760.46,557.2
2016,9,23,13,30,844.0,123.0,4.2,33.0,817.0,926.88,671.89
2016,9,23,13,45,834.5,123.0,4.25,33.0,793.5,912.18,662.01
2016,9,23,14,0,825.0,123.0,4.3,33.0,770.0,899.9,655.04
2016,9,23,14,15,815.5,121.0,4.3,32.5,739.0,876.84,642.04
2016,9,23,14,30,806.0,119.0,4.3,32.0,708.0,850.88,627.11
2016,9,23,14,45,792.0,117.0,4.35,32.0,670.5,818.33,606.59
2016,9,23,15,0,778.0,115.0,4.4,32.0,633.0,783.49,584.39
2016,9,23,15,15,760.5,112.0,4.35,31.5,589.5,742.69,558.68
2016,9,23,15,30,743.0,109.0,4.3,31.0,546.0,700.3,531.52
2016,9,23,15,45,659.0,123.0,4.3,31.0,486.0,629.95,482.13
2016,9,23,16,0,575.0,137.0,4.3,31.0,426.0,560.82,431.17
2016,9,23,16,15,474.5,140.0,4.15,30.5,360.5,471.41,364.84
2016,9,23,16,30,374.0,143.0,4.0,30.0,295.0,393.3,305.41
2016,9,23,16,45,351.5,123.5,3.85,30.0,249.5,341.42,265.27
2016,9,23,17,0,329.0,104.0,3.7,30.0,204.0,290.89,225.01
2016,9,23,17,15,286.0,85.5,3.4,29.5,159.5,234.06,179.06
2016,9,23,17,30,243.0,67.0,3.1,29.0,115.0,181.39,135.38
2016,9,23,17,45,175.0,48.0,2.8,28.5,76.5,119.0,84.03
2016,9,23,18,0,107.0,29.0,2.5,28.0,38.0,68.9,38.39
2016,9,23,18,15,53.5,14.5,2.55,27.5,19.0,25.78,0.0
2016,9,23,18,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,15,11.5,4.5,2.6,23.0,4.5,0.0,0.0
2016,9,24,6,30,23.0,9.0,2.7,23.0,9.0,8.85,0.0
2016,9,24,6,45,137.5,27.0,2.85,23.5,43.5,21.07,8.53
2016,9,24,7,0,252.0,45.0,3.0,24.0,78.0,34.42,23.09
2016,9,24,7,15,342.0,58.0,3.1,24.0,126.5,53.79,32.25
2016,9,24,7,30,432.0,71.0,3.2,24.0,175.0,96.34,56.48
2016,9,24,7,45,493.5,79.5,3.35,24.5,228.0,141.69,89.05
2016,9,24,8,0,555.0,88.0,3.5,25.0,281.0,193.87,130.62
2016,9,24,8,15,277.5,70.5,3.6,25.5,167.0,138.42,98.53
2016,9,24,8,30,0.0,53.0,3.7,26.0,53.0,51.21,35.95
2016,9,24,8,45,0.0,63.0,3.85,26.5,63.0,60.9,43.56
2016,9,24,9,0,0.0,73.0,4.0,27.0,73.0,70.6,51.04
2016,9,24,9,15,96.5,179.0,4.0,27.0,239.5,219.44,168.05
2016,9,24,9,30,193.0,285.0,4.0,27.0,406.0,378.2,288.82
2016,9,24,9,45,235.5,300.5,4.05,27.5,457.5,429.82,326.73
2016,9,24,10,0,278.0,316.0,4.1,28.0,509.0,486.32,368.0
2016,9,24,10,15,143.5,267.5,4.05,28.0,367.5,360.31,273.18
2016,9,24,10,30,9.0,219.0,4.0,28.0,226.0,218.83,163.88
2016,9,24,10,45,419.5,171.0,4.0,28.5,506.5,496.9,381.49
2016,9,24,11,0,830.0,123.0,4.0,29.0,787.0,788.83,590.59
2016,9,24,11,15,561.5,261.0,4.0,29.0,715.0,734.64,547.16
2016,9,24,11,30,293.0,399.0,4.0,29.0,643.0,657.28,485.3
2016,9,24,11,45,303.0,402.0,4.0,29.5,657.5,678.94,499.88
2016,9,24,12,0,313.0,405.0,4.0,30.0,672.0,699.86,513.34
2016,9,24,12,15,311.0,407.0,4.0,30.0,673.0,707.88,518.67
2016,9,24,12,30,309.0,409.0,4.0,30.0,674.0,714.55,523.19
2016,9,24,12,45,300.5,408.0,4.05,30.0,663.5,710.66,520.59
2016,9,24,13,0,292.0,407.0,4.1,30.0,653.0,705.33,517.11
2016,9,24,13,15,254.5,406.0,4.05,30.0,618.5,671.44,492.92
2016,9,24,13,30,217.0,405.0,4.0,30.0,584.0,628.06,462.29
2016,9,24,13,45,512.0,268.0,4.0,30.0,672.0,772.23,572.55
2016,9,24,14,0,807.0,131.0,4.0,30.0,760.0,890.08,656.12
2016,9,24,14,15,702.0,180.0,4.0,30.0,711.5,840.27,622.62
2016,9,24,14,30,597.0,229.0,4.0,30.0,663.0,784.06,583.81
2016,9,24,14,45,418.5,266.5,4.0,30.0,563.0,658.66,493.43
2016,9,24,15,0,240.0,304.0,4.0,30.0,463.0,524.73,394.82
2016,9,24,15,15,133.0,263.0,3.95,29.5,350.0,388.27,294.68
2016,9,24,15,30,26.0,222.0,3.9,29.0,237.0,242.37,183.64
2016,9,24,15,45,13.0,171.0,3.9,29.0,178.5,179.28,135.72
2016,9,24,16,0,0.0,120.0,3.9,29.0,120.0,117.66,87.82
2016,9,24,16,15,0.0,106.0,3.7,28.5,106.0,103.77,77.39
2016,9,24,16,30,0.0,92.0,3.5,28.0,92.0,89.88,66.76
2016,9,24,16,45,0.0,77.0,3.35,28.0,77.0,74.96,54.99
2016,9,24,17,0,0.0,62.0,3.2,28.0,62.0,60.03,43.04
2016,9,24,17,15,0.0,48.0,3.0,27.5,48.0,46.37,32.0
2016,9,24,17,30,0.0,34.0,2.8,27.0,34.0,32.83,20.85
2016,9,24,17,45,0.0,22.0,2.6,26.5,22.0,21.23,11.14
2016,9,24,18,0,0.0,10.0,2.4,26.0,10.0,9.64,0.58
2016,9,24,18,15,0.0,5.0,2.4,25.5,5.0,4.91,0.0
2016,9,24,18,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,6,45,0.0,14.0,2.05,23.0,14.0,13.51,3.13
2016,9,25,7,0,0.0,28.0,2.2,23.0,28.0,27.04,17.0
2016,9,25,7,15,0.0,47.0,2.3,23.0,47.0,44.91,31.1
2016,9,25,7,30,0.0,66.0,2.4,23.0,66.0,62.74,46.07
2016,9,25,7,45,0.0,86.5,2.5,23.5,86.5,82.09,61.92
2016,9,25,8,0,0.0,107.0,2.6,24.0,107.0,101.61,77.56
2016,9,25,8,15,17.0,139.0,2.6,24.0,147.0,136.26,104.71
2016,9,25,8,30,34.0,171.0,2.6,24.0,187.0,171.79,132.37
2016,9,25,8,45,88.0,205.0,2.65,24.5,251.0,226.98,174.56
2016,9,25,9,0,142.0,239.0,2.7,25.0,315.0,288.11,221.09
2016,9,25,9,15,93.5,247.5,2.65,25.0,299.5,282.0,216.21
2016,9,25,9,30,45.0,256.0,2.6,25.0,284.0,270.01,206.4
2016,9,25,9,45,101.0,292.0,2.6,25.5,360.5,341.07,260.02
2016,9,25,10,0,157.0,328.0,2.6,26.0,437.0,418.95,317.39
2016,9,25,10,15,258.0,329.0,2.6,26.0,518.0,499.87,377.7
2016,9,25,10,30,359.0,330.0,2.6,26.0,599.0,587.06,441.47
2016,9,25,10,45,317.5,355.0,2.6,26.5,600.0,596.19,445.28
2016,9,25,11,0,276.0,380.0,2.6,27.0,601.0,601.63,446.76
2016,9,25,11,15,145.0,323.5,2.55,27.0,440.5,444.05,332.19
2016,9,25,11,30,14.0,267.0,2.5,27.0,280.0,272.63,203.28
2016,9,25,11,45,12.0,245.0,2.5,27.0,256.0,249.81,186.66
2016,9,25,12,0,10.0,223.0,2.5,27.0,232.0,226.76,169.37
2016,9,25,12,15,23.5,291.0,2.45,27.0,311.0,312.77,233.72
2016,9,25,12,30,37.0,359.0,2.4,27.0,390.0,396.56,294.68
2016,9,25,12,45,162.5,382.0,2.4,27.0,519.0,546.81,405.76
2016,9,25,13,0,288.0,405.0,2.4,27.0,648.0,699.07,513.5
2016,9,25,13,15,291.5,396.5,2.3,27.0,638.0,695.66,510.08
2016,9,25,13,30,295.0,388.0,2.2,27.0,628.0,690.85,506.91
2016,9,25,13,45,225.0,384.5,2.15,27.0,564.5,613.31,452.24
2016,9,25,14,0,155.0,381.0,2.1,27.0,501.0,544.88,403.28
2016,9,25,14,15,233.0,354.0,2.0,26.5,526.5,584.7,435.32
2016,9,25,14,30,311.0,327.0,1.9,26.0,552.0,629.62,469.73
2016,9,25,14,45,166.5,286.0,1.85,26.0,406.0,446.67,337.21
2016,9,25,15,0,22.0,245.0,1.8,26.0,260.0,262.83,198.65
2016,9,25,15,15,11.0,184.0,1.8,26.0,191.5,190.73,144.65
2016,9,25,15,30,0.0,123.0,1.8,26.0,123.0,120.09,89.99
2016,9,25,15,45,0.0,88.0,1.85,26.0,88.0,85.13,62.76
2016,9,25,16,0,0.0,53.0,1.9,26.0,53.0,51.22,35.85
2016,9,25,16,15,0.0,46.5,1.85,25.5,46.5,44.92,30.99
2016,9,25,16,30,0.0,40.0,1.8,25.0,40.0,38.63,26.05
2016,9,25,16,45,0.0,33.5,1.75,25.0,33.5,32.34,20.97
2016,9,25,17,0,0.0,27.0,1.7,25.0,27.0,26.05,15.83
2016,9,25,17,15,0.0,20.5,1.65,24.5,20.5,19.77,10.64
2016,9,25,17,30,0.0,14.0,1.6,24.0,14.0,13.5,5.39
2016,9,25,17,45,0.0,9.0,1.6,24.0,9.0,8.67,1.26
2016,9,25,18,0,0.0,4.0,1.6,24.0,4.0,3.85,0.0
2016,9,25,18,15,0.0,2.0,1.65,23.5,2.0,1.97,0.0
2016,9,25,18,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,3.35,21.5,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,3.55,20.5,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,6,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,9,26,6,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,26,6,45,0.0,8.5,3.7,20.0,8.5,8.19,0.0
2016,9,26,7,0,0.0,17.0,3.8,20.0,17.0,16.4,8.22
2016,9,26,7,15,0.0,28.5,3.85,20.0,28.5,27.51,17.13
2016,9,26,7,30,0.0,40.0,3.9,20.0,40.0,38.63,26.63
2016,9,26,7,45,0.0,52.5,4.0,20.0,52.5,50.72,36.82
2016,9,26,8,0,0.0,65.0,4.1,20.0,65.0,62.83,46.85
2016,9,26,8,15,0.0,64.0,4.15,20.0,64.0,61.86,45.92
2016,9,26,8,30,0.0,63.0,4.2,20.0,63.0,60.89,44.96
2016,9,26,8,45,0.0,64.5,4.3,20.0,64.5,62.35,46.0
2016,9,26,9,0,0.0,66.0,4.4,20.0,66.0,63.81,47.02
2016,9,26,9,15,0.0,103.0,4.4,20.0,103.0,99.57,75.99
2016,9,26,9,30,0.0,140.0,4.4,20.0,140.0,135.17,104.42
2016,9,26,9,45,0.0,142.5,4.4,20.5,142.5,137.73,105.94
2016,9,26,10,0,0.0,145.0,4.4,21.0,145.0,140.28,107.49
2016,9,26,10,15,5.0,185.0,4.4,21.0,189.0,182.52,140.78
2016,9,26,10,30,10.0,225.0,4.4,21.0,233.0,225.4,174.14
2016,9,26,10,45,18.0,265.5,4.4,21.5,280.0,271.7,209.47
2016,9,26,11,0,26.0,306.0,4.4,22.0,327.0,322.18,247.43
2016,9,26,11,15,14.0,228.5,4.4,22.0,240.0,234.04,179.42
2016,9,26,11,30,2.0,151.0,4.4,22.0,153.0,148.42,112.47
2016,9,26,11,45,8.5,214.0,4.4,22.0,221.5,216.15,165.49
2016,9,26,12,0,15.0,277.0,4.4,22.0,290.0,284.82,218.22
2016,9,26,12,15,22.0,308.0,4.35,22.0,326.5,322.84,247.09
2016,9,26,12,30,29.0,339.0,4.3,22.0,363.0,368.55,281.56
2016,9,26,12,45,20.5,291.5,4.25,22.5,308.5,306.23,233.81
2016,9,26,13,0,12.0,244.0,4.2,23.0,254.0,250.95,191.32
2016,9,26,13,15,15.0,263.5,4.15,23.0,275.5,273.72,209.01
2016,9,26,13,30,18.0,283.0,4.1,23.0,297.0,296.67,226.65
2016,9,26,13,45,14.0,257.0,4.1,23.0,268.0,266.83,204.0
2016,9,26,14,0,10.0,231.0,4.1,23.0,239.0,236.98,181.31
2016,9,26,14,15,5.0,154.0,4.05,22.5,158.0,154.96,118.04
2016,9,26,14,30,0.0,77.0,4.0,22.0,77.0,74.54,54.5
2016,9,26,14,45,3.0,136.0,3.95,22.0,138.0,135.25,103.27
2016,9,26,15,0,6.0,195.0,3.9,22.0,199.0,197.78,152.88
2016,9,26,15,15,149.5,220.0,3.8,22.0,306.5,353.25,278.8
2016,9,26,15,30,293.0,245.0,3.7,22.0,414.0,494.38,389.18
2016,9,26,15,45,260.5,226.0,3.65,22.0,366.0,440.18,347.61
2016,9,26,16,0,228.0,207.0,3.6,22.0,318.0,379.93,301.66
2016,9,26,16,15,218.0,183.5,3.55,21.5,279.5,338.94,270.82
2016,9,26,16,30,208.0,160.0,3.5,21.0,241.0,298.2,239.32
2016,9,26,16,45,189.0,137.0,3.45,21.0,202.0,253.59,203.35
2016,9,26,17,0,170.0,114.0,3.4,21.0,163.0,210.4,167.72
2016,9,26,17,15,139.5,91.0,3.2,20.5,125.5,163.8,128.76
2016,9,26,17,30,109.0,68.0,3.0,20.0,88.0,120.09,91.55
2016,9,26,17,45,61.5,45.5,2.85,20.0,56.0,74.49,52.74
2016,9,26,18,0,14.0,23.0,2.7,20.0,24.0,28.28,9.25
2016,9,26,18,15,7.0,11.5,2.7,19.5,12.0,12.75,0.0
2016,9,26,18,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,6,45,0.0,19.5,2.95,17.0,19.5,18.79,5.66
2016,9,27,7,0,0.0,39.0,3.0,17.0,39.0,36.58,25.53
2016,9,27,7,15,12.0,62.0,3.05,17.5,65.0,57.61,42.13
2016,9,27,7,30,24.0,85.0,3.1,18.0,91.0,79.32,59.87
2016,9,27,7,45,36.5,108.5,3.2,18.5,119.5,104.89,80.51
2016,9,27,8,0,49.0,132.0,3.3,19.0,148.0,132.23,102.48
2016,9,27,8,15,34.5,146.5,3.3,19.5,159.0,146.16,114.21
2016,9,27,8,30,20.0,161.0,3.3,20.0,170.0,159.43,124.94
2016,9,27,8,45,23.5,181.5,3.35,20.5,193.5,181.9,142.39
2016,9,27,9,0,27.0,202.0,3.4,21.0,217.0,204.8,159.95
2016,9,27,9,15,32.5,225.5,3.3,21.5,244.5,231.51,180.23
2016,9,27,9,30,38.0,249.0,3.2,22.0,272.0,259.67,201.35
2016,9,27,9,45,37.0,263.5,3.1,22.5,287.5,276.09,213.08
2016,9,27,10,0,36.0,278.0,3.0,23.0,303.0,292.4,224.59
2016,9,27,10,15,72.0,316.5,2.9,23.0,369.5,357.09,273.73
2016,9,27,10,30,108.0,355.0,2.8,23.0,436.0,425.12,324.36
2016,9,27,10,45,131.0,372.5,2.7,23.5,474.0,468.55,355.25
2016,9,27,11,0,154.0,390.0,2.6,24.0,512.0,510.95,385.01
2016,9,27,11,15,194.0,397.5,2.55,24.0,555.5,558.46,419.47
2016,9,27,11,30,234.0,405.0,2.5,24.0,599.0,607.64,454.67
2016,9,27,11,45,265.0,404.5,2.45,24.0,626.0,647.4,482.66
2016,9,27,12,0,296.0,404.0,2.4,24.0,653.0,682.61,507.37
2016,9,27,12,15,205.5,411.5,2.4,23.5,585.0,609.06,454.35
2016,9,27,12,30,115.0,419.0,2.4,23.0,517.0,531.13,397.66
2016,9,27,12,45,84.5,397.5,2.4,23.0,469.5,482.81,362.72
2016,9,27,13,0,54.0,376.0,2.4,23.0,422.0,433.57,326.48
2016,9,27,13,15,48.0,361.0,2.4,23.0,401.0,413.51,312.16
2016,9,27,13,30,42.0,346.0,2.4,23.0,380.0,393.16,297.43
2016,9,27,13,45,37.0,328.0,2.4,23.0,357.5,370.32,280.87
2016,9,27,14,0,32.0,310.0,2.4,23.0,335.0,347.32,264.12
2016,9,27,14,15,122.0,325.0,2.35,23.0,413.5,453.47,346.22
2016,9,27,14,30,212.0,340.0,2.3,23.0,492.0,547.49,416.89
2016,9,27,14,45,271.0,309.5,2.3,23.0,492.5,569.48,434.74
2016,9,27,15,0,330.0,279.0,2.3,23.0,493.0,578.1,443.51
2016,9,27,15,15,378.5,246.0,2.2,23.0,474.5,570.74,440.15
2016,9,27,15,30,427.0,213.0,2.1,23.0,456.0,567.06,439.21
2016,9,27,15,45,372.5,202.0,2.05,23.0,400.5,492.46,384.25
2016,9,27,16,0,318.0,191.0,2.0,23.0,345.0,429.55,337.14
2016,9,27,16,15,451.5,143.5,1.85,22.5,333.5,455.1,359.56
2016,9,27,16,30,585.0,96.0,1.7,22.0,322.0,462.3,366.32
2016,9,27,16,45,542.0,86.5,1.55,22.0,270.5,399.93,316.49
2016,9,27,17,0,499.0,77.0,1.4,22.0,219.0,340.52,267.92
2016,9,27,17,15,425.5,66.0,1.2,21.5,168.0,269.78,209.53
2016,9,27,17,30,352.0,55.0,1.0,21.0,117.0,205.35,154.94
2016,9,27,17,45,250.0,39.0,0.85,21.0,75.0,135.91,95.93
2016,9,27,18,0,148.0,23.0,0.7,21.0,33.0,72.72,23.35
2016,9,27,18,15,74.0,11.5,0.7,20.5,16.5,26.33,0.0
2016,9,27,18,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,28,6,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,9,28,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,28,6,45,168.5,18.5,1.9,17.5,39.0,13.91,2.15
2016,9,28,7,0,337.0,37.0,2.2,18.0,78.0,28.43,18.47
2016,9,28,7,15,428.0,47.5,2.2,18.5,128.0,45.7,25.62
2016,9,28,7,30,519.0,58.0,2.2,19.0,178.0,90.81,49.92
2016,9,28,7,45,578.0,64.5,2.2,19.5,232.0,138.62,84.54
2016,9,28,8,0,637.0,71.0,2.2,20.0,286.0,193.24,129.1
2016,9,28,8,15,675.5,76.5,2.1,21.0,340.0,248.02,175.99
2016,9,28,8,30,714.0,82.0,2.0,22.0,394.0,308.2,226.93
2016,9,28,8,45,742.5,85.5,1.9,23.0,445.5,364.24,273.68
2016,9,28,9,0,771.0,89.0,1.8,24.0,497.0,422.24,320.25
2016,9,28,9,15,790.5,92.5,1.7,24.0,543.5,477.47,364.32
2016,9,28,9,30,810.0,96.0,1.6,24.0,590.0,533.05,407.09
2016,9,28,9,45,824.5,98.5,1.55,24.5,631.0,584.74,444.98
2016,9,28,10,0,839.0,101.0,1.5,25.0,672.0,635.52,480.88
2016,9,28,10,15,849.5,102.5,1.45,25.5,706.5,681.33,512.11
2016,9,28,10,30,860.0,104.0,1.4,26.0,741.0,725.48,539.76
2016,9,28,10,45,867.5,105.5,1.35,26.5,768.5,765.47,563.82
2016,9,28,11,0,875.0,107.0,1.3,27.0,796.0,803.14,585.93
2016,9,28,11,15,880.0,108.0,1.3,27.0,815.0,835.73,606.18
2016,9,28,11,30,885.0,109.0,1.3,27.0,834.0,865.48,624.54
2016,9,28,11,45,895.0,105.0,1.35,27.5,846.5,891.44,639.85
2016,9,28,12,0,905.0,101.0,1.4,28.0,859.0,914.37,653.26
2016,9,28,12,15,905.5,101.0,1.4,28.0,861.0,929.68,662.54
2016,9,28,12,30,906.0,101.0,1.4,28.0,863.0,941.44,669.77
2016,9,28,12,45,905.0,100.5,1.45,28.0,856.0,947.68,674.41
2016,9,28,13,0,904.0,100.0,1.5,28.0,849.0,950.26,676.94
2016,9,28,13,15,900.5,99.0,1.5,28.0,834.0,946.33,674.87
2016,9,28,13,30,897.0,98.0,1.5,28.0,819.0,938.76,670.72
2016,9,28,13,45,892.0,96.5,1.5,28.5,795.5,925.7,661.94
2016,9,28,14,0,887.0,95.0,1.5,29.0,772.0,909.16,651.15
2016,9,28,14,15,879.0,93.5,1.5,29.0,741.0,886.59,637.93
2016,9,28,14,30,871.0,92.0,1.5,29.0,710.0,860.91,622.77
2016,9,28,14,45,861.0,89.5,1.5,29.0,672.0,829.46,603.86
2016,9,28,15,0,851.0,87.0,1.5,29.0,634.0,795.35,583.13
2016,9,28,15,15,836.0,84.5,1.45,28.5,590.0,754.85,558.6
2016,9,28,15,30,821.0,82.0,1.4,28.0,546.0,716.88,535.49
2016,9,28,15,45,801.5,78.0,1.4,28.0,497.5,667.77,503.7
2016,9,28,16,0,782.0,74.0,1.4,28.0,449.0,617.66,470.43
2016,9,28,16,15,752.5,70.5,1.3,27.5,396.0,561.19,430.28
2016,9,28,16,30,723.0,67.0,1.2,27.0,343.0,505.26,389.18
2016,9,28,16,45,681.0,61.5,1.15,27.0,288.5,441.35,340.16
2016,9,28,17,0,639.0,56.0,1.1,27.0,234.0,380.0,291.25
2016,9,28,17,15,569.0,48.5,1.05,26.5,180.5,309.74,234.29
2016,9,28,17,30,499.0,41.0,1.0,26.0,127.0,244.17,179.12
2016,9,28,17,45,378.5,30.5,0.95,25.5,81.0,166.68,113.94
2016,9,28,18,0,258.0,20.0,0.9,25.0,35.0,96.63,18.93
2016,9,28,18,15,129.0,10.0,0.9,24.5,17.5,35.62,0.0
2016,9,28,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,29,6,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,29,6,45,199.0,17.0,3.65,15.5,41.0,12.64,0.87
2016,9,29,7,0,398.0,34.0,3.9,16.0,82.0,25.72,16.27
2016,9,29,7,15,490.5,43.5,3.95,16.5,134.0,43.07,22.9
2016,9,29,7,30,583.0,53.0,4.0,17.0,186.0,91.14,48.22
2016,9,29,7,45,640.0,59.0,4.1,18.0,242.0,142.04,85.34
2016,9,29,8,0,697.0,65.0,4.2,19.0,298.0,201.28,134.23
2016,9,29,8,15,734.0,69.5,4.25,19.5,353.5,257.98,184.1
2016,9,29,8,30,771.0,74.0,4.3,20.0,409.0,318.18,237.04
2016,9,29,8,45,798.0,77.0,4.4,20.5,461.5,376.31,287.82
2016,9,29,9,0,825.0,80.0,4.5,21.0,514.0,436.1,338.63
2016,9,29,9,15,844.0,83.0,4.45,21.5,562.0,494.38,386.51
2016,9,29,9,30,863.0,86.0,4.4,22.0,610.0,551.45,431.87
2016,9,29,9,45,877.5,87.5,4.4,22.5,652.0,604.23,472.72
2016,9,29,10,0,892.0,89.0,4.4,23.0,694.0,656.07,511.64
