Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,10,15,902.0,90.5,4.4,23.5,729.5,703.67,546.03
2016,9,29,10,30,912.0,92.0,4.4,24.0,765.0,749.42,576.68
2016,9,29,10,45,919.5,93.0,4.4,24.5,793.0,790.69,603.72
2016,9,29,11,0,927.0,94.0,4.4,25.0,821.0,829.46,628.72
2016,9,29,11,15,932.0,95.0,4.4,25.0,840.5,863.47,651.45
2016,9,29,11,30,937.0,96.0,4.4,25.0,860.0,894.45,672.05
2016,9,29,11,45,938.0,97.0,4.45,25.5,870.5,918.76,686.97
2016,9,29,12,0,939.0,98.0,4.5,26.0,881.0,939.58,699.55
2016,9,29,12,15,939.5,98.0,4.5,26.0,883.5,955.31,709.91
2016,9,29,12,30,940.0,98.0,4.5,26.0,886.0,967.37,717.94
2016,9,29,12,45,939.0,98.0,4.5,26.5,879.0,974.3,721.25
2016,9,29,13,0,938.0,98.0,4.5,27.0,872.0,977.44,722.2
2016,9,29,13,15,934.5,97.5,4.45,27.0,856.5,973.94,720.04
2016,9,29,13,30,931.0,97.0,4.4,27.0,841.0,966.68,715.56
2016,9,29,13,45,926.0,95.5,4.4,27.0,817.0,953.26,707.37
2016,9,29,14,0,921.0,94.0,4.4,27.0,793.0,936.23,696.9
2016,9,29,14,15,913.0,92.5,4.35,26.5,761.5,913.05,683.48
2016,9,29,14,30,905.0,91.0,4.3,26.0,730.0,886.62,667.85
2016,9,29,14,45,892.0,90.0,4.25,26.0,690.0,853.48,646.26
2016,9,29,15,0,879.0,89.0,4.2,26.0,650.0,817.73,622.81
2016,9,29,15,15,863.0,86.5,4.1,25.5,605.0,775.59,595.68
2016,9,29,15,30,847.0,84.0,4.0,25.0,560.0,735.97,570.06
2016,9,29,15,45,827.5,80.0,3.95,25.0,509.5,685.9,535.55
2016,9,29,16,0,808.0,76.0,3.9,25.0,459.0,634.75,499.37
2016,9,29,16,15,777.5,72.0,3.55,24.5,404.5,575.99,455.18
2016,9,29,16,30,747.0,68.0,3.2,24.0,350.0,517.8,410.13
2016,9,29,16,45,702.0,62.5,2.9,23.5,294.0,451.22,357.25
2016,9,29,17,0,657.0,57.0,2.6,23.0,238.0,387.45,304.68
2016,9,29,17,15,584.0,49.5,2.35,22.0,182.5,315.37,244.42
2016,9,29,17,30,511.0,42.0,2.1,21.0,127.0,248.07,186.14
2016,9,29,17,45,381.5,30.5,1.85,20.0,80.0,166.44,115.57
2016,9,29,18,0,252.0,19.0,1.6,19.0,33.0,92.43,1.93
2016,9,29,18,15,126.0,9.5,1.6,18.5,16.5,34.19,0.0
2016,9,29,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,30,6,45,205.0,17.0,1.95,13.5,41.0,12.72,0.25
2016,9,30,7,0,410.0,34.0,2.2,14.0,82.0,25.86,16.52
2016,9,30,7,15,503.5,43.0,2.2,14.5,135.0,42.51,22.72
2016,9,30,7,30,597.0,52.0,2.2,15.0,188.0,90.9,47.94
2016,9,30,7,45,653.0,58.0,2.25,15.5,244.0,142.43,85.77
2016,9,30,8,0,709.0,64.0,2.3,16.0,300.0,202.13,135.5
2016,9,30,8,15,746.0,69.0,2.1,16.5,355.5,259.95,186.33
2016,9,30,8,30,783.0,74.0,1.9,17.0,411.0,321.24,239.84
2016,9,30,8,45,808.0,77.5,1.7,18.0,463.5,379.71,289.51
2016,9,30,9,0,833.0,81.0,1.5,19.0,516.0,439.6,338.17
2016,9,30,9,15,851.0,83.5,1.5,19.5,564.0,496.22,383.66
2016,9,30,9,30,869.0,86.0,1.5,20.0,612.0,553.55,427.97
2016,9,30,9,45,881.5,88.5,1.5,20.5,654.0,606.35,467.4
2016,9,30,10,0,894.0,91.0,1.5,21.0,696.0,658.04,504.68
2016,9,30,10,15,903.5,93.0,1.45,21.0,731.0,705.81,538.5
2016,9,30,10,30,913.0,95.0,1.4,21.0,766.0,751.7,568.35
2016,9,30,10,45,919.0,96.5,1.35,21.5,793.0,792.31,593.0
2016,9,30,11,0,925.0,98.0,1.3,22.0,820.0,830.32,615.5
2016,9,30,11,15,929.5,99.0,1.25,22.0,839.0,863.81,635.87
2016,9,30,11,30,934.0,100.0,1.2,22.0,858.0,894.23,654.09
2016,9,30,11,45,938.5,98.5,1.15,22.5,869.0,918.86,667.16
2016,9,30,12,0,943.0,97.0,1.1,23.0,880.0,940.1,678.03
2016,9,30,12,15,943.0,97.5,1.1,23.0,881.5,955.88,687.61
2016,9,30,12,30,943.0,98.0,1.1,23.0,883.0,967.95,695.02
2016,9,30,12,45,941.0,97.5,1.15,23.5,875.5,973.37,697.95
2016,9,30,13,0,939.0,97.0,1.2,24.0,868.0,974.98,698.7
2016,9,30,13,15,935.0,96.0,1.2,24.0,852.0,970.41,696.26
2016,9,30,13,30,931.0,95.0,1.2,24.0,836.0,962.06,691.67
2016,9,30,13,45,925.5,94.0,1.3,24.5,811.5,948.65,684.3
2016,9,30,14,0,920.0,93.0,1.4,25.0,787.0,931.66,674.69
2016,9,30,14,15,911.0,91.5,1.45,25.0,754.5,907.56,661.12
2016,9,30,14,30,902.0,90.0,1.5,25.0,722.0,880.26,645.49
2016,9,30,14,45,890.5,87.5,1.55,25.0,683.0,846.74,625.64
2016,9,30,15,0,879.0,85.0,1.6,25.0,644.0,810.52,603.83
2016,9,30,15,15,863.0,83.0,1.6,24.5,598.0,768.92,578.72
2016,9,30,15,30,847.0,81.0,1.6,24.0,552.0,725.43,551.89
2016,9,30,15,45,825.5,77.5,1.6,24.0,501.5,678.93,521.39
2016,9,30,16,0,804.0,74.0,1.6,24.0,451.0,627.14,486.05
2016,9,30,16,15,772.5,70.0,1.5,23.5,397.0,568.01,443.17
2016,9,30,16,30,741.0,66.0,1.4,23.0,343.0,509.57,399.33
2016,9,30,16,45,695.0,61.0,1.3,23.0,287.0,443.49,347.33
2016,9,30,17,0,649.0,56.0,1.2,23.0,231.0,380.31,295.71
2016,9,30,17,15,574.5,48.5,1.1,22.0,176.5,308.29,236.5
2016,9,30,17,30,500.0,41.0,1.0,21.0,122.0,241.26,179.23
2016,9,30,17,45,370.5,29.5,0.95,20.5,76.0,160.77,109.59
2016,9,30,18,0,241.0,18.0,0.9,20.0,30.0,87.04,0.0
2016,9,30,18,15,120.5,9.0,0.9,20.0,15.0,8.85,0.0
2016,9,30,18,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,6,45,0.0,8.0,0.45,16.5,8.0,7.71,0.0
2016,10,1,7,0,0.0,16.0,0.4,17.0,16.0,15.43,7.46
2016,10,1,7,15,0.0,26.5,0.4,17.0,26.5,25.57,15.78
2016,10,1,7,30,0.0,37.0,0.4,17.0,37.0,35.72,24.59
2016,10,1,7,45,0.0,48.5,0.45,17.5,48.5,46.85,34.02
2016,10,1,8,0,0.0,60.0,0.5,18.0,60.0,57.98,43.24
2016,10,1,8,15,0.0,65.0,0.5,18.5,65.0,62.82,47.05
2016,10,1,8,30,0.0,70.0,0.5,19.0,70.0,67.67,50.79
2016,10,1,8,45,20.5,139.5,0.5,19.5,150.5,141.5,110.07
2016,10,1,9,0,41.0,209.0,0.5,20.0,231.0,216.66,168.26
2016,10,1,9,15,42.5,228.5,0.65,20.5,252.5,239.25,184.92
2016,10,1,9,30,44.0,248.0,0.8,21.0,274.0,262.05,201.82
2016,10,1,9,45,100.5,283.5,0.95,22.0,349.5,332.48,254.62
2016,10,1,10,0,157.0,319.0,1.1,23.0,425.0,409.99,311.21
2016,10,1,10,15,80.0,244.5,1.1,23.0,299.0,292.33,222.78
2016,10,1,10,30,3.0,170.0,1.1,23.0,173.0,166.96,126.07
2016,10,1,10,45,19.0,245.5,1.1,23.5,261.0,252.96,191.88
2016,10,1,11,0,35.0,321.0,1.1,24.0,349.0,344.59,258.97
2016,10,1,11,15,146.5,357.0,1.05,24.0,475.5,478.43,357.43
2016,10,1,11,30,258.0,393.0,1.0,24.0,602.0,619.73,456.35
2016,10,1,11,45,230.0,403.0,1.0,24.5,591.0,608.97,445.89
2016,10,1,12,0,202.0,413.0,1.0,25.0,580.0,601.24,438.93
2016,10,1,12,15,160.0,412.0,0.95,25.0,544.5,567.82,414.65
2016,10,1,12,30,118.0,411.0,0.9,25.0,509.0,532.59,389.18
2016,10,1,12,45,107.0,404.0,0.9,25.5,492.0,510.45,373.41
2016,10,1,13,0,96.0,397.0,0.9,26.0,475.0,494.93,362.02
2016,10,1,13,15,117.0,393.5,0.9,26.0,487.5,520.59,380.78
2016,10,1,13,30,138.0,390.0,0.9,26.0,500.0,537.52,393.24
2016,10,1,13,45,130.0,376.5,0.95,26.0,477.5,516.43,379.18
2016,10,1,14,0,122.0,363.0,1.0,26.0,455.0,494.86,365.01
2016,10,1,14,15,264.5,325.5,1.1,26.0,513.5,587.81,435.46
2016,10,1,14,30,407.0,288.0,1.2,26.0,572.0,665.05,492.94
2016,10,1,14,45,224.0,274.0,1.3,26.0,429.0,479.72,360.73
2016,10,1,15,0,41.0,260.0,1.4,26.0,286.0,303.57,229.26
2016,10,1,15,15,120.0,253.0,1.45,25.5,321.5,365.97,280.09
2016,10,1,15,30,199.0,246.0,1.5,25.0,357.0,414.31,318.85
2016,10,1,15,45,103.5,202.0,1.55,25.0,259.5,291.82,225.69
2016,10,1,16,0,8.0,158.0,1.6,25.0,162.0,163.44,125.27
2016,10,1,16,15,4.0,140.0,1.55,24.5,142.0,142.74,109.77
2016,10,1,16,30,0.0,122.0,1.5,24.0,122.0,122.4,94.01
2016,10,1,16,45,0.0,101.5,1.45,24.0,101.5,101.79,77.62
2016,10,1,17,0,0.0,81.0,1.4,24.0,81.0,81.1,60.84
2016,10,1,17,15,0.0,61.0,1.25,23.0,61.0,60.85,44.28
2016,10,1,17,30,0.0,41.0,1.1,22.0,41.0,40.38,27.19
2016,10,1,17,45,0.0,25.0,1.0,21.0,25.0,24.14,12.97
2016,10,1,18,0,0.0,9.0,0.9,20.0,9.0,8.68,0.0
2016,10,1,18,15,0.0,4.5,0.95,19.5,4.5,0.0,0.0
2016,10,1,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,45,124.5,20.0,0.6,15.5,34.5,15.61,0.0
2016,10,2,7,0,249.0,40.0,0.6,16.0,69.0,30.87,20.51
2016,10,2,7,15,340.0,55.5,0.55,16.5,118.0,49.41,31.04
2016,10,2,7,30,431.0,71.0,0.5,17.0,167.0,93.46,56.15
2016,10,2,7,45,491.5,82.0,0.5,17.5,220.5,140.92,90.37
2016,10,2,8,0,552.0,93.0,0.5,18.0,274.0,194.5,133.06
2016,10,2,8,15,595.0,101.0,0.6,19.0,327.5,247.53,177.3
2016,10,2,8,30,638.0,109.0,0.7,20.0,381.0,305.01,225.03
2016,10,2,8,45,668.0,116.0,0.8,21.5,432.5,360.76,270.27
2016,10,2,9,0,698.0,123.0,0.9,23.0,484.0,418.79,315.72
2016,10,2,9,15,721.0,128.0,1.0,23.5,531.0,473.47,358.48
2016,10,2,9,30,744.0,133.0,1.1,24.0,578.0,529.04,400.62
2016,10,2,9,45,758.5,137.5,1.2,24.5,619.0,579.72,438.05
2016,10,2,10,0,773.0,142.0,1.3,25.0,660.0,629.85,474.07
2016,10,2,10,15,785.5,145.0,1.35,25.0,695.0,676.24,507.22
2016,10,2,10,30,798.0,148.0,1.4,25.0,730.0,721.13,538.68
2016,10,2,10,45,805.5,151.0,1.45,25.5,756.5,760.76,564.36
2016,10,2,11,0,813.0,154.0,1.5,26.0,783.0,798.27,587.69
2016,10,2,11,15,819.0,155.0,1.55,26.0,802.0,830.25,608.36
2016,10,2,11,30,825.0,156.0,1.6,26.0,821.0,859.63,627.35
2016,10,2,11,45,875.5,129.5,1.65,26.5,842.5,892.49,647.35
2016,10,2,12,0,926.0,103.0,1.7,27.0,864.0,927.28,668.42
2016,10,2,12,15,926.0,103.0,1.7,27.0,865.5,942.14,677.42
2016,10,2,12,30,926.0,103.0,1.7,27.0,867.0,953.37,684.42
2016,10,2,12,45,923.5,103.0,1.75,27.5,859.5,958.62,687.07
2016,10,2,13,0,921.0,103.0,1.8,28.0,852.0,960.14,687.54
2016,10,2,13,15,917.0,102.0,1.8,28.0,836.0,955.48,685.03
2016,10,2,13,30,913.0,101.0,1.8,28.0,820.0,947.13,680.38
2016,10,2,13,45,906.0,100.5,1.85,28.0,795.5,932.99,672.77
2016,10,2,14,0,899.0,100.0,1.9,28.0,771.0,915.39,663.05
2016,10,2,14,15,889.5,98.5,1.9,28.0,738.5,891.18,648.58
2016,10,2,14,30,880.0,97.0,1.9,28.0,706.0,863.87,632.15
2016,10,2,14,45,860.0,98.0,1.95,28.0,665.0,827.74,610.29
2016,10,2,15,0,840.0,99.0,2.0,28.0,624.0,794.39,590.14
2016,10,2,15,15,822.0,96.0,2.0,27.5,578.5,751.25,563.77
2016,10,2,15,30,804.0,93.0,2.0,27.0,533.0,706.43,535.83
2016,10,2,15,45,779.0,89.5,2.0,27.0,482.5,654.79,501.47
2016,10,2,16,0,754.0,86.0,2.0,27.0,432.0,602.62,464.64
2016,10,2,16,15,719.0,81.0,1.85,26.5,378.5,544.74,422.32
2016,10,2,16,30,684.0,76.0,1.7,26.0,325.0,485.93,378.01
2016,10,2,16,45,633.0,69.5,1.55,25.5,270.0,418.72,325.79
2016,10,2,17,0,582.0,63.0,1.4,25.0,215.0,355.15,274.45
2016,10,2,17,15,501.5,53.5,1.3,24.0,161.5,280.19,213.26
2016,10,2,17,30,421.0,44.0,1.2,23.0,108.0,213.07,156.48
2016,10,2,17,45,287.0,30.0,1.1,22.5,65.0,133.95,87.72
2016,10,2,18,0,153.0,16.0,1.0,22.0,22.0,52.73,0.0
2016,10,2,18,15,76.5,8.0,1.0,21.5,11.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,45,125.5,19.5,0.5,17.5,33.5,15.23,0.0
2016,10,3,7,0,251.0,39.0,0.5,18.0,67.0,30.12,19.6
2016,10,3,7,15,346.0,53.0,0.6,18.5,115.5,47.12,29.01
2016,10,3,7,30,441.0,67.0,0.7,19.0,164.0,91.12,53.48
2016,10,3,7,45,504.0,76.5,0.8,20.0,217.0,137.01,85.89
2016,10,3,8,0,567.0,86.0,0.9,21.0,270.0,190.36,127.99
2016,10,3,8,15,610.0,93.0,1.15,21.5,323.5,243.27,172.58
2016,10,3,8,30,653.0,100.0,1.4,22.0,377.0,300.56,221.0
2016,10,3,8,45,689.5,103.5,1.65,23.0,428.5,356.13,267.23
2016,10,3,9,0,726.0,107.0,1.9,24.0,480.0,414.61,314.59
2016,10,3,9,15,748.0,111.0,1.95,24.5,526.5,469.12,357.88
2016,10,3,9,30,770.0,115.0,2.0,25.0,573.0,525.2,400.91
2016,10,3,9,45,785.0,118.5,2.05,25.5,614.0,575.96,438.81
2016,10,3,10,0,800.0,122.0,2.1,26.0,655.0,626.13,475.16
2016,10,3,10,15,812.0,124.5,2.15,26.0,689.5,672.42,508.8
2016,10,3,10,30,824.0,127.0,2.2,26.0,724.0,717.31,540.71
2016,10,3,10,45,835.0,127.0,2.3,26.5,751.5,757.26,566.59
2016,10,3,11,0,846.0,127.0,2.4,27.0,779.0,795.22,590.92
2016,10,3,11,15,851.5,128.0,2.45,27.0,797.5,827.51,612.11
2016,10,3,11,30,857.0,129.0,2.5,27.0,816.0,857.06,631.48
2016,10,3,11,45,856.0,132.0,2.55,27.5,825.5,880.21,645.34
2016,10,3,12,0,855.0,135.0,2.6,28.0,835.0,900.09,657.09
2016,10,3,12,15,855.0,135.0,2.65,28.0,836.5,914.37,666.57
2016,10,3,12,30,855.0,135.0,2.7,28.0,838.0,925.24,674.0
2016,10,3,12,45,855.5,133.5,2.75,28.5,831.0,931.52,677.23
2016,10,3,13,0,856.0,132.0,2.8,29.0,824.0,934.3,678.34
2016,10,3,13,15,851.5,131.0,2.8,29.0,808.5,929.52,675.65
2016,10,3,13,30,847.0,130.0,2.8,29.0,793.0,921.27,670.9
2016,10,3,13,45,841.5,127.5,2.85,29.0,769.0,907.08,662.77
2016,10,3,14,0,836.0,125.0,2.9,29.0,745.0,889.57,652.57
2016,10,3,14,15,825.5,123.0,2.9,29.0,713.0,865.05,637.43
2016,10,3,14,30,815.0,121.0,2.9,29.0,681.0,837.66,620.42
2016,10,3,14,45,799.5,119.0,2.95,29.0,642.0,803.46,599.03
2016,10,3,15,0,784.0,117.0,3.0,29.0,603.0,767.04,575.98
2016,10,3,15,15,764.5,113.0,2.95,28.5,558.5,723.4,548.25
2016,10,3,15,30,745.0,109.0,2.9,28.0,514.0,681.11,521.09
2016,10,3,15,45,717.5,104.5,2.9,28.0,464.5,628.94,484.68
2016,10,3,16,0,690.0,100.0,2.9,28.0,415.0,576.67,446.79
2016,10,3,16,15,653.0,94.0,2.65,27.5,362.0,517.15,402.6
2016,10,3,16,30,616.0,88.0,2.4,27.0,309.0,459.13,358.24
2016,10,3,16,45,562.5,79.5,2.2,27.0,255.5,391.75,304.85
2016,10,3,17,0,509.0,71.0,2.0,27.0,202.0,328.34,253.01
2016,10,3,17,15,428.0,59.5,1.8,26.0,151.0,254.96,193.1
2016,10,3,17,30,347.0,48.0,1.6,25.0,100.0,189.48,138.08
2016,10,3,17,45,224.0,31.5,1.45,24.0,59.0,115.91,73.79
2016,10,3,18,0,101.0,15.0,1.3,23.0,18.0,38.84,0.0
2016,10,3,18,15,50.5,7.5,1.35,22.5,9.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.5,20.5,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,3.2,20.5,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,6,45,85.0,21.0,2.45,20.5,30.0,17.64,0.0
2016,10,4,7,0,170.0,42.0,2.7,21.0,60.0,32.69,21.26
2016,10,4,7,15,264.0,58.0,2.85,21.5,106.0,49.6,31.76
2016,10,4,7,30,358.0,74.0,3.0,22.0,152.0,89.58,54.78
2016,10,4,7,45,439.0,82.5,3.15,22.5,205.0,132.46,84.44
2016,10,4,8,0,520.0,91.0,3.3,23.0,258.0,185.23,125.48
2016,10,4,8,15,260.0,100.0,3.45,23.5,183.5,159.91,116.75
2016,10,4,8,30,0.0,109.0,3.6,24.0,109.0,104.69,79.69
2016,10,4,8,45,0.0,124.5,3.8,24.5,124.5,119.67,91.32
2016,10,4,9,0,0.0,140.0,4.0,25.0,140.0,134.7,102.76
2016,10,4,9,15,0.0,122.5,4.05,25.0,122.5,118.26,89.39
2016,10,4,9,30,0.0,105.0,4.1,25.0,105.0,101.55,75.89
2016,10,4,9,45,66.5,209.0,4.15,25.5,253.5,241.05,185.53
2016,10,4,10,0,133.0,313.0,4.2,26.0,402.0,388.94,297.48
2016,10,4,10,15,199.5,326.0,4.15,26.0,466.5,453.88,346.25
2016,10,4,10,30,266.0,339.0,4.1,26.0,531.0,526.67,400.38
2016,10,4,10,45,530.5,240.0,4.1,26.5,641.0,641.28,488.64
2016,10,4,11,0,795.0,141.0,4.1,27.0,751.0,768.17,581.48
2016,10,4,11,15,800.0,142.5,4.05,27.0,769.0,799.05,601.44
2016,10,4,11,30,805.0,144.0,4.0,27.0,787.0,827.35,620.12
2016,10,4,11,45,447.0,269.0,4.0,27.5,627.0,668.34,502.33
2016,10,4,12,0,89.0,394.0,4.0,28.0,467.0,475.57,353.57
2016,10,4,12,15,146.0,401.5,3.95,28.0,521.5,544.0,404.98
2016,10,4,12,30,203.0,409.0,3.9,28.0,576.0,607.14,451.02
2016,10,4,12,45,253.0,396.0,3.85,28.0,601.5,650.2,482.48
2016,10,4,13,0,303.0,383.0,3.8,28.0,627.0,685.27,508.39
2016,10,4,13,15,567.5,252.5,3.7,28.0,698.5,797.72,594.67
2016,10,4,13,30,832.0,122.0,3.6,28.0,770.0,896.62,663.6
2016,10,4,13,45,826.5,119.5,3.5,28.5,746.5,882.47,652.23
2016,10,4,14,0,821.0,117.0,3.4,29.0,723.0,865.07,639.67
2016,10,4,14,15,811.0,115.0,3.3,29.0,691.5,841.19,624.14
2016,10,4,14,30,801.0,113.0,3.2,29.0,660.0,814.49,606.79
2016,10,4,14,45,529.5,195.0,3.1,29.0,548.5,661.15,498.89
2016,10,4,15,0,258.0,277.0,3.0,29.0,437.0,513.04,387.43
2016,10,4,15,15,492.0,190.5,2.9,29.0,466.0,597.58,455.6
2016,10,4,15,30,726.0,104.0,2.8,29.0,495.0,659.13,503.99
2016,10,4,15,45,699.0,99.5,2.75,29.0,446.5,608.1,467.43
2016,10,4,16,0,672.0,95.0,2.7,29.0,398.0,557.01,430.23
2016,10,4,16,15,634.0,89.0,2.4,28.5,346.5,497.81,386.12
2016,10,4,16,30,596.0,83.0,2.1,28.0,295.0,440.29,342.03
2016,10,4,16,45,541.0,75.5,1.85,28.0,242.5,374.48,289.83
2016,10,4,17,0,486.0,68.0,1.6,28.0,190.0,312.85,239.46
2016,10,4,17,15,401.0,57.0,1.45,27.0,140.5,239.96,180.35
2016,10,4,17,30,316.0,46.0,1.3,26.0,91.0,175.14,126.37
2016,10,4,17,45,190.0,29.5,1.2,25.5,53.0,102.75,62.69
2016,10,4,18,0,64.0,13.0,1.1,25.0,15.0,27.84,0.0
2016,10,4,18,15,32.0,6.5,1.15,24.5,7.5,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,6,45,111.5,19.0,1.95,21.5,31.0,14.9,0.0
2016,10,5,7,0,223.0,38.0,2.2,22.0,62.0,29.43,18.39
2016,10,5,7,15,323.0,51.5,2.35,22.5,109.0,44.85,27.3
2016,10,5,7,30,423.0,65.0,2.5,23.0,156.0,87.11,50.22
2016,10,5,7,45,494.5,73.0,2.7,24.0,209.0,131.49,80.76
2016,10,5,8,0,566.0,81.0,2.9,25.0,262.0,184.35,121.9
2016,10,5,8,15,610.0,87.5,2.9,25.5,315.0,236.81,165.86
2016,10,5,8,30,654.0,94.0,2.9,26.0,368.0,293.74,213.68
2016,10,5,8,45,692.0,96.5,2.9,26.5,419.5,348.75,259.63
2016,10,5,9,0,730.0,99.0,2.9,27.0,471.0,406.79,306.87
2016,10,5,9,15,421.5,184.0,2.85,27.5,403.0,380.0,289.0
2016,10,5,9,30,113.0,269.0,2.8,28.0,335.0,318.58,241.27
2016,10,5,9,45,461.5,189.5,2.75,28.5,489.5,454.38,345.98
2016,10,5,10,0,810.0,110.0,2.7,29.0,644.0,617.91,467.46
2016,10,5,10,15,821.0,112.0,2.65,29.0,678.0,663.21,499.33
2016,10,5,10,30,832.0,114.0,2.6,29.0,712.0,706.98,529.68
2016,10,5,10,45,841.0,115.0,2.55,29.5,738.5,746.47,554.36
2016,10,5,11,0,850.0,116.0,2.5,30.0,765.0,781.61,575.73
2016,10,5,11,15,855.0,117.0,2.45,30.0,783.0,812.92,595.51
2016,10,5,11,30,860.0,118.0,2.4,30.0,801.0,841.47,613.34
2016,10,5,11,45,870.5,114.0,2.4,30.5,812.5,866.65,628.04
2016,10,5,12,0,881.0,110.0,2.4,31.0,824.0,888.91,640.81
2016,10,5,12,15,881.0,110.0,2.4,31.0,825.5,902.91,649.57
2016,10,5,12,30,881.0,110.0,2.4,31.0,827.0,913.45,656.28
2016,10,5,12,45,880.0,109.0,2.4,31.5,819.5,918.52,658.29
2016,10,5,13,0,879.0,108.0,2.4,32.0,812.0,920.03,658.19
2016,10,5,13,15,874.5,107.0,2.4,32.0,796.0,914.81,655.28
2016,10,5,13,30,870.0,106.0,2.4,32.0,780.0,906.07,650.31
2016,10,5,13,45,864.0,104.5,2.45,32.0,756.0,892.02,642.46
2016,10,5,14,0,858.0,103.0,2.5,32.0,732.0,874.65,632.56
2016,10,5,14,15,848.5,101.0,2.55,32.0,700.0,850.5,618.27
2016,10,5,14,30,839.0,99.0,2.6,32.0,668.0,823.43,602.06
2016,10,5,14,45,826.5,96.5,2.65,32.0,630.0,795.52,585.23
2016,10,5,15,0,814.0,94.0,2.7,32.0,592.0,760.18,563.23
2016,10,5,15,15,795.5,91.0,2.7,32.0,547.5,717.53,535.75
2016,10,5,15,30,777.0,88.0,2.7,32.0,503.0,673.34,506.89
2016,10,5,15,45,752.5,84.0,2.75,32.0,454.0,622.67,473.12
2016,10,5,16,0,728.0,80.0,2.8,32.0,405.0,571.55,436.68
2016,10,5,16,15,692.5,75.5,2.6,31.5,352.5,515.22,395.32
2016,10,5,16,30,657.0,71.0,2.4,31.0,300.0,458.3,352.28
2016,10,5,16,45,605.0,64.0,2.2,30.5,247.0,391.87,300.62
2016,10,5,17,0,553.0,57.0,2.0,30.0,194.0,329.3,250.14
2016,10,5,17,15,467.5,48.0,1.85,29.0,143.0,255.39,190.09
2016,10,5,17,30,382.0,39.0,1.7,28.0,92.0,190.01,135.26
2016,10,5,17,45,239.5,25.5,1.55,27.0,53.5,111.43,64.55
2016,10,5,18,0,97.0,12.0,1.4,26.0,15.0,34.31,0.0
2016,10,5,18,15,48.5,6.0,1.4,25.5,7.5,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,6,45,114.5,18.5,1.7,22.5,30.0,14.53,0.0
2016,10,6,7,0,229.0,37.0,1.9,23.0,60.0,28.67,17.57
2016,10,6,7,15,332.0,49.5,2.05,23.5,107.5,42.99,25.8
2016,10,6,7,30,435.0,62.0,2.2,24.0,155.0,84.78,47.76
2016,10,6,7,45,527.0,65.5,2.4,24.5,210.5,128.41,76.71
2016,10,6,8,0,619.0,69.0,2.6,25.0,266.0,182.94,118.64
2016,10,6,8,15,660.5,74.5,2.6,25.5,319.0,236.82,164.15
2016,10,6,8,30,702.0,80.0,2.6,26.0,372.0,294.75,213.19
2016,10,6,8,45,739.0,81.5,2.65,26.5,423.5,352.25,261.4
2016,10,6,9,0,776.0,83.0,2.7,27.0,475.0,411.02,309.49
2016,10,6,9,15,796.0,86.0,2.7,27.5,521.5,465.6,353.08
2016,10,6,9,30,816.0,89.0,2.7,28.0,568.0,520.52,395.47
2016,10,6,9,45,557.0,191.0,2.7,28.5,529.0,510.22,386.08
2016,10,6,10,0,298.0,293.0,2.7,29.0,490.0,473.88,355.76
2016,10,6,10,15,308.0,303.0,2.7,29.0,515.5,505.48,378.88
2016,10,6,10,30,318.0,313.0,2.7,29.0,541.0,537.06,401.36
2016,10,6,10,45,284.0,339.5,2.7,29.5,548.5,552.33,410.11
2016,10,6,11,0,250.0,366.0,2.7,30.0,556.0,560.61,413.86
2016,10,6,11,15,577.5,229.5,2.75,30.0,682.5,706.6,524.04
2016,10,6,11,30,905.0,93.0,2.8,30.0,809.0,851.2,623.55
2016,10,6,11,45,907.0,94.0,2.85,30.5,819.0,875.05,636.86
2016,10,6,12,0,909.0,95.0,2.9,31.0,829.0,895.56,648.95
2016,10,6,12,15,596.0,242.5,2.9,31.0,724.5,793.05,578.95
2016,10,6,12,30,283.0,390.0,2.9,31.0,620.0,665.7,484.09
2016,10,6,12,45,595.0,241.5,2.95,31.5,718.0,805.94,588.75
2016,10,6,13,0,907.0,93.0,3.0,32.0,816.0,926.97,668.44
2016,10,6,13,15,903.0,92.0,2.95,32.0,800.0,922.01,664.34
2016,10,6,13,30,899.0,91.0,2.9,32.0,784.0,913.42,659.06
2016,10,6,13,45,893.0,89.5,2.9,32.0,759.5,898.95,650.45
2016,10,6,14,0,887.0,88.0,2.9,32.0,735.0,881.05,639.75
2016,10,6,14,15,877.5,86.5,2.9,32.0,703.0,856.84,624.96
2016,10,6,14,30,868.0,85.0,2.9,32.0,671.0,829.6,608.21
2016,10,6,14,45,842.0,89.0,2.9,32.0,630.0,792.26,584.62
2016,10,6,15,0,816.0,93.0,2.9,32.0,589.0,758.03,563.04
2016,10,6,15,15,797.0,90.0,2.9,31.5,544.0,714.96,536.22
2016,10,6,15,30,778.0,87.0,2.9,31.0,499.0,670.39,507.91
2016,10,6,15,45,748.5,84.5,2.9,31.0,449.0,618.02,472.25
2016,10,6,16,0,719.0,82.0,2.9,31.0,399.0,565.59,434.32
2016,10,6,16,15,681.5,77.0,2.65,30.5,346.5,508.13,391.71
2016,10,6,16,30,644.0,72.0,2.4,30.0,294.0,450.14,347.46
2016,10,6,16,45,580.0,66.5,2.2,29.5,240.0,380.24,292.83
2016,10,6,17,0,516.0,61.0,2.0,29.0,186.0,315.37,240.35
2016,10,6,17,15,427.5,51.0,1.85,28.0,136.5,241.32,180.04
2016,10,6,17,30,339.0,41.0,1.7,27.0,87.0,176.1,125.34
2016,10,6,17,45,194.5,26.0,1.55,26.5,49.5,96.66,52.6
2016,10,6,18,0,50.0,11.0,1.4,26.0,12.0,22.26,0.0
2016,10,6,18,15,25.0,5.5,1.45,25.5,6.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,45,136.5,16.5,0.5,22.5,30.5,12.9,0.0
2016,10,7,7,0,273.0,33.0,0.6,23.0,61.0,25.96,15.3
2016,10,7,7,15,376.5,44.0,0.75,23.5,108.5,38.71,22.18
2016,10,7,7,30,480.0,55.0,0.9,24.0,156.0,81.11,43.24
2016,10,7,7,45,560.5,59.0,1.1,24.5,210.5,126.38,73.5
2016,10,7,8,0,641.0,63.0,1.3,25.0,265.0,180.99,115.78
2016,10,7,8,15,680.5,68.0,1.55,25.5,317.5,236.63,162.7
2016,10,7,8,30,720.0,73.0,1.8,26.0,370.0,294.3,211.62
2016,10,7,8,45,752.0,75.0,2.05,26.5,420.5,349.76,258.52
2016,10,7,9,0,784.0,77.0,2.3,27.0,471.0,407.46,306.1
2016,10,7,9,15,414.5,159.5,2.5,27.0,369.5,352.29,268.59
2016,10,7,9,30,45.0,242.0,2.7,27.0,268.0,256.95,195.21
2016,10,7,9,45,25.5,218.5,2.95,27.5,233.5,226.51,171.57
2016,10,7,10,0,6.0,195.0,3.2,28.0,199.0,192.45,144.75
2016,10,7,10,15,7.5,204.0,3.4,28.0,209.5,202.73,152.45
2016,10,7,10,30,9.0,213.0,3.6,28.0,220.0,213.13,160.17
2016,10,7,10,45,440.5,155.5,3.8,28.5,489.0,489.17,376.68
2016,10,7,11,0,872.0,98.0,4.0,29.0,758.0,776.87,583.88
2016,10,7,11,15,876.5,98.5,4.2,29.0,776.0,807.64,603.54
2016,10,7,11,30,881.0,99.0,4.4,29.0,794.0,835.54,622.82
2016,10,7,11,45,528.5,250.5,4.6,29.0,668.5,716.06,536.66
2016,10,7,12,0,176.0,402.0,4.8,29.0,543.0,565.86,420.82
2016,10,7,12,15,500.0,269.0,4.95,29.0,671.5,732.17,550.01
2016,10,7,12,30,824.0,136.0,5.1,29.0,800.0,890.12,663.79
2016,10,7,12,45,815.0,139.5,5.25,29.0,791.0,892.66,665.69
2016,10,7,13,0,806.0,143.0,5.4,29.0,782.0,891.81,666.28
2016,10,7,13,15,801.0,142.0,5.45,28.5,766.0,886.46,664.71
2016,10,7,13,30,796.0,141.0,5.5,28.0,750.0,877.85,661.01
2016,10,7,13,45,785.0,140.5,5.55,28.0,725.5,861.25,650.51
2016,10,7,14,0,774.0,140.0,5.6,28.0,701.0,841.69,638.05
2016,10,7,14,15,762.5,137.5,5.55,27.5,670.0,816.75,622.63
2016,10,7,14,30,751.0,135.0,5.5,27.0,639.0,792.4,607.63
2016,10,7,14,45,729.0,134.5,5.5,27.0,599.5,756.28,583.11
2016,10,7,15,0,707.0,134.0,5.5,27.0,560.0,718.55,557.32
2016,10,7,15,15,685.0,129.5,5.4,26.5,516.5,675.06,527.75
2016,10,7,15,30,663.0,125.0,5.3,26.0,473.0,630.6,496.02
2016,10,7,15,45,631.5,119.5,5.25,26.0,424.5,577.9,456.59
2016,10,7,16,0,600.0,114.0,5.2,26.0,376.0,525.63,416.7
2016,10,7,16,15,559.0,106.0,5.1,25.0,325.5,465.77,371.43
2016,10,7,16,30,518.0,98.0,5.0,24.0,275.0,407.94,326.26
2016,10,7,16,45,466.5,86.5,4.9,23.5,224.5,341.75,272.41
2016,10,7,17,0,415.0,75.0,4.8,23.0,174.0,282.41,222.44
2016,10,7,17,15,329.5,60.5,4.6,22.5,126.0,210.92,161.82
2016,10,7,17,30,244.0,46.0,4.4,22.0,78.0,148.58,108.04
2016,10,7,17,45,139.0,27.5,4.2,21.5,43.5,81.78,41.68
2016,10,7,18,0,34.0,9.0,4.0,21.0,9.0,16.53,0.0
2016,10,7,18,15,17.0,4.5,3.9,20.5,4.5,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,8,6,45,134.5,16.5,3.5,14.5,30.0,12.94,0.0
2016,10,8,7,0,269.0,33.0,3.6,15.0,60.0,26.14,15.87
2016,10,8,7,15,370.0,45.5,3.65,15.5,108.0,39.76,24.17
2016,10,8,7,30,471.0,58.0,3.7,16.0,156.0,82.84,46.63
2016,10,8,7,45,536.0,66.0,3.75,16.5,209.0,129.03,79.41
2016,10,8,8,0,601.0,74.0,3.8,17.0,262.0,182.77,123.06
2016,10,8,8,15,643.5,80.0,3.7,17.5,315.0,236.16,169.52
2016,10,8,8,30,686.0,86.0,3.6,18.0,368.0,293.74,219.85
2016,10,8,8,45,717.0,90.5,3.55,19.0,418.5,349.55,267.91
2016,10,8,9,0,748.0,95.0,3.5,20.0,469.0,408.78,317.28
2016,10,8,9,15,769.5,98.5,3.4,20.5,515.0,462.99,361.86
2016,10,8,9,30,791.0,102.0,3.3,21.0,561.0,517.75,405.37
2016,10,8,9,45,809.0,103.5,3.25,21.5,602.0,568.75,444.8
2016,10,8,10,0,827.0,105.0,3.2,22.0,643.0,619.33,482.68
2016,10,8,10,15,838.5,107.5,3.15,22.5,677.0,665.89,516.45
2016,10,8,10,30,850.0,110.0,3.1,23.0,711.0,710.91,547.78
2016,10,8,10,45,860.5,110.0,3.1,23.5,738.5,749.11,572.67
2016,10,8,11,0,871.0,110.0,3.1,24.0,766.0,786.5,596.74
2016,10,8,11,15,876.0,111.0,3.0,24.5,784.5,818.15,616.03
2016,10,8,11,30,881.0,112.0,2.9,25.0,803.0,846.96,633.16
2016,10,8,11,45,884.5,112.0,2.85,25.5,813.0,870.46,646.88
2016,10,8,12,0,888.0,112.0,2.8,26.0,823.0,890.76,658.42
2016,10,8,12,15,888.5,112.0,2.8,26.0,824.0,905.1,667.71
2016,10,8,12,30,889.0,112.0,2.8,26.0,825.0,915.97,674.85
2016,10,8,12,45,889.5,110.5,2.8,26.5,818.0,921.72,677.42
2016,10,8,13,0,890.0,109.0,2.8,27.0,811.0,923.89,677.8
2016,10,8,13,15,886.0,108.0,2.8,27.0,795.0,918.95,675.0
2016,10,8,13,30,882.0,107.0,2.8,27.0,779.0,910.47,670.06
2016,10,8,13,45,877.5,104.5,2.85,27.5,755.0,896.42,660.63
2016,10,8,14,0,873.0,102.0,2.9,28.0,731.0,878.97,649.09
2016,10,8,14,15,863.0,100.5,2.9,28.0,699.0,854.62,633.96
2016,10,8,14,30,853.0,99.0,2.9,28.0,667.0,827.34,616.89
2016,10,8,14,45,833.5,99.0,2.9,28.0,626.5,796.23,597.18
2016,10,8,15,0,814.0,99.0,2.9,28.0,586.0,758.04,572.48
2016,10,8,15,15,795.0,95.5,2.9,27.5,541.0,714.52,544.91
2016,10,8,15,30,776.0,92.0,2.9,27.0,496.0,669.52,515.79
2016,10,8,15,45,756.0,86.0,2.9,27.0,447.5,619.83,481.16
2016,10,8,16,0,736.0,80.0,2.9,27.0,399.0,569.35,444.14
2016,10,8,16,15,698.5,75.5,2.7,26.5,346.0,511.94,400.87
2016,10,8,16,30,661.0,71.0,2.5,26.0,293.0,453.99,355.85
2016,10,8,16,45,611.5,63.0,2.3,25.5,239.5,387.96,303.1
2016,10,8,17,0,562.0,55.0,2.1,25.0,186.0,325.55,251.28
2016,10,8,17,15,472.5,45.5,1.95,24.0,135.0,249.95,188.33
2016,10,8,17,30,383.0,36.0,1.8,23.0,84.0,183.39,130.89
2016,10,8,17,45,191.5,18.0,1.65,22.0,42.0,84.51,37.15
2016,10,8,18,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,6,45,203.0,13.5,2.0,12.5,33.0,13.27,0.0
2016,10,9,7,0,406.0,27.0,2.2,13.0,66.0,20.47,11.22
2016,10,9,7,15,510.0,35.5,2.25,13.5,118.0,33.91,18.64
2016,10,9,7,30,614.0,44.0,2.3,14.0,170.0,81.69,40.9
2016,10,9,7,45,673.5,50.0,2.4,15.0,226.5,133.62,77.62
2016,10,9,8,0,733.0,56.0,2.5,16.0,283.0,192.3,125.78
2016,10,9,8,15,771.0,60.0,2.6,17.0,338.5,250.03,176.5
2016,10,9,8,30,809.0,64.0,2.7,18.0,394.0,311.25,230.29
2016,10,9,8,45,835.0,67.5,2.85,19.0,446.5,370.72,282.05
2016,10,9,9,0,861.0,71.0,3.0,20.0,499.0,432.79,334.26
2016,10,9,9,15,633.5,147.0,2.9,20.5,478.5,443.74,345.76
2016,10,9,9,30,406.0,223.0,2.8,21.0,458.0,429.39,334.77
2016,10,9,9,45,665.5,151.5,2.75,21.5,568.5,532.42,415.29
2016,10,9,10,0,925.0,80.0,2.7,22.0,679.0,652.82,506.63
2016,10,9,10,15,935.0,81.5,2.7,22.5,714.0,700.88,540.82
2016,10,9,10,30,945.0,83.0,2.7,23.0,749.0,746.96,571.32
2016,10,9,10,45,951.5,84.0,2.7,23.5,776.0,787.73,597.45
2016,10,9,11,0,958.0,85.0,2.7,24.0,803.0,825.8,621.43
2016,10,9,11,15,962.5,85.5,2.7,24.0,822.0,858.87,643.01
2016,10,9,11,30,967.0,86.0,2.7,24.0,841.0,888.75,662.4
