Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,11,45,966.5,88.0,2.75,24.5,850.5,912.64,676.83
2016,10,9,12,0,966.0,90.0,2.8,25.0,860.0,932.87,688.9
2016,10,9,12,15,966.5,90.0,2.85,25.0,861.0,948.14,699.13
2016,10,9,12,30,967.0,90.0,2.9,25.0,862.0,959.62,707.03
2016,10,9,12,45,964.5,90.0,2.95,25.5,854.0,964.58,709.41
2016,10,9,13,0,962.0,90.0,3.0,26.0,846.0,965.67,709.43
2016,10,9,13,15,958.5,89.5,3.05,26.0,829.0,961.44,707.53
2016,10,9,13,30,955.0,89.0,3.1,26.0,812.0,953.39,703.29
2016,10,9,13,45,947.5,88.5,3.15,26.0,786.5,938.04,694.35
2016,10,9,14,0,940.0,88.0,3.2,26.0,761.0,919.12,683.15
2016,10,9,14,15,931.0,86.5,3.2,25.5,728.0,894.36,669.07
2016,10,9,14,30,922.0,85.0,3.2,25.0,695.0,866.38,652.77
2016,10,9,14,45,907.5,84.0,3.2,25.0,654.0,831.48,630.37
2016,10,9,15,0,893.0,83.0,3.2,25.0,613.0,794.07,606.1
2016,10,9,15,15,875.0,80.5,3.05,24.5,566.5,750.07,577.35
2016,10,9,15,30,857.0,78.0,2.9,24.0,520.0,708.65,550.11
2016,10,9,15,45,830.0,75.0,2.75,24.0,468.0,654.61,512.23
2016,10,9,16,0,803.0,72.0,2.6,24.0,416.0,600.15,471.5
2016,10,9,16,15,767.0,68.0,2.3,23.0,361.0,539.19,425.84
2016,10,9,16,30,731.0,64.0,2.0,22.0,306.0,479.36,379.36
2016,10,9,16,45,672.5,58.5,1.75,21.5,249.5,408.31,321.92
2016,10,9,17,0,614.0,53.0,1.5,21.0,193.0,344.28,267.9
2016,10,9,17,15,520.5,44.0,1.5,20.0,140.0,265.27,201.66
2016,10,9,17,30,427.0,35.0,1.5,19.0,87.0,195.66,140.58
2016,10,9,17,45,213.5,17.5,1.5,18.5,43.5,88.64,32.55
2016,10,9,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,6,45,171.0,14.5,0.85,12.5,31.0,14.25,0.0
2016,10,10,7,0,342.0,29.0,0.8,13.0,62.0,22.52,12.77
2016,10,10,7,15,448.5,40.0,0.8,13.5,113.0,34.69,20.18
2016,10,10,7,30,555.0,51.0,0.8,14.0,164.0,81.29,42.87
2016,10,10,7,45,621.0,58.5,0.8,15.0,220.0,132.04,78.36
2016,10,10,8,0,687.0,66.0,0.8,16.0,276.0,190.33,125.17
2016,10,10,8,15,729.0,71.0,0.75,17.0,332.0,249.12,175.29
2016,10,10,8,30,771.0,76.0,0.7,18.0,388.0,310.05,227.0
2016,10,10,8,45,801.0,79.5,0.65,19.0,441.0,368.83,276.0
2016,10,10,9,0,831.0,83.0,0.6,20.0,494.0,429.55,324.55
2016,10,10,9,15,852.0,86.5,0.7,20.5,542.5,487.62,370.86
2016,10,10,9,30,873.0,90.0,0.8,21.0,591.0,545.99,415.87
2016,10,10,9,45,888.0,92.0,0.9,22.0,633.5,599.47,455.13
2016,10,10,10,0,903.0,94.0,1.0,23.0,676.0,651.61,492.15
2016,10,10,10,15,914.0,96.0,1.0,23.5,711.0,699.9,525.28
2016,10,10,10,30,925.0,98.0,1.0,24.0,746.0,746.35,555.15
2016,10,10,10,45,933.0,99.0,1.0,24.5,773.5,787.5,580.11
2016,10,10,11,0,941.0,100.0,1.0,25.0,801.0,826.12,603.08
2016,10,10,11,15,945.5,101.0,1.0,25.0,820.0,859.22,623.43
2016,10,10,11,30,950.0,102.0,1.0,25.0,839.0,889.18,641.73
2016,10,10,11,45,955.0,101.0,1.05,25.5,849.5,914.21,656.42
2016,10,10,12,0,960.0,100.0,1.1,26.0,860.0,935.82,669.02
2016,10,10,12,15,960.0,100.0,1.1,26.0,861.0,950.55,677.88
2016,10,10,12,30,960.0,100.0,1.1,26.0,862.0,961.51,684.59
2016,10,10,12,45,958.0,99.5,1.15,26.5,854.0,966.34,687.16
2016,10,10,13,0,956.0,99.0,1.2,27.0,846.0,967.32,687.53
2016,10,10,13,15,951.5,98.5,1.2,27.0,828.5,962.22,684.84
2016,10,10,13,30,947.0,98.0,1.2,27.0,811.0,953.33,679.99
2016,10,10,13,45,940.5,96.5,1.3,27.5,785.0,937.86,671.39
2016,10,10,14,0,934.0,95.0,1.4,28.0,759.0,918.81,660.57
2016,10,10,14,15,924.0,93.5,1.4,28.0,725.5,893.34,645.61
2016,10,10,14,30,914.0,92.0,1.4,28.0,692.0,864.71,628.65
2016,10,10,14,45,901.5,89.0,1.45,28.0,651.5,829.41,607.87
2016,10,10,15,0,889.0,86.0,1.5,28.0,611.0,791.49,585.13
2016,10,10,15,15,870.5,83.5,1.55,27.5,564.0,751.82,561.97
2016,10,10,15,30,852.0,81.0,1.6,27.0,517.0,705.75,533.85
2016,10,10,15,45,827.0,77.0,1.7,27.0,465.0,652.16,498.88
2016,10,10,16,0,802.0,73.0,1.8,27.0,413.0,598.0,460.71
2016,10,10,16,15,764.5,68.5,1.6,26.0,357.5,535.73,415.28
2016,10,10,16,30,727.0,64.0,1.4,25.0,302.0,474.75,369.06
2016,10,10,16,45,670.5,58.0,1.25,24.5,246.0,404.51,313.48
2016,10,10,17,0,614.0,52.0,1.1,24.0,190.0,341.12,260.98
2016,10,10,17,15,519.5,43.0,1.1,23.0,136.5,262.07,195.75
2016,10,10,17,30,425.0,34.0,1.1,22.0,83.0,192.56,135.35
2016,10,10,17,45,212.5,17.0,1.15,21.0,41.5,86.39,21.84
2016,10,10,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,6,45,160.5,14.5,0.95,14.5,29.5,14.25,0.0
2016,10,11,7,0,321.0,29.0,0.9,15.0,59.0,22.67,12.55
2016,10,11,7,15,429.5,40.0,1.0,15.5,108.5,34.07,24.03
2016,10,11,7,30,538.0,51.0,1.1,16.0,158.0,79.5,41.78
2016,10,11,7,45,602.0,58.0,1.25,17.0,213.0,128.38,75.63
2016,10,11,8,0,666.0,65.0,1.4,18.0,268.0,184.56,120.63
2016,10,11,8,15,708.0,70.0,1.4,19.0,322.5,241.97,169.65
2016,10,11,8,30,750.0,75.0,1.4,20.0,377.0,301.58,220.56
2016,10,11,8,45,780.0,78.5,1.45,21.0,428.5,359.07,269.21
2016,10,11,9,0,810.0,82.0,1.5,22.0,480.0,418.53,317.85
2016,10,11,9,15,830.5,85.0,1.55,23.0,527.5,474.67,362.35
2016,10,11,9,30,851.0,88.0,1.6,24.0,575.0,531.09,405.35
2016,10,11,9,45,867.0,90.0,1.7,25.0,616.5,583.97,444.46
2016,10,11,10,0,883.0,92.0,1.8,26.0,658.0,635.66,481.42
2016,10,11,10,15,893.5,93.5,1.8,26.0,692.0,682.16,514.94
2016,10,11,10,30,904.0,95.0,1.8,26.0,726.0,726.84,545.49
2016,10,11,10,45,912.5,96.0,1.8,26.5,753.0,767.48,570.86
2016,10,11,11,0,921.0,97.0,1.8,27.0,780.0,805.69,594.27
2016,10,11,11,15,925.5,97.5,1.85,27.5,798.5,837.57,613.71
2016,10,11,11,30,930.0,98.0,1.9,28.0,817.0,866.39,631.09
2016,10,11,11,45,935.0,97.0,2.0,28.5,827.0,890.86,646.09
2016,10,11,12,0,940.0,96.0,2.1,29.0,837.0,911.97,658.97
2016,10,11,12,15,940.0,96.0,2.1,29.0,838.0,926.31,667.91
2016,10,11,12,30,940.0,96.0,2.1,29.0,839.0,936.97,674.67
2016,10,11,12,45,939.0,95.0,2.15,29.5,830.5,941.93,677.09
2016,10,11,13,0,938.0,94.0,2.2,30.0,822.0,943.12,677.29
2016,10,11,13,15,933.5,93.5,2.25,30.0,805.0,937.95,674.95
2016,10,11,13,30,929.0,93.0,2.3,30.0,788.0,929.08,670.41
2016,10,11,13,45,923.0,91.5,2.35,30.0,763.0,914.15,662.09
2016,10,11,14,0,917.0,90.0,2.4,30.0,738.0,895.7,651.58
2016,10,11,14,15,907.5,88.0,2.4,30.0,705.0,870.34,636.19
2016,10,11,14,30,898.0,86.0,2.4,30.0,672.0,841.86,618.77
2016,10,11,14,45,878.5,86.5,2.4,30.0,631.0,805.28,595.88
2016,10,11,15,0,859.0,87.0,2.4,30.0,590.0,766.59,571.41
2016,10,11,15,15,840.0,84.0,2.35,29.5,544.0,726.97,546.84
2016,10,11,15,30,821.0,81.0,2.3,29.0,498.0,681.09,517.48
2016,10,11,15,45,795.0,77.5,2.3,29.0,447.0,628.67,481.69
2016,10,11,16,0,769.0,74.0,2.3,29.0,396.0,575.84,443.41
2016,10,11,16,15,731.0,69.5,2.0,28.0,342.0,514.85,398.41
2016,10,11,16,30,693.0,65.0,1.7,27.0,288.0,455.27,352.81
2016,10,11,16,45,636.0,58.5,1.45,26.5,233.5,388.59,299.58
2016,10,11,17,0,579.0,52.0,1.2,26.0,179.0,323.99,246.15
2016,10,11,17,15,483.0,42.5,1.2,25.0,127.5,246.01,182.09
2016,10,11,17,30,387.0,33.0,1.2,24.0,76.0,177.82,123.01
2016,10,11,17,45,193.5,16.5,1.25,23.0,38.0,79.35,7.88
2016,10,11,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,12,6,45,125.5,16.0,1.8,19.5,27.0,15.73,0.0
2016,10,12,7,0,251.0,32.0,2.0,20.0,54.0,24.93,13.71
2016,10,12,7,15,361.5,44.0,2.2,20.5,102.0,36.94,25.85
2016,10,12,7,30,472.0,56.0,2.4,21.0,150.0,79.1,43.04
2016,10,12,7,45,548.5,62.5,2.6,22.0,204.0,124.97,73.76
2016,10,12,8,0,625.0,69.0,2.8,23.0,258.0,179.73,116.34
2016,10,12,8,15,668.5,75.0,2.9,23.5,311.5,234.35,162.69
2016,10,12,8,30,712.0,81.0,3.0,24.0,365.0,293.23,212.99
2016,10,12,8,45,749.0,83.0,3.2,24.5,416.5,351.11,262.29
2016,10,12,9,0,786.0,85.0,3.4,25.0,468.0,410.24,311.59
2016,10,12,9,15,807.0,88.0,3.45,25.5,514.5,465.27,356.44
2016,10,12,9,30,828.0,91.0,3.5,26.0,561.0,520.69,400.17
2016,10,12,9,45,511.0,194.5,3.55,27.0,491.5,482.41,369.44
2016,10,12,10,0,194.0,298.0,3.6,28.0,422.0,410.92,311.46
2016,10,12,10,15,538.5,198.0,3.6,28.5,566.5,552.64,421.14
2016,10,12,10,30,883.0,98.0,3.6,29.0,711.0,713.45,539.94
2016,10,12,10,45,890.5,99.0,3.6,29.5,737.0,752.54,564.32
2016,10,12,11,0,898.0,100.0,3.6,30.0,763.0,789.19,587.47
2016,10,12,11,15,902.5,101.0,3.55,30.0,781.0,820.85,607.98
2016,10,12,11,30,907.0,102.0,3.5,30.0,799.0,849.53,626.42
2016,10,12,11,45,909.0,102.5,3.5,30.5,808.5,872.49,639.97
2016,10,12,12,0,911.0,103.0,3.5,31.0,818.0,892.09,651.32
2016,10,12,12,15,911.0,103.0,3.45,31.0,818.5,905.99,659.99
2016,10,12,12,30,911.0,103.0,3.4,31.0,819.0,916.32,666.44
2016,10,12,12,45,909.5,102.5,3.4,31.5,811.0,921.17,668.4
2016,10,12,13,0,908.0,102.0,3.4,32.0,803.0,922.37,668.14
2016,10,12,13,15,903.5,101.0,3.3,32.0,786.0,916.72,664.3
2016,10,12,13,30,899.0,100.0,3.2,32.0,769.0,907.48,658.29
2016,10,12,13,45,892.0,98.5,3.15,32.0,744.0,891.97,648.64
2016,10,12,14,0,885.0,97.0,3.1,32.0,719.0,873.1,636.93
2016,10,12,14,15,874.5,95.5,3.05,32.0,686.5,848.05,621.2
2016,10,12,14,30,864.0,94.0,3.0,32.0,654.0,820.05,603.57
2016,10,12,14,45,849.0,92.0,2.95,32.0,614.0,789.98,584.53
2016,10,12,15,0,834.0,90.0,2.9,32.0,574.0,752.69,560.49
2016,10,12,15,15,814.0,87.0,2.8,31.5,528.5,708.51,532.37
2016,10,12,15,30,794.0,84.0,2.7,31.0,483.0,662.88,502.81
2016,10,12,15,45,766.0,80.5,2.6,31.0,433.0,610.24,465.87
2016,10,12,16,0,738.0,77.0,2.5,31.0,383.0,557.42,427.15
2016,10,12,16,15,698.5,72.0,2.15,30.0,330.0,498.69,383.71
2016,10,12,16,30,659.0,67.0,1.8,29.0,277.0,439.62,338.52
2016,10,12,16,45,597.5,60.5,1.5,28.5,223.0,370.37,283.55
2016,10,12,17,0,536.0,54.0,1.2,28.0,169.0,305.95,230.55
2016,10,12,17,15,437.5,43.5,1.15,27.0,119.5,228.48,167.39
2016,10,12,17,30,339.0,33.0,1.1,26.0,70.0,161.17,109.44
2016,10,12,17,45,169.5,16.5,1.1,25.5,35.0,71.71,0.0
2016,10,12,18,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,13,6,45,16.5,15.0,1.65,19.5,16.5,14.74,0.0
2016,10,13,7,0,33.0,30.0,1.9,20.0,33.0,26.3,14.46
2016,10,13,7,15,71.5,52.5,1.95,20.0,64.5,45.32,32.98
2016,10,13,7,30,110.0,75.0,2.0,20.0,96.0,73.71,51.46
2016,10,13,7,45,141.0,96.0,2.05,20.5,132.0,104.88,75.17
2016,10,13,8,0,172.0,117.0,2.1,21.0,168.0,139.84,102.79
2016,10,13,8,15,179.0,142.0,2.0,21.5,204.5,176.12,132.68
2016,10,13,8,30,186.0,167.0,1.9,22.0,241.0,213.28,162.93
2016,10,13,8,45,163.0,190.0,1.85,22.5,261.0,238.63,183.82
2016,10,13,9,0,140.0,213.0,1.8,23.0,281.0,261.38,201.81
2016,10,13,9,15,220.0,227.0,1.55,23.5,346.0,321.06,247.03
2016,10,13,9,30,300.0,241.0,1.3,24.0,411.0,389.62,297.89
2016,10,13,9,45,277.5,265.0,1.1,25.0,430.5,416.63,315.6
2016,10,13,10,0,255.0,289.0,0.9,26.0,450.0,441.13,330.71
2016,10,13,10,15,315.5,292.0,0.8,26.5,502.5,496.54,369.51
2016,10,13,10,30,376.0,295.0,0.7,27.0,555.0,555.89,409.7
2016,10,13,10,45,603.5,208.0,0.65,27.5,643.0,655.21,480.17
2016,10,13,11,0,831.0,121.0,0.6,28.0,731.0,760.14,549.63
2016,10,13,11,15,836.0,122.0,0.75,28.0,748.5,790.71,569.71
2016,10,13,11,30,841.0,123.0,0.9,28.0,766.0,818.56,589.0
2016,10,13,11,45,841.0,125.0,1.1,28.5,774.5,840.42,603.99
2016,10,13,12,0,841.0,127.0,1.3,29.0,783.0,859.11,616.92
2016,10,13,12,15,535.0,255.5,1.5,29.0,673.0,741.38,538.68
2016,10,13,12,30,229.0,384.0,1.7,29.0,563.0,600.87,437.67
2016,10,13,12,45,247.0,376.5,1.9,29.5,568.0,612.33,447.51
2016,10,13,13,0,265.0,369.0,2.1,30.0,573.0,631.02,460.97
2016,10,13,13,15,359.0,331.0,2.15,30.0,600.5,675.13,494.51
2016,10,13,13,30,453.0,293.0,2.2,30.0,628.0,724.76,531.15
2016,10,13,13,45,414.5,296.5,2.3,30.0,595.5,684.2,503.65
2016,10,13,14,0,376.0,300.0,2.4,30.0,563.0,651.13,481.4
2016,10,13,14,15,481.5,248.0,2.4,29.5,568.5,686.56,510.78
2016,10,13,14,30,587.0,196.0,2.4,29.0,574.0,707.14,529.57
2016,10,13,14,45,507.0,207.5,2.4,29.0,519.5,642.66,483.66
2016,10,13,15,0,427.0,219.0,2.4,29.0,465.0,580.37,439.08
2016,10,13,15,15,476.5,187.0,2.35,29.0,441.0,568.74,433.08
2016,10,13,15,30,526.0,155.0,2.3,29.0,417.0,551.62,422.49
2016,10,13,15,45,367.0,162.5,2.25,29.0,336.0,427.23,329.53
2016,10,13,16,0,208.0,170.0,2.2,29.0,255.0,316.86,244.87
2016,10,13,16,15,368.0,128.0,2.0,28.5,253.5,367.37,285.64
2016,10,13,16,30,528.0,86.0,1.8,28.0,252.0,389.88,302.5
2016,10,13,16,45,462.5,76.0,1.65,27.5,201.0,321.12,247.61
2016,10,13,17,0,397.0,66.0,1.5,27.0,150.0,256.81,195.07
2016,10,13,17,15,300.0,51.5,1.45,26.5,104.5,183.87,135.19
2016,10,13,17,30,203.0,37.0,1.4,26.0,59.0,121.57,81.79
2016,10,13,17,45,101.5,18.5,1.35,25.5,29.5,54.36,0.0
2016,10,13,18,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.65,21.5,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,6,45,85.5,15.5,0.9,19.5,22.5,15.24,0.0
2016,10,14,7,0,171.0,31.0,1.0,20.0,45.0,24.21,12.54
2016,10,14,7,15,278.0,45.0,1.1,20.5,89.0,35.94,24.94
2016,10,14,7,30,385.0,59.0,1.2,21.0,133.0,74.52,42.53
2016,10,14,7,45,192.5,70.0,1.35,21.5,107.0,87.28,58.25
2016,10,14,8,0,0.0,81.0,1.5,22.0,81.0,77.5,58.49
2016,10,14,8,15,0.0,48.5,1.6,22.5,48.5,46.85,33.19
2016,10,14,8,30,0.0,16.0,1.7,23.0,16.0,15.44,7.14
2016,10,14,8,45,0.0,61.0,1.8,23.5,61.0,58.95,42.77
2016,10,14,9,0,0.0,106.0,1.9,24.0,106.0,102.32,77.45
2016,10,14,9,15,16.5,164.5,1.9,24.5,174.0,166.12,127.45
2016,10,14,9,30,33.0,223.0,1.9,25.0,242.0,232.58,178.3
2016,10,14,9,45,35.5,239.0,1.95,25.5,260.5,252.09,192.35
2016,10,14,10,0,38.0,255.0,2.0,26.0,279.0,271.87,206.6
2016,10,14,10,15,110.0,292.0,2.0,26.5,367.0,357.61,271.1
2016,10,14,10,30,182.0,329.0,2.0,27.0,455.0,452.52,340.34
2016,10,14,10,45,182.0,343.0,2.0,27.5,472.5,475.1,355.05
2016,10,14,11,0,182.0,357.0,2.0,28.0,490.0,497.22,369.65
2016,10,14,11,15,506.0,241.0,1.95,28.0,623.5,650.75,485.34
2016,10,14,11,30,830.0,125.0,1.9,28.0,757.0,809.66,595.86
2016,10,14,11,45,651.5,214.0,1.9,28.5,714.0,774.91,568.6
2016,10,14,12,0,473.0,303.0,1.9,29.0,671.0,726.43,530.3
2016,10,14,12,15,665.0,209.0,1.9,29.0,726.5,806.7,589.95
2016,10,14,12,30,857.0,115.0,1.9,29.0,782.0,876.75,635.45
2016,10,14,12,45,857.0,113.5,1.9,29.0,774.5,881.49,638.02
2016,10,14,13,0,857.0,112.0,1.9,29.0,767.0,882.79,639.15
2016,10,14,13,15,852.5,111.5,1.9,29.0,751.0,877.75,636.35
2016,10,14,13,30,848.0,111.0,1.9,29.0,735.0,869.33,631.54
2016,10,14,13,45,841.5,109.0,1.9,29.5,711.0,859.37,624.64
2016,10,14,14,0,835.0,107.0,1.9,30.0,687.0,841.1,612.45
2016,10,14,14,15,824.5,105.0,1.9,30.0,655.0,816.38,597.38
2016,10,14,14,30,814.0,103.0,1.9,30.0,623.0,788.87,580.49
2016,10,14,14,45,799.0,100.0,1.9,30.0,584.5,754.08,558.64
2016,10,14,15,0,784.0,97.0,1.9,30.0,546.0,717.13,535.18
2016,10,14,15,15,763.0,94.0,1.9,29.5,502.0,673.91,508.12
2016,10,14,15,30,742.0,91.0,1.9,29.0,458.0,629.45,479.61
2016,10,14,15,45,712.0,87.0,1.95,29.0,409.0,579.42,444.24
2016,10,14,16,0,682.0,83.0,2.0,29.0,360.0,527.35,406.39
2016,10,14,16,15,640.0,77.5,1.85,28.5,308.5,467.27,361.41
2016,10,14,16,30,598.0,72.0,1.7,28.0,257.0,409.25,316.49
2016,10,14,16,45,534.0,64.0,1.55,27.5,205.0,340.45,261.82
2016,10,14,17,0,470.0,56.0,1.4,27.0,153.0,276.82,209.44
2016,10,14,17,15,367.0,44.5,1.3,26.0,106.0,200.71,147.0
2016,10,14,17,30,264.0,33.0,1.2,25.0,59.0,135.31,89.8
2016,10,14,17,45,132.0,16.5,1.1,24.5,29.5,58.97,0.0
2016,10,14,18,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,6,45,94.0,15.0,2.95,20.5,22.5,14.74,0.0
2016,10,15,7,0,188.0,30.0,3.1,21.0,45.0,23.45,11.48
2016,10,15,7,15,300.0,43.5,3.25,21.5,90.0,34.43,23.46
2016,10,15,7,30,412.0,57.0,3.4,22.0,135.0,74.64,41.67
2016,10,15,7,45,487.0,65.0,3.6,22.5,186.5,117.66,70.34
2016,10,15,8,0,562.0,73.0,3.8,23.0,238.0,169.45,110.47
2016,10,15,8,15,608.5,79.5,3.95,23.5,290.0,221.28,154.19
2016,10,15,8,30,655.0,86.0,4.1,24.0,342.0,277.77,202.39
2016,10,15,8,45,474.0,141.0,4.35,25.0,339.0,303.12,229.01
2016,10,15,9,0,293.0,196.0,4.6,26.0,336.0,308.14,236.21
2016,10,15,9,15,285.0,219.0,4.6,26.5,366.5,343.63,264.13
2016,10,15,9,30,277.0,242.0,4.6,27.0,397.0,377.94,290.26
2016,10,15,9,45,148.0,236.0,4.65,27.5,319.5,313.71,240.45
2016,10,15,10,0,19.0,230.0,4.7,28.0,242.0,234.37,177.6
2016,10,15,10,15,24.0,250.5,4.65,28.5,267.0,258.85,195.73
2016,10,15,10,30,29.0,271.0,4.6,29.0,292.0,286.66,215.99
2016,10,15,10,45,109.0,312.5,4.6,29.5,392.0,391.66,295.17
2016,10,15,11,0,189.0,354.0,4.6,30.0,492.0,499.21,374.01
2016,10,15,11,15,206.5,362.0,4.6,30.0,515.5,528.62,395.0
2016,10,15,11,30,224.0,370.0,4.6,30.0,539.0,558.32,416.38
2016,10,15,11,45,552.0,238.5,4.6,30.5,662.5,713.59,534.38
2016,10,15,12,0,880.0,107.0,4.6,31.0,786.0,862.8,638.3
2016,10,15,12,15,607.0,232.0,4.55,31.0,700.5,778.53,577.7
2016,10,15,12,30,334.0,357.0,4.5,31.0,615.0,670.46,495.19
2016,10,15,12,45,608.5,229.5,4.5,31.5,694.0,791.27,586.73
2016,10,15,13,0,883.0,102.0,4.5,32.0,773.0,892.43,655.32
2016,10,15,13,15,878.0,101.5,4.5,32.0,756.5,886.81,651.41
2016,10,15,13,30,873.0,101.0,4.5,32.0,740.0,877.71,645.97
2016,10,15,13,45,868.0,98.5,4.5,32.0,715.5,863.03,636.9
2016,10,15,14,0,863.0,96.0,4.5,32.0,691.0,845.02,625.7
2016,10,15,14,15,852.5,94.0,4.45,32.0,659.0,819.79,609.45
2016,10,15,14,30,842.0,92.0,4.4,32.0,627.0,791.7,591.3
2016,10,15,14,45,822.5,91.5,4.4,32.0,587.0,760.37,571.04
2016,10,15,15,0,803.0,91.0,4.4,32.0,547.0,722.22,545.88
2016,10,15,15,15,782.0,88.0,4.3,31.5,502.5,678.45,517.27
2016,10,15,15,30,761.0,85.0,4.2,31.0,458.0,633.41,487.3
2016,10,15,15,45,730.0,81.5,4.15,31.0,408.5,580.32,448.55
2016,10,15,16,0,699.0,78.0,4.1,31.0,359.0,529.68,410.49
2016,10,15,16,15,656.5,73.0,3.75,30.5,307.0,469.32,364.38
2016,10,15,16,30,614.0,68.0,3.4,30.0,255.0,411.06,318.45
2016,10,15,16,45,550.0,60.5,3.1,29.5,203.0,342.31,263.12
2016,10,15,17,0,486.0,53.0,2.8,29.0,151.0,278.74,210.21
2016,10,15,17,15,379.0,42.0,2.55,28.0,104.0,201.29,146.35
2016,10,15,17,30,272.0,31.0,2.3,27.0,57.0,135.05,87.43
2016,10,15,17,45,136.0,15.5,2.05,26.5,28.5,50.07,0.0
2016,10,15,18,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.9,22.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,4.05,22.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,6,45,82.5,15.0,3.9,22.0,21.5,14.74,0.0
2016,10,16,7,0,165.0,30.0,4.0,22.0,43.0,23.52,10.99
2016,10,16,7,15,280.0,45.0,4.2,22.5,88.5,35.2,23.94
2016,10,16,7,30,395.0,60.0,4.4,23.0,134.0,75.02,42.5
2016,10,16,7,45,481.0,67.5,4.65,23.5,186.5,118.69,71.19
2016,10,16,8,0,567.0,75.0,4.9,24.0,239.0,171.5,111.54
2016,10,16,8,15,614.5,81.5,5.0,24.5,291.5,223.74,155.51
2016,10,16,8,30,662.0,88.0,5.1,25.0,344.0,280.77,204.14
2016,10,16,8,45,707.5,89.0,5.25,26.0,396.0,336.2,251.0
2016,10,16,9,0,753.0,90.0,5.4,27.0,448.0,396.44,300.71
2016,10,16,9,15,776.0,93.5,5.35,27.5,494.0,450.79,345.28
2016,10,16,9,30,799.0,97.0,5.3,28.0,540.0,505.8,389.01
2016,10,16,9,45,824.5,95.5,5.3,28.5,582.0,557.52,429.22
2016,10,16,10,0,850.0,94.0,5.3,29.0,624.0,609.37,468.43
2016,10,16,10,15,861.5,96.0,5.2,29.5,657.5,654.72,501.45
2016,10,16,10,30,873.0,98.0,5.1,30.0,691.0,698.88,532.51
2016,10,16,10,45,885.5,97.0,5.1,30.5,718.0,738.8,558.75
2016,10,16,11,0,898.0,96.0,5.1,31.0,745.0,776.61,583.23
2016,10,16,11,15,903.0,96.5,5.05,31.0,763.0,807.79,603.87
2016,10,16,11,30,908.0,97.0,5.0,31.0,781.0,836.02,622.43
2016,10,16,11,45,914.5,95.0,5.0,31.5,791.0,859.76,636.86
2016,10,16,12,0,921.0,93.0,5.0,32.0,801.0,880.28,649.12
2016,10,16,12,15,921.5,93.0,4.95,32.0,801.5,894.43,658.16
2016,10,16,12,30,922.0,93.0,4.9,32.0,802.0,904.99,664.93
2016,10,16,12,45,920.0,92.5,4.85,32.5,794.0,909.18,666.17
2016,10,16,13,0,918.0,92.0,4.8,33.0,786.0,909.7,665.13
2016,10,16,13,15,913.5,91.5,4.7,33.0,769.0,904.36,661.39
2016,10,16,13,30,909.0,91.0,4.6,33.0,752.0,895.41,655.7
2016,10,16,13,45,901.5,90.0,4.6,33.0,727.0,879.79,646.08
2016,10,16,14,0,894.0,89.0,4.6,33.0,702.0,860.8,634.33
2016,10,16,14,15,883.5,87.5,4.55,33.0,669.0,835.53,618.19
2016,10,16,14,30,873.0,86.0,4.5,33.0,636.0,807.32,600.1
2016,10,16,14,45,859.5,83.5,4.45,33.0,597.0,772.87,577.67
2016,10,16,15,0,846.0,81.0,4.4,33.0,558.0,736.05,553.48
2016,10,16,15,15,826.5,78.0,4.25,32.5,512.5,696.6,528.04
2016,10,16,15,30,807.0,75.0,4.1,32.0,467.0,651.11,497.91
2016,10,16,15,45,778.0,72.0,4.0,32.0,417.0,598.27,459.96
2016,10,16,16,0,749.0,69.0,3.9,32.0,367.0,545.35,420.4
2016,10,16,16,15,708.5,64.5,3.5,31.0,314.0,484.5,374.78
2016,10,16,16,30,668.0,60.0,3.1,30.0,261.0,425.38,328.8
2016,10,16,16,45,603.5,54.0,2.75,29.5,208.0,358.02,274.26
2016,10,16,17,0,539.0,48.0,2.4,29.0,155.0,293.63,220.41
2016,10,16,17,15,431.0,38.0,2.2,28.0,106.5,214.61,155.09
2016,10,16,17,30,323.0,28.0,2.0,27.0,58.0,147.01,92.85
2016,10,16,17,45,161.5,14.0,1.85,26.0,29.0,54.66,0.0
2016,10,16,18,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,6,45,75.5,15.0,3.6,21.5,20.5,14.74,0.0
2016,10,17,7,0,151.0,30.0,3.8,22.0,41.0,23.59,10.47
2016,10,17,7,15,264.5,45.5,4.05,22.5,85.5,35.21,23.89
2016,10,17,7,30,378.0,61.0,4.3,23.0,130.0,74.31,42.6
2016,10,17,7,45,468.0,68.0,4.6,24.0,183.0,116.98,70.2
2016,10,17,8,0,558.0,75.0,4.9,25.0,236.0,169.08,109.43
2016,10,17,8,15,606.0,82.0,5.0,25.5,288.0,221.27,153.08
2016,10,17,8,30,654.0,89.0,5.1,26.0,340.0,278.31,201.46
2016,10,17,8,45,704.0,88.5,5.2,26.5,392.5,333.31,248.15
2016,10,17,9,0,754.0,88.0,5.3,27.0,445.0,393.55,298.29
2016,10,17,9,15,777.0,91.5,5.3,27.5,490.5,447.84,342.91
2016,10,17,9,30,800.0,95.0,5.3,28.0,536.0,502.78,386.72
2016,10,17,9,45,825.0,94.0,5.35,28.5,578.0,554.63,427.18
2016,10,17,10,0,850.0,93.0,5.4,29.0,620.0,606.57,466.65
2016,10,17,10,15,861.5,94.5,5.35,29.5,653.5,651.31,499.5
2016,10,17,10,30,873.0,96.0,5.3,30.0,687.0,694.85,530.49
2016,10,17,10,45,885.0,95.5,5.3,30.5,713.5,734.81,556.88
2016,10,17,11,0,897.0,95.0,5.3,31.0,740.0,772.64,581.5
2016,10,17,11,15,902.0,96.0,5.25,31.0,758.0,804.22,602.53
2016,10,17,11,30,907.0,97.0,5.2,31.0,776.0,832.86,621.48
2016,10,17,11,45,909.0,97.5,5.2,31.5,785.0,855.42,635.18
2016,10,17,12,0,911.0,98.0,5.2,32.0,794.0,874.64,646.63
2016,10,17,12,15,911.0,98.0,5.15,32.0,794.5,888.19,655.36
2016,10,17,12,30,911.0,98.0,5.1,32.0,795.0,898.19,661.81
2016,10,17,12,45,909.5,97.5,5.05,32.5,787.0,902.74,663.34
2016,10,17,13,0,908.0,97.0,5.0,33.0,779.0,903.66,662.6
2016,10,17,13,15,594.5,218.5,4.95,33.0,661.0,767.75,568.77
2016,10,17,13,30,281.0,340.0,4.9,33.0,543.0,613.57,453.29
2016,10,17,13,45,281.5,327.0,4.85,33.0,525.0,599.04,444.26
2016,10,17,14,0,282.0,314.0,4.8,33.0,507.0,583.23,433.76
2016,10,17,14,15,573.0,201.5,4.7,33.0,568.5,705.84,528.69
2016,10,17,14,30,864.0,89.0,4.6,33.0,630.0,800.68,596.8
2016,10,17,14,45,846.5,87.5,4.55,33.0,590.0,769.24,575.7
2016,10,17,15,0,829.0,86.0,4.5,33.0,550.0,730.87,550.36
2016,10,17,15,15,808.5,83.5,4.4,32.5,505.0,687.33,522.07
2016,10,17,15,30,788.0,81.0,4.3,32.0,460.0,642.41,492.36
2016,10,17,15,45,759.0,77.0,4.2,32.0,410.0,589.23,453.57
2016,10,17,16,0,730.0,73.0,4.1,32.0,360.0,536.0,413.66
2016,10,17,16,15,688.0,68.0,3.7,31.0,307.5,476.92,369.16
2016,10,17,16,30,646.0,63.0,3.3,30.0,255.0,417.8,323.05
2016,10,17,16,45,581.0,56.0,2.95,29.5,202.0,348.09,266.69
2016,10,17,17,0,516.0,49.0,2.6,29.0,149.0,283.65,212.74
2016,10,17,17,15,406.5,38.5,2.4,28.0,101.5,205.08,147.75
2016,10,17,17,30,297.0,28.0,2.2,27.0,54.0,137.63,84.39
2016,10,17,17,45,148.5,14.0,2.05,26.5,27.0,50.94,0.0
2016,10,17,18,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,3.25,21.5,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,18,6,45,0.0,9.0,3.55,22.5,9.0,8.85,0.0
2016,10,18,7,0,0.0,18.0,3.7,23.0,18.0,17.38,5.68
2016,10,18,7,15,0.0,37.5,3.95,23.5,37.5,35.43,23.89
2016,10,18,7,30,0.0,57.0,4.2,24.0,57.0,53.73,38.04
2016,10,18,7,45,5.0,79.0,4.5,24.5,80.5,75.11,55.59
2016,10,18,8,0,10.0,101.0,4.8,25.0,104.0,97.34,73.52
2016,10,18,8,15,16.5,121.5,4.8,25.5,127.5,119.3,90.91
2016,10,18,8,30,23.0,142.0,4.8,26.0,151.0,142.09,108.75
2016,10,18,8,45,170.0,164.5,4.85,26.5,243.5,216.4,164.93
2016,10,18,9,0,317.0,187.0,4.9,27.0,336.0,308.01,235.38
2016,10,18,9,15,228.0,218.0,4.85,27.5,330.5,314.53,241.12
2016,10,18,9,30,139.0,249.0,4.8,28.0,325.0,312.32,238.91
2016,10,18,9,45,240.0,256.0,4.8,28.5,399.5,383.29,293.1
2016,10,18,10,0,341.0,263.0,4.8,29.0,474.0,465.11,354.59
2016,10,18,10,15,384.0,268.0,4.7,29.5,517.0,513.89,390.09
2016,10,18,10,30,427.0,273.0,4.6,30.0,560.0,568.15,428.95
2016,10,18,10,45,332.5,308.0,4.55,30.5,536.5,550.1,412.86
2016,10,18,11,0,238.0,343.0,4.5,31.0,513.0,523.75,390.77
2016,10,18,11,15,376.5,308.0,4.4,31.0,585.0,609.04,454.85
2016,10,18,11,30,515.0,273.0,4.3,31.0,657.0,701.07,522.02
2016,10,18,11,45,477.0,292.0,4.25,31.5,651.0,702.83,520.54
2016,10,18,12,0,439.0,311.0,4.2,32.0,645.0,701.37,517.25
2016,10,18,12,15,669.0,205.5,4.1,32.0,714.5,799.33,590.84
2016,10,18,12,30,899.0,100.0,4.0,32.0,784.0,887.34,649.57
2016,10,18,12,45,895.5,100.0,3.95,32.0,775.5,890.59,651.1
2016,10,18,13,0,892.0,100.0,3.9,32.0,767.0,890.26,650.96
2016,10,18,13,15,603.5,215.0,3.8,32.0,661.5,770.16,568.63
2016,10,18,13,30,315.0,330.0,3.7,32.0,556.0,631.4,465.55
2016,10,18,13,45,265.5,326.0,3.6,32.0,512.5,583.6,431.92
2016,10,18,14,0,216.0,322.0,3.5,32.0,469.0,527.01,391.41
2016,10,18,14,15,266.5,297.0,3.4,32.0,469.0,547.87,408.34
2016,10,18,14,30,317.0,272.0,3.3,32.0,469.0,556.62,416.41
2016,10,18,14,45,317.0,252.5,3.25,32.0,439.0,528.55,397.21
2016,10,18,15,0,317.0,233.0,3.2,32.0,409.0,499.19,377.06
2016,10,18,15,15,459.5,179.0,3.0,31.5,410.5,540.4,411.15
2016,10,18,15,30,602.0,125.0,2.8,31.0,412.0,565.28,432.44
2016,10,18,15,45,651.0,101.0,2.65,31.0,380.5,547.22,419.66
2016,10,18,16,0,700.0,77.0,2.5,31.0,349.0,522.48,401.46
2016,10,18,16,15,656.0,71.5,2.15,30.0,297.0,461.1,355.3
2016,10,18,16,30,612.0,66.0,1.8,29.0,245.0,401.97,309.37
2016,10,18,16,45,542.5,58.5,1.5,28.5,193.0,331.47,252.78
2016,10,18,17,0,473.0,51.0,1.2,28.0,141.0,266.69,199.06
2016,10,18,17,15,360.5,39.5,1.2,27.5,95.0,188.54,134.94
2016,10,18,17,30,248.0,28.0,1.2,27.0,49.0,120.81,70.93
2016,10,18,17,45,124.0,14.0,1.2,26.5,24.5,44.46,0.0
2016,10,18,18,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,3.4,22.5,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,6,45,74.0,13.5,2.05,22.5,18.5,13.27,0.0
2016,10,19,7,0,148.0,27.0,2.2,23.0,37.0,21.2,7.43
2016,10,19,7,15,263.5,41.5,2.4,23.5,80.0,31.75,20.79
2016,10,19,7,30,379.0,56.0,2.6,24.0,123.0,68.98,38.35
2016,10,19,7,45,465.5,63.5,2.85,24.5,174.5,111.13,65.39
2016,10,19,8,0,552.0,71.0,3.1,25.0,226.0,162.59,104.09
2016,10,19,8,15,599.5,77.0,3.3,25.0,277.0,213.11,146.44
2016,10,19,8,30,647.0,83.0,3.5,25.0,328.0,268.39,193.64
2016,10,19,8,45,519.5,127.5,3.7,25.5,341.5,303.18,227.26
2016,10,19,9,0,392.0,172.0,3.9,26.0,355.0,324.08,247.25
2016,10,19,9,15,351.0,200.5,3.95,26.5,376.5,354.14,271.58
2016,10,19,9,30,310.0,229.0,4.0,27.0,398.0,380.3,291.71
