Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,14,30,89.0,227.0,6.3,19.0,272.0,304.25,244.3
2016,11,18,14,45,95.5,211.0,6.35,19.0,256.5,290.48,234.09
2016,11,18,15,0,102.0,195.0,6.4,19.0,241.0,276.12,223.19
2016,11,18,15,15,97.0,177.0,6.3,18.5,217.0,251.45,203.88
2016,11,18,15,30,92.0,159.0,6.2,18.0,193.0,226.85,184.33
2016,11,18,15,45,381.0,111.5,6.15,18.0,225.5,354.16,291.88
2016,11,18,16,0,670.0,64.0,6.1,18.0,258.0,439.24,360.51
2016,11,18,16,15,611.0,57.5,5.85,17.0,209.0,375.57,306.15
2016,11,18,16,30,552.0,51.0,5.6,16.0,160.0,315.46,253.32
2016,11,18,16,45,468.0,41.0,5.45,15.5,114.5,245.78,191.12
2016,11,18,17,0,384.0,31.0,5.3,15.0,69.0,183.5,131.1
2016,11,18,17,15,192.0,15.5,5.2,14.5,34.5,82.77,0.0
2016,11,18,17,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,4.85,10.5,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,4.75,9.5,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,4.6,8.5,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,4.55,7.5,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,4.45,6.5,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,4.2,5.5,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,4.0,4.5,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,11,19,7,15,246.5,12.0,3.5,4.5,33.0,11.8,0.0
2016,11,19,7,30,493.0,24.0,3.6,5.0,66.0,19.94,10.21
2016,11,19,7,45,594.5,31.0,3.75,5.5,116.0,61.02,27.18
2016,11,19,8,0,696.0,38.0,3.9,6.0,166.0,113.89,62.15
2016,11,19,8,15,753.0,42.5,4.1,6.5,218.5,167.63,106.64
2016,11,19,8,30,810.0,47.0,4.3,7.0,271.0,227.68,160.44
2016,11,19,8,45,845.0,50.5,4.5,8.0,321.0,284.67,213.55
2016,11,19,9,0,880.0,54.0,4.7,9.0,371.0,343.86,268.22
2016,11,19,9,15,903.5,56.5,4.7,9.5,417.0,399.58,319.51
2016,11,19,9,30,927.0,59.0,4.7,10.0,463.0,455.66,369.69
2016,11,19,9,45,943.0,60.5,4.7,10.5,503.5,507.22,414.81
2016,11,19,10,0,959.0,62.0,4.7,11.0,544.0,557.83,457.75
2016,11,19,10,15,970.5,63.5,4.6,11.5,577.0,604.71,496.12
2016,11,19,10,30,982.0,65.0,4.5,12.0,610.0,649.72,531.8
2016,11,19,10,45,989.0,66.0,4.45,12.5,636.0,689.27,562.44
2016,11,19,11,0,996.0,67.0,4.4,13.0,662.0,726.18,590.01
2016,11,19,11,15,1000.5,68.0,4.3,13.0,679.5,758.52,612.96
2016,11,19,11,30,1005.0,69.0,4.2,13.0,697.0,787.72,633.41
2016,11,19,11,45,1006.0,70.0,4.15,13.5,706.0,811.06,648.67
2016,11,19,12,0,1007.0,71.0,4.1,14.0,715.0,830.85,661.36
2016,11,19,12,15,1006.5,71.0,4.05,14.0,715.5,844.74,671.05
2016,11,19,12,30,1006.0,71.0,4.0,14.0,716.0,854.89,678.15
2016,11,19,12,45,1003.5,70.5,3.95,14.5,707.5,859.13,679.88
2016,11,19,13,0,1001.0,70.0,3.9,15.0,699.0,859.54,679.02
2016,11,19,13,15,995.5,69.5,3.8,15.0,681.5,853.83,674.92
2016,11,19,13,30,990.0,69.0,3.7,15.0,664.0,844.37,668.32
2016,11,19,13,45,982.0,68.0,3.65,15.0,639.0,828.79,657.68
2016,11,19,14,0,974.0,67.0,3.6,15.0,614.0,809.72,644.65
2016,11,19,14,15,962.0,66.0,3.5,15.0,581.5,784.39,626.84
2016,11,19,14,30,950.0,65.0,3.4,15.0,549.0,756.03,606.84
2016,11,19,14,45,928.5,65.0,3.35,15.0,509.0,719.52,580.92
2016,11,19,15,0,907.0,65.0,3.3,15.0,469.0,680.98,553.24
2016,11,19,15,15,883.0,62.0,3.15,14.5,423.5,635.57,519.16
2016,11,19,15,30,859.0,59.0,3.0,14.0,378.0,588.94,482.85
2016,11,19,15,45,824.5,55.5,2.9,14.0,328.5,538.52,441.6
2016,11,19,16,0,790.0,52.0,2.8,14.0,279.0,484.47,396.21
2016,11,19,16,15,734.5,47.5,2.4,13.0,227.0,419.8,341.42
2016,11,19,16,30,679.0,43.0,2.0,12.0,175.0,357.97,286.87
2016,11,19,16,45,582.0,35.5,1.6,11.0,125.0,280.09,217.98
2016,11,19,17,0,485.0,28.0,1.2,10.0,75.0,210.12,150.28
2016,11,19,17,15,242.5,14.0,1.2,9.0,37.5,93.79,0.0
2016,11,19,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,15,232.5,12.0,1.1,2.5,31.0,11.8,0.0
2016,11,20,7,30,465.0,24.0,1.2,3.0,62.0,20.12,10.1
2016,11,20,7,45,570.0,31.5,1.35,4.0,111.0,58.84,26.72
2016,11,20,8,0,675.0,39.0,1.5,5.0,160.0,110.89,60.73
2016,11,20,8,15,733.0,43.5,1.6,5.5,212.0,163.44,103.77
2016,11,20,8,30,791.0,48.0,1.7,6.0,264.0,221.57,155.31
2016,11,20,8,45,824.0,52.0,1.8,7.0,313.5,278.23,207.47
2016,11,20,9,0,857.0,56.0,1.9,8.0,363.0,336.1,260.14
2016,11,20,9,15,881.5,58.5,2.1,9.0,408.5,390.98,309.53
2016,11,20,9,30,906.0,61.0,2.3,10.0,454.0,446.37,357.87
2016,11,20,9,45,922.5,63.0,2.55,11.0,493.5,497.69,401.67
2016,11,20,10,0,939.0,65.0,2.8,12.0,533.0,548.16,443.4
2016,11,20,10,15,950.5,66.5,2.75,12.5,566.0,594.22,480.34
2016,11,20,10,30,962.0,68.0,2.7,13.0,599.0,638.48,514.72
2016,11,20,10,45,969.0,69.5,2.7,13.5,624.5,677.89,544.66
2016,11,20,11,0,976.0,71.0,2.7,14.0,650.0,714.72,571.93
2016,11,20,11,15,980.5,71.5,2.7,14.5,667.5,746.01,593.08
2016,11,20,11,30,985.0,72.0,2.7,15.0,685.0,774.21,611.72
2016,11,20,11,45,988.0,71.5,2.7,15.5,694.0,796.99,626.38
2016,11,20,12,0,991.0,71.0,2.7,16.0,703.0,816.35,638.62
2016,11,20,12,15,990.5,71.0,2.7,16.0,703.0,830.07,648.13
2016,11,20,12,30,990.0,71.0,2.7,16.0,703.0,840.11,655.19
2016,11,20,12,45,986.5,71.0,2.75,16.5,694.5,844.1,657.27
2016,11,20,13,0,983.0,71.0,2.8,17.0,686.0,844.34,656.89
2016,11,20,13,15,977.5,70.5,2.8,17.0,669.0,838.73,653.46
2016,11,20,13,30,972.0,70.0,2.8,17.0,652.0,829.47,647.61
2016,11,20,13,45,963.0,69.5,2.85,17.0,627.0,813.96,637.8
2016,11,20,14,0,954.0,69.0,2.9,17.0,602.0,795.08,625.65
2016,11,20,14,15,942.0,67.5,2.9,17.0,570.0,769.61,608.48
2016,11,20,14,30,930.0,66.0,2.9,17.0,538.0,741.19,589.14
2016,11,20,14,45,911.5,64.5,2.9,17.0,498.5,705.58,564.36
2016,11,20,15,0,893.0,63.0,2.9,17.0,459.0,667.81,537.73
2016,11,20,15,15,869.0,60.5,2.75,16.5,414.5,623.53,504.68
2016,11,20,15,30,845.0,58.0,2.6,16.0,370.0,578.08,469.56
2016,11,20,15,45,809.0,55.0,2.5,16.0,321.0,528.08,428.99
2016,11,20,16,0,773.0,52.0,2.4,16.0,272.0,474.58,384.47
2016,11,20,16,15,717.5,47.0,2.15,15.0,221.0,410.2,330.73
2016,11,20,16,30,662.0,42.0,1.9,14.0,170.0,348.73,277.24
2016,11,20,16,45,565.0,34.5,1.65,13.0,121.0,271.86,209.94
2016,11,20,17,0,468.0,27.0,1.4,12.0,72.0,203.03,143.6
2016,11,20,17,15,234.0,13.5,1.45,11.5,36.0,90.43,0.0
2016,11,20,17,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,7,15,186.5,12.5,2.3,6.0,27.0,12.29,0.0
2016,11,21,7,30,373.0,25.0,2.6,7.0,54.0,19.56,8.94
2016,11,21,7,45,481.0,33.5,2.9,8.0,100.5,53.48,24.86
2016,11,21,8,0,589.0,42.0,3.2,9.0,147.0,102.98,56.94
2016,11,21,8,15,650.5,48.0,3.1,9.5,196.5,152.62,96.76
2016,11,21,8,30,712.0,54.0,3.0,10.0,246.0,208.34,145.22
2016,11,21,8,45,751.0,57.5,2.9,11.0,293.5,261.14,193.06
2016,11,21,9,0,790.0,61.0,2.8,12.0,341.0,316.8,242.95
2016,11,21,9,15,815.5,64.0,3.25,13.0,385.0,369.41,290.16
2016,11,21,9,30,841.0,67.0,3.7,14.0,429.0,422.82,336.81
2016,11,21,9,45,858.5,69.5,4.15,15.5,467.0,472.2,378.36
2016,11,21,10,0,876.0,72.0,4.6,17.0,505.0,520.96,418.38
2016,11,21,10,15,888.0,73.5,4.7,17.5,537.0,564.8,454.24
2016,11,21,10,30,900.0,75.0,4.8,18.0,569.0,607.04,487.96
2016,11,21,10,45,907.0,76.5,4.9,18.5,593.5,644.36,517.13
2016,11,21,11,0,914.0,78.0,5.0,19.0,618.0,679.31,543.9
2016,11,21,11,15,918.5,78.5,5.0,19.5,634.5,708.93,565.04
2016,11,21,11,30,923.0,79.0,5.0,20.0,651.0,735.68,583.2
2016,11,21,11,45,927.5,78.5,5.0,20.5,660.0,758.33,598.26
2016,11,21,12,0,932.0,78.0,5.0,21.0,669.0,777.83,611.03
2016,11,21,12,15,931.0,78.0,5.0,21.0,669.0,790.47,620.05
2016,11,21,12,30,930.0,78.0,5.0,21.0,669.0,799.63,626.71
2016,11,21,12,45,925.5,78.0,5.0,21.5,660.5,802.59,627.78
2016,11,21,13,0,921.0,78.0,5.0,22.0,652.0,802.03,626.48
2016,11,21,13,15,914.5,77.5,5.0,22.0,635.0,795.87,622.52
2016,11,21,13,30,908.0,77.0,5.0,22.0,618.0,786.3,616.25
2016,11,21,13,45,897.0,76.0,5.0,22.0,593.5,769.43,604.77
2016,11,21,14,0,886.0,75.0,5.0,22.0,569.0,749.45,591.13
2016,11,21,14,15,872.5,73.5,4.95,22.0,537.5,724.16,573.36
2016,11,21,14,30,859.0,72.0,4.9,22.0,506.0,696.22,553.63
2016,11,21,14,45,834.0,71.5,4.85,22.0,467.0,663.43,530.17
2016,11,21,15,0,809.0,71.0,4.8,22.0,428.0,624.68,501.4
2016,11,21,15,15,782.0,68.0,4.6,21.5,385.0,580.47,467.65
2016,11,21,15,30,755.0,65.0,4.4,21.0,342.0,535.43,432.46
2016,11,21,15,45,713.5,61.5,4.2,21.0,295.5,481.25,388.42
2016,11,21,16,0,672.0,58.0,4.0,21.0,249.0,428.03,344.09
2016,11,21,16,15,612.5,52.5,3.6,20.0,201.0,368.19,294.12
2016,11,21,16,30,553.0,47.0,3.2,19.0,153.0,309.5,243.47
2016,11,21,16,45,452.0,38.5,2.8,18.5,108.0,235.43,179.21
2016,11,21,17,0,351.0,30.0,2.4,18.0,63.0,170.31,117.86
2016,11,21,17,15,175.5,15.0,2.45,17.5,31.5,76.39,0.0
2016,11,21,17,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,7,15,0.0,7.5,4.05,16.0,7.5,7.37,0.0
2016,11,22,7,30,0.0,15.0,4.0,16.0,15.0,14.47,4.36
2016,11,22,7,45,0.0,29.5,4.0,16.5,29.5,28.49,17.58
2016,11,22,8,0,0.0,44.0,4.0,17.0,44.0,42.33,29.65
2016,11,22,8,15,0.0,60.5,4.05,17.5,60.5,58.13,43.17
2016,11,22,8,30,0.0,77.0,4.1,18.0,77.0,74.03,56.58
2016,11,22,8,45,0.0,93.5,4.15,18.5,93.5,90.03,69.83
2016,11,22,9,0,0.0,110.0,4.2,19.0,110.0,106.12,82.91
2016,11,22,9,15,0.0,125.0,4.5,19.5,125.0,120.83,94.67
2016,11,22,9,30,0.0,140.0,4.8,20.0,140.0,135.61,106.32
2016,11,22,9,45,20.0,170.5,5.1,20.5,180.5,174.86,137.69
2016,11,22,10,0,40.0,201.0,5.4,21.0,221.0,218.39,172.22
2016,11,22,10,15,22.0,188.0,5.5,21.0,199.0,195.34,153.4
2016,11,22,10,30,4.0,175.0,5.6,21.0,177.0,173.01,135.06
2016,11,22,10,45,2.0,165.0,5.7,21.5,166.0,162.13,125.89
2016,11,22,11,0,0.0,155.0,5.8,22.0,155.0,151.08,116.62
2016,11,22,11,15,2.0,170.0,5.7,22.0,171.0,167.46,129.57
2016,11,22,11,30,4.0,185.0,5.6,22.0,187.0,184.05,142.64
2016,11,22,11,45,4.5,186.5,5.6,22.5,189.5,186.17,143.94
2016,11,22,12,0,5.0,188.0,5.6,23.0,192.0,188.31,145.31
2016,11,22,12,15,2.5,164.5,5.45,23.0,166.5,162.98,125.2
2016,11,22,12,30,0.0,141.0,5.3,23.0,141.0,137.64,105.05
2016,11,22,12,45,6.0,178.0,5.2,23.0,182.0,179.72,138.61
2016,11,22,13,0,12.0,215.0,5.1,23.0,223.0,222.67,172.55
2016,11,22,13,15,19.5,224.0,4.95,23.0,236.0,238.33,185.08
2016,11,22,13,30,27.0,233.0,4.8,23.0,249.0,254.15,197.77
2016,11,22,13,45,13.5,195.5,4.65,23.0,203.5,204.91,158.98
2016,11,22,14,0,0.0,158.0,4.5,23.0,158.0,156.15,120.26
2016,11,22,14,15,0.0,130.5,4.35,22.5,130.5,128.16,98.4
2016,11,22,14,30,0.0,103.0,4.2,22.0,103.0,100.33,76.38
2016,11,22,14,45,0.0,73.0,4.05,22.0,73.0,70.58,52.37
2016,11,22,15,0,0.0,43.0,3.9,22.0,43.0,41.53,28.68
2016,11,22,15,15,0.0,38.5,3.65,22.0,38.5,37.18,25.18
2016,11,22,15,30,0.0,34.0,3.4,22.0,34.0,32.82,21.64
2016,11,22,15,45,0.0,29.0,3.2,22.0,29.0,27.99,17.66
2016,11,22,16,0,0.0,24.0,3.0,22.0,24.0,23.15,13.65
2016,11,22,16,15,0.0,19.0,2.7,21.5,19.0,18.32,9.61
2016,11,22,16,30,0.0,14.0,2.4,21.0,14.0,13.5,5.53
2016,11,22,16,45,0.0,9.5,2.1,21.0,9.5,9.15,1.8
2016,11,22,17,0,0.0,5.0,1.8,21.0,5.0,4.82,0.0
2016,11,22,17,15,0.0,2.5,1.75,20.5,2.5,2.41,0.0
2016,11,22,17,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,23,7,15,166.5,12.0,3.25,9.5,24.0,11.8,0.0
2016,11,23,7,30,333.0,24.0,3.4,10.0,48.0,18.93,7.06
2016,11,23,7,45,455.5,32.5,3.55,10.5,94.0,49.04,22.35
2016,11,23,8,0,578.0,41.0,3.7,11.0,140.0,98.0,52.95
2016,11,23,8,15,643.0,47.0,3.85,11.5,189.5,147.2,91.6
2016,11,23,8,30,708.0,53.0,4.0,12.0,239.0,202.87,139.44
2016,11,23,8,45,752.5,56.0,4.2,13.0,288.0,256.15,187.43
2016,11,23,9,0,797.0,59.0,4.4,14.0,337.0,312.85,238.34
2016,11,23,9,15,824.5,62.0,4.4,14.5,381.5,366.35,286.55
2016,11,23,9,30,852.0,65.0,4.4,15.0,426.0,420.83,334.36
2016,11,23,9,45,872.0,67.0,4.45,15.5,465.5,471.21,377.77
2016,11,23,10,0,892.0,69.0,4.5,16.0,505.0,521.16,419.6
2016,11,23,10,15,905.5,70.5,4.4,16.5,538.0,566.37,456.14
2016,11,23,10,30,919.0,72.0,4.3,17.0,571.0,610.06,490.37
2016,11,23,10,45,928.0,73.0,4.2,17.5,596.5,648.69,519.82
2016,11,23,11,0,937.0,74.0,4.1,18.0,622.0,685.03,546.87
2016,11,23,11,15,942.5,75.0,4.0,18.0,639.5,716.5,569.99
2016,11,23,11,30,948.0,76.0,3.9,18.0,657.0,745.09,590.03
2016,11,23,11,45,953.0,75.0,3.85,18.5,666.5,768.11,604.98
2016,11,23,12,0,958.0,74.0,3.8,19.0,676.0,787.91,617.59
2016,11,23,12,15,958.0,74.0,3.7,19.0,677.0,801.73,626.87
2016,11,23,12,30,958.0,74.0,3.6,19.0,678.0,812.01,633.74
2016,11,23,12,45,956.0,74.0,3.55,19.5,670.0,817.18,636.11
2016,11,23,13,0,954.0,74.0,3.5,20.0,662.0,818.74,636.08
2016,11,23,13,15,948.5,73.0,3.4,20.0,646.0,812.88,631.88
2016,11,23,13,30,943.0,72.0,3.3,20.0,630.0,803.47,625.35
2016,11,23,13,45,935.0,71.0,3.2,20.0,606.0,788.72,615.14
2016,11,23,14,0,927.0,70.0,3.1,20.0,582.0,770.66,602.7
2016,11,23,14,15,914.5,68.5,3.0,20.0,550.5,745.61,585.29
2016,11,23,14,30,902.0,67.0,2.9,20.0,519.0,717.72,565.85
2016,11,23,14,45,884.5,65.5,2.8,20.0,481.0,683.82,541.93
2016,11,23,15,0,867.0,64.0,2.7,20.0,443.0,647.8,516.15
2016,11,23,15,15,842.0,61.0,2.5,19.5,399.0,603.48,482.85
2016,11,23,15,30,817.0,58.0,2.3,19.0,355.0,561.92,450.69
2016,11,23,15,45,781.0,54.5,2.1,19.0,307.5,508.88,408.0
2016,11,23,16,0,745.0,51.0,1.9,19.0,260.0,456.28,364.43
2016,11,23,16,15,688.5,46.0,1.65,18.0,210.5,393.02,312.24
2016,11,23,16,30,632.0,41.0,1.4,17.0,161.0,332.81,260.5
2016,11,23,16,45,534.0,33.5,1.2,16.5,114.0,257.44,195.17
2016,11,23,17,0,436.0,26.0,1.0,16.0,67.0,190.26,130.38
2016,11,23,17,15,218.0,13.0,1.0,15.5,33.5,84.42,0.0
2016,11,23,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,15,158.5,11.5,1.1,8.5,22.5,11.3,0.0
2016,11,24,7,30,317.0,23.0,1.2,9.0,45.0,18.11,5.79
2016,11,24,7,45,422.0,33.5,1.35,10.0,88.5,47.44,22.36
2016,11,24,8,0,527.0,44.0,1.5,11.0,132.0,93.1,51.04
2016,11,24,8,15,593.5,50.5,1.5,11.5,180.5,140.22,87.52
2016,11,24,8,30,660.0,57.0,1.5,12.0,229.0,193.99,132.95
2016,11,24,8,45,695.0,63.5,1.55,13.0,275.0,246.6,179.66
2016,11,24,9,0,730.0,70.0,1.6,14.0,321.0,300.8,227.41
2016,11,24,9,15,758.5,73.5,1.85,14.5,364.5,351.85,272.71
2016,11,24,9,30,787.0,77.0,2.1,15.0,408.0,404.13,318.03
2016,11,24,9,45,803.0,81.0,2.4,16.0,445.5,452.1,358.43
2016,11,24,10,0,819.0,85.0,2.7,17.0,483.0,499.54,397.21
2016,11,24,10,15,833.0,87.5,2.7,17.5,515.0,543.54,432.25
2016,11,24,10,30,847.0,90.0,2.7,18.0,547.0,586.31,465.35
2016,11,24,10,45,853.0,93.0,2.75,19.0,571.0,623.22,492.43
2016,11,24,11,0,859.0,96.0,2.8,20.0,595.0,657.9,517.11
2016,11,24,11,15,865.0,97.0,2.8,20.0,612.5,688.03,539.75
2016,11,24,11,30,871.0,98.0,2.8,20.0,630.0,715.57,559.69
2016,11,24,11,45,879.5,96.0,2.8,20.5,640.0,738.89,574.84
2016,11,24,12,0,888.0,94.0,2.8,21.0,650.0,756.09,585.61
2016,11,24,12,15,888.0,94.0,2.8,21.0,650.5,769.13,594.65
2016,11,24,12,30,888.0,94.0,2.8,21.0,651.0,778.9,601.52
2016,11,24,12,45,883.0,94.5,2.85,21.5,643.0,782.09,603.02
2016,11,24,13,0,878.0,95.0,2.9,22.0,635.0,786.08,605.28
2016,11,24,13,15,872.0,94.0,2.9,22.0,619.5,780.3,601.64
2016,11,24,13,30,866.0,93.0,2.9,22.0,604.0,771.22,595.88
2016,11,24,13,45,854.0,92.5,2.9,22.5,579.5,755.0,584.04
2016,11,24,14,0,842.0,92.0,2.9,23.0,555.0,735.81,570.23
2016,11,24,14,15,828.0,90.0,2.85,23.0,524.5,710.68,553.08
2016,11,24,14,30,814.0,88.0,2.8,23.0,494.0,683.01,534.08
2016,11,24,14,45,792.5,86.0,2.75,23.0,456.5,647.91,509.3
2016,11,24,15,0,771.0,84.0,2.7,23.0,419.0,611.09,482.06
2016,11,24,15,15,743.0,80.0,2.45,22.5,377.0,566.55,448.67
2016,11,24,15,30,715.0,76.0,2.2,22.0,335.0,524.09,415.98
2016,11,24,15,45,670.5,71.5,1.95,22.0,288.5,469.05,372.08
2016,11,24,16,0,626.0,67.0,1.7,22.0,242.0,415.34,328.16
2016,11,24,16,15,563.0,60.0,1.5,21.0,194.5,351.78,276.68
2016,11,24,16,30,500.0,53.0,1.3,20.0,147.0,292.09,226.54
2016,11,24,16,45,392.5,42.5,1.15,19.0,102.5,215.94,162.6
2016,11,24,17,0,285.0,32.0,1.0,18.0,58.0,149.31,101.46
2016,11,24,17,15,142.5,16.0,1.0,17.5,29.0,67.27,0.0
2016,11,24,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,7,15,0.0,2.5,1.1,14.5,2.5,2.46,0.0
2016,11,25,7,30,0.0,5.0,1.4,15.0,5.0,4.82,0.0
2016,11,25,7,45,0.0,11.0,1.75,15.5,11.0,10.6,2.97
2016,11,25,8,0,0.0,17.0,2.1,16.0,17.0,16.39,8.07
2016,11,25,8,15,0.0,23.5,2.35,16.0,23.5,22.67,13.55
2016,11,25,8,30,0.0,30.0,2.6,16.0,30.0,28.95,18.98
2016,11,25,8,45,0.0,36.0,2.85,16.5,36.0,34.75,23.89
2016,11,25,9,0,0.0,42.0,3.1,17.0,42.0,40.56,28.71
2016,11,25,9,15,0.0,28.0,3.2,17.0,28.0,27.03,17.24
2016,11,25,9,30,0.0,14.0,3.3,17.0,14.0,13.51,5.77
2016,11,25,9,45,0.0,51.5,3.45,17.0,51.5,49.76,36.22
2016,11,25,10,0,0.0,89.0,3.6,17.0,89.0,86.12,66.34
2016,11,25,10,15,0.0,87.0,3.65,17.0,87.0,84.16,64.54
2016,11,25,10,30,0.0,85.0,3.7,17.0,85.0,82.23,62.81
2016,11,25,10,45,3.0,136.5,3.8,17.5,138.5,134.57,105.45
2016,11,25,11,0,6.0,188.0,3.9,18.0,192.0,187.85,148.05
2016,11,25,11,15,3.0,112.5,3.9,18.0,114.5,111.16,85.88
2016,11,25,11,30,0.0,37.0,3.9,18.0,37.0,35.76,23.99
2016,11,25,11,45,0.0,32.0,3.9,18.0,32.0,30.93,20.0
2016,11,25,12,0,0.0,27.0,3.9,18.0,27.0,26.09,15.99
2016,11,25,12,15,0.0,65.0,3.85,18.0,65.0,62.87,46.31
2016,11,25,12,30,0.0,103.0,3.8,18.0,103.0,99.87,76.54
2016,11,25,12,45,6.0,158.5,3.75,18.0,162.5,159.97,125.36
2016,11,25,13,0,12.0,214.0,3.7,18.0,222.0,221.7,174.82
2016,11,25,13,15,6.0,178.5,3.65,17.5,182.5,180.83,142.33
2016,11,25,13,30,0.0,143.0,3.6,17.0,143.0,140.23,109.81
2016,11,25,13,45,0.0,127.5,3.55,17.0,127.5,124.68,97.36
2016,11,25,14,0,0.0,112.0,3.5,17.0,112.0,109.16,84.84
2016,11,25,14,15,0.0,109.5,3.45,17.0,109.5,106.78,83.07
2016,11,25,14,30,0.0,107.0,3.4,17.0,107.0,104.44,81.32
2016,11,25,14,45,0.0,113.0,3.35,17.0,113.0,110.9,86.84
2016,11,25,15,0,0.0,119.0,3.3,17.0,119.0,117.69,92.64
2016,11,25,15,15,0.0,106.0,3.15,16.5,106.0,104.67,82.24
2016,11,25,15,30,0.0,93.0,3.0,16.0,93.0,91.66,71.72
2016,11,25,15,45,0.0,80.0,2.95,16.0,80.0,78.64,60.92
2016,11,25,16,0,0.0,67.0,2.9,16.0,67.0,65.61,49.97
2016,11,25,16,15,0.0,53.0,2.7,15.5,53.0,51.48,38.01
2016,11,25,16,30,0.0,39.0,2.5,15.0,39.0,37.67,26.15
2016,11,25,16,45,0.0,26.5,2.35,15.0,26.5,25.58,15.59
2016,11,25,17,0,0.0,14.0,2.2,15.0,14.0,13.5,4.71
2016,11,25,17,15,0.0,7.0,2.1,14.5,7.0,6.75,0.0
2016,11,25,17,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,26,7,15,54.0,12.5,2.05,9.5,16.0,12.29,0.0
2016,11,26,7,30,108.0,25.0,2.2,10.0,32.0,20.87,4.99
2016,11,26,7,45,206.0,43.0,2.4,10.5,71.0,45.05,26.3
2016,11,26,8,0,304.0,61.0,2.6,11.0,110.0,84.55,53.27
2016,11,26,8,15,373.0,73.5,2.55,11.5,154.0,125.3,84.54
2016,11,26,8,30,442.0,86.0,2.5,12.0,198.0,173.2,124.01
2016,11,26,8,45,493.5,94.5,2.45,12.5,243.0,219.6,164.11
2016,11,26,9,0,545.0,103.0,2.4,13.0,288.0,271.82,209.28
2016,11,26,9,15,579.5,109.5,2.35,13.5,329.5,319.11,250.39
2016,11,26,9,30,614.0,116.0,2.3,14.0,371.0,368.63,292.47
2016,11,26,9,45,487.0,152.5,2.25,15.0,366.5,375.54,299.79
2016,11,26,10,0,360.0,189.0,2.2,16.0,362.0,369.11,294.86
2016,11,26,10,15,533.0,160.0,2.15,16.5,435.0,451.41,360.28
2016,11,26,10,30,706.0,131.0,2.1,17.0,508.0,544.29,432.21
2016,11,26,10,45,721.5,132.5,2.05,17.5,533.0,581.08,459.34
2016,11,26,11,0,737.0,134.0,2.0,18.0,558.0,616.65,485.25
2016,11,26,11,15,476.5,208.5,1.95,18.0,486.0,540.56,424.91
2016,11,26,11,30,216.0,283.0,1.9,18.0,414.0,441.64,346.12
2016,11,26,11,45,494.0,208.5,1.85,18.5,513.5,578.62,453.95
2016,11,26,12,0,772.0,134.0,1.8,19.0,613.0,715.6,556.18
2016,11,26,12,15,596.0,193.0,1.75,19.0,563.5,656.97,509.37
2016,11,26,12,30,420.0,252.0,1.7,19.0,514.0,588.22,456.24
2016,11,26,12,45,210.0,199.5,1.65,19.5,330.5,376.13,295.71
2016,11,26,13,0,0.0,147.0,1.6,20.0,147.0,143.95,110.5
2016,11,26,13,15,0.0,147.0,1.55,20.0,147.0,144.11,111.24
2016,11,26,13,30,0.0,147.0,1.5,20.0,147.0,144.32,111.51
2016,11,26,13,45,3.5,166.0,1.5,20.5,168.0,166.75,129.37
2016,11,26,14,0,7.0,185.0,1.5,21.0,189.0,189.69,147.44
2016,11,26,14,15,3.5,170.5,1.5,20.5,172.5,172.47,134.21
2016,11,26,14,30,0.0,156.0,1.5,20.0,156.0,155.36,121.06
2016,11,26,14,45,9.5,159.0,1.5,20.0,163.0,165.92,130.11
2016,11,26,15,0,19.0,162.0,1.5,20.0,170.0,176.47,139.06
2016,11,26,15,15,14.5,146.5,1.45,19.5,152.5,157.65,124.33
2016,11,26,15,30,10.0,131.0,1.4,19.0,135.0,139.11,109.7
2016,11,26,15,45,5.0,113.5,1.4,19.0,115.5,118.35,92.82
2016,11,26,16,0,0.0,96.0,1.4,19.0,96.0,97.92,76.0
2016,11,26,16,15,0.0,76.5,1.25,18.5,76.5,77.87,59.39
2016,11,26,16,30,0.0,57.0,1.1,18.0,57.0,57.64,42.34
2016,11,26,16,45,0.0,39.5,0.95,17.5,39.5,39.49,26.79
2016,11,26,17,0,0.0,22.0,0.8,17.0,22.0,21.24,10.5
2016,11,26,17,15,0.0,11.0,0.85,16.5,11.0,10.81,0.0
2016,11,26,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,7,15,95.0,11.5,3.3,12.0,17.5,11.3,0.0
2016,11,27,7,30,190.0,23.0,3.5,12.0,35.0,18.63,2.28
2016,11,27,7,45,301.0,36.0,3.75,12.5,75.0,42.41,21.81
2016,11,27,8,0,412.0,49.0,4.0,13.0,115.0,83.45,47.61
2016,11,27,8,15,484.0,57.5,4.3,13.5,160.5,126.39,80.01
2016,11,27,8,30,556.0,66.0,4.6,14.0,206.0,176.76,121.78
2016,11,27,8,45,278.0,89.5,4.9,15.0,159.5,158.63,119.43
2016,11,27,9,0,0.0,113.0,5.2,16.0,113.0,108.98,86.32
2016,11,27,9,15,2.5,128.5,5.4,16.5,129.5,125.12,99.45
2016,11,27,9,30,5.0,144.0,5.6,17.0,146.0,141.56,112.64
2016,11,27,9,45,7.0,156.0,5.85,18.0,159.5,154.65,122.71
2016,11,27,10,0,9.0,168.0,6.1,19.0,173.0,167.93,132.82
2016,11,27,10,15,11.5,180.0,6.2,19.5,186.0,181.68,143.47
2016,11,27,10,30,14.0,192.0,6.3,20.0,199.0,195.65,154.23
2016,11,27,10,45,7.0,175.5,6.45,20.5,179.0,175.65,137.56
2016,11,27,11,0,0.0,159.0,6.6,21.0,159.0,155.13,120.52
2016,11,27,11,15,7.5,187.5,6.65,21.0,192.0,188.69,147.44
2016,11,27,11,30,15.0,216.0,6.7,21.0,225.0,222.97,174.76
2016,11,27,11,45,11.5,208.5,6.75,21.5,215.5,213.45,166.66
2016,11,27,12,0,8.0,201.0,6.8,22.0,206.0,203.74,158.51
2016,11,27,12,15,7.0,198.0,6.8,22.0,202.5,200.3,155.74
2016,11,27,12,30,6.0,195.0,6.8,22.0,199.0,196.83,152.97
2016,11,27,12,45,9.0,203.5,6.8,22.5,209.0,208.16,161.79
2016,11,27,13,0,12.0,212.0,6.8,23.0,219.0,219.66,170.71
2016,11,27,13,15,29.0,229.5,6.75,23.0,246.5,258.74,202.12
2016,11,27,13,30,46.0,247.0,6.7,23.0,274.0,291.93,228.76
2016,11,27,13,45,61.0,244.5,6.65,23.5,278.5,301.44,236.45
2016,11,27,14,0,76.0,242.0,6.6,24.0,283.0,310.64,243.91
2016,11,27,14,15,97.0,232.0,6.5,23.5,281.5,315.09,248.83
2016,11,27,14,30,118.0,222.0,6.4,23.0,280.0,326.53,259.17
2016,11,27,14,45,116.0,205.0,6.3,23.0,258.5,304.97,242.56
2016,11,27,15,0,114.0,188.0,6.2,23.0,237.0,283.09,225.6
2016,11,27,15,15,107.0,170.0,6.0,23.0,212.5,256.64,204.67
2016,11,27,15,30,100.0,152.0,5.8,23.0,188.0,230.27,183.58
2016,11,27,15,45,294.5,117.5,5.6,23.0,203.0,302.17,243.44
2016,11,27,16,0,489.0,83.0,5.4,23.0,218.0,361.03,289.76
2016,11,27,16,15,424.0,73.0,5.05,22.5,174.0,297.75,236.58
2016,11,27,16,30,359.0,63.0,4.7,22.0,130.0,241.09,187.99
2016,11,27,16,45,260.0,49.0,4.4,21.5,89.5,171.82,129.12
2016,11,27,17,0,161.0,35.0,4.1,21.0,49.0,112.01,74.64
2016,11,27,17,15,80.5,17.5,4.0,20.5,24.5,40.29,0.0
2016,11,27,17,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,5.35,19.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,5.5,19.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,5.85,19.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,6.05,19.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,5.95,19.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,5.5,19.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,28,7,15,10.0,10.5,5.1,19.0,11.0,10.32,0.0
2016,11,28,7,30,20.0,21.0,5.1,19.0,22.0,19.47,0.5
2016,11,28,7,45,68.5,40.0,5.1,19.0,49.5,38.4,23.17
2016,11,28,8,0,117.0,59.0,5.1,19.0,77.0,64.73,42.85
2016,11,28,8,15,139.0,79.5,5.2,19.5,108.5,95.2,67.25
2016,11,28,8,30,161.0,100.0,5.3,20.0,140.0,127.62,93.97
2016,11,28,8,45,178.5,119.5,5.45,20.5,172.0,160.32,121.37
2016,11,28,9,0,196.0,139.0,5.6,21.0,204.0,194.73,150.12
2016,11,28,9,15,209.0,155.5,5.85,21.5,233.5,226.23,176.41
2016,11,28,9,30,222.0,172.0,6.1,22.0,263.0,258.68,203.13
2016,11,28,9,45,536.5,124.5,6.35,22.5,371.5,367.1,289.29
2016,11,28,10,0,851.0,77.0,6.6,23.0,480.0,498.35,393.98
2016,11,28,10,15,868.0,79.0,6.7,23.0,514.0,544.54,432.31
2016,11,28,10,30,885.0,81.0,6.8,23.0,548.0,588.4,468.33
2016,11,28,10,45,902.5,80.5,6.95,23.0,576.0,629.47,501.73
2016,11,28,11,0,920.0,80.0,7.1,23.0,604.0,668.87,533.36
2016,11,28,11,15,927.5,80.5,6.95,23.0,623.0,700.81,558.13
2016,11,28,11,30,935.0,81.0,6.8,23.0,642.0,730.05,579.36
2016,11,28,11,45,944.0,79.5,6.65,23.0,653.5,755.3,597.3
2016,11,28,12,0,953.0,78.0,6.5,23.0,665.0,777.55,612.97
2016,11,28,12,15,953.5,78.0,6.45,23.0,666.0,792.0,623.27
2016,11,28,12,30,954.0,78.0,6.4,23.0,667.0,802.98,631.15
2016,11,28,12,45,727.5,148.5,6.35,23.0,595.0,722.61,571.22
2016,11,28,13,0,501.0,219.0,6.3,23.0,523.0,627.08,495.11
2016,11,28,13,15,721.5,147.0,6.25,23.0,572.0,720.63,570.86
2016,11,28,13,30,942.0,75.0,6.2,23.0,621.0,797.4,628.24
2016,11,28,13,45,932.5,74.0,6.2,23.0,597.0,782.07,617.39
2016,11,28,14,0,923.0,73.0,6.2,23.0,573.0,763.5,604.6
2016,11,28,14,15,910.5,71.5,6.05,23.0,542.0,739.1,587.0
2016,11,28,14,30,898.0,70.0,5.9,23.0,511.0,711.89,567.33
2016,11,28,14,45,878.5,68.0,5.75,23.0,473.0,676.76,541.64
2016,11,28,15,0,859.0,66.0,5.6,23.0,435.0,639.63,513.68
2016,11,28,15,15,833.0,63.5,5.2,22.5,392.0,600.11,482.71
2016,11,28,15,30,807.0,61.0,4.8,22.0,349.0,555.42,447.15
2016,11,28,15,45,767.5,57.5,4.4,21.5,301.5,501.4,403.41
2016,11,28,16,0,728.0,54.0,4.0,21.0,254.0,448.03,359.16
2016,11,28,16,15,667.0,48.5,3.45,20.0,204.5,383.31,305.07
2016,11,28,16,30,606.0,43.0,2.9,19.0,155.0,321.94,251.9
