Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,4,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,2.55,-2.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,2.45,-2.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,2.35,-2.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,2.25,-2.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,2.15,-2.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,12,9,7,15,90.0,6.5,2.35,-1.5,9.5,0.0,0.0
2016,12,9,7,30,180.0,13.0,2.6,-1.0,19.0,12.78,0.0
2016,12,9,7,45,331.5,24.5,2.85,-0.5,58.0,22.82,9.05
2016,12,9,8,0,483.0,36.0,3.1,0.0,97.0,63.56,32.1
2016,12,9,8,15,564.5,43.0,3.2,0.0,144.5,107.82,63.72
2016,12,9,8,30,646.0,50.0,3.3,0.0,192.0,161.37,108.49
2016,12,9,8,45,697.5,55.0,3.45,0.5,239.5,213.0,155.81
2016,12,9,9,0,749.0,60.0,3.6,1.0,287.0,268.98,208.09
2016,12,9,9,15,781.5,63.5,3.45,1.5,332.0,321.18,257.42
2016,12,9,9,30,814.0,67.0,3.3,2.0,377.0,375.03,307.18
2016,12,9,9,45,837.5,69.5,3.2,2.5,416.5,425.37,352.88
2016,12,9,10,0,861.0,72.0,3.1,3.0,456.0,475.84,397.27
2016,12,9,10,15,545.0,148.0,2.95,3.5,397.5,428.92,359.85
2016,12,9,10,30,229.0,224.0,2.8,4.0,339.0,350.56,293.6
2016,12,9,10,45,229.0,236.0,2.65,4.5,356.0,372.08,311.04
2016,12,9,11,0,229.0,248.0,2.5,5.0,373.0,393.05,327.25
2016,12,9,11,15,229.0,257.0,2.3,5.0,385.5,410.3,340.71
2016,12,9,11,30,229.0,266.0,2.1,5.0,398.0,426.93,353.46
2016,12,9,11,45,229.0,271.0,1.95,5.5,405.0,438.66,361.67
2016,12,9,12,0,229.0,276.0,1.8,6.0,412.0,449.67,369.21
2016,12,9,12,15,294.0,265.5,1.65,6.0,440.5,496.53,406.79
2016,12,9,12,30,359.0,255.0,1.5,6.0,469.0,537.68,439.17
2016,12,9,12,45,347.5,254.5,1.4,6.5,460.5,533.13,434.02
2016,12,9,13,0,336.0,254.0,1.3,7.0,452.0,527.16,428.18
2016,12,9,13,15,306.0,253.0,1.2,7.0,430.5,505.62,410.87
2016,12,9,13,30,276.0,252.0,1.1,7.0,409.0,483.06,392.84
2016,12,9,13,45,220.5,247.5,1.05,7.5,370.0,429.19,349.77
2016,12,9,14,0,165.0,243.0,1.0,8.0,331.0,383.58,312.85
2016,12,9,14,15,165.0,229.0,1.0,8.0,313.0,367.15,300.81
2016,12,9,14,30,165.0,215.0,1.0,8.0,295.0,350.1,287.95
2016,12,9,14,45,119.5,197.0,1.0,8.0,252.5,297.43,245.37
2016,12,9,15,0,74.0,179.0,1.0,8.0,210.0,238.88,197.5
2016,12,9,15,15,69.5,162.0,1.05,7.5,189.0,216.57,180.04
2016,12,9,15,30,65.0,145.0,1.1,7.0,168.0,194.35,162.08
2016,12,9,15,45,377.0,102.5,1.15,7.0,207.5,336.8,283.74
2016,12,9,16,0,689.0,60.0,1.2,7.0,247.0,433.85,360.83
2016,12,9,16,15,627.5,54.0,1.1,6.0,199.0,373.9,308.58
2016,12,9,16,30,566.0,48.0,1.0,5.0,151.0,314.48,256.16
2016,12,9,16,45,463.0,38.5,0.9,4.5,106.0,239.16,189.04
2016,12,9,17,0,360.0,29.0,0.8,4.0,61.0,172.67,122.91
2016,12,9,17,15,180.0,14.5,0.85,3.5,30.5,77.24,0.0
2016,12,9,17,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,8.0,1.15,1.5,8.0,0.0,0.0
2016,12,10,7,30,0.0,16.0,1.4,2.0,16.0,15.73,0.0
2016,12,10,7,45,184.5,29.0,1.7,2.5,52.0,24.61,12.52
2016,12,10,8,0,369.0,42.0,2.0,3.0,88.0,61.28,33.96
2016,12,10,8,15,454.5,51.5,2.1,3.5,133.0,101.96,62.71
2016,12,10,8,30,540.0,61.0,2.2,4.0,178.0,151.62,102.87
2016,12,10,8,45,273.5,85.0,2.3,4.5,144.5,144.31,110.15
2016,12,10,9,0,7.0,109.0,2.4,5.0,111.0,106.98,87.94
2016,12,10,9,15,4.0,120.0,2.5,5.5,121.0,117.3,96.81
2016,12,10,9,30,1.0,131.0,2.6,6.0,131.0,127.31,105.13
2016,12,10,9,45,386.5,111.5,2.75,6.5,283.0,276.26,228.62
2016,12,10,10,0,772.0,92.0,2.9,7.0,435.0,453.62,374.06
2016,12,10,10,15,390.0,133.5,2.95,7.5,307.0,335.47,278.89
2016,12,10,10,30,8.0,175.0,3.0,8.0,179.0,175.28,143.5
2016,12,10,10,45,8.0,180.0,3.15,8.5,184.5,180.7,147.88
2016,12,10,11,0,8.0,185.0,3.3,9.0,190.0,186.12,151.92
2016,12,10,11,15,4.5,178.0,3.35,9.0,181.0,177.24,144.3
2016,12,10,11,30,1.0,171.0,3.4,9.0,172.0,168.15,136.54
2016,12,10,11,45,1.0,172.0,3.5,9.5,173.0,169.3,137.17
2016,12,10,12,0,1.0,173.0,3.6,10.0,174.0,170.47,137.83
2016,12,10,12,15,6.5,191.0,3.65,10.0,195.0,192.89,156.45
2016,12,10,12,30,12.0,209.0,3.7,10.0,216.0,215.7,175.32
2016,12,10,12,45,43.5,237.0,3.75,10.0,262.5,275.47,225.06
2016,12,10,13,0,75.0,265.0,3.8,10.0,309.0,330.71,270.53
2016,12,10,13,15,37.5,192.5,3.8,10.0,214.5,224.8,183.73
2016,12,10,13,30,0.0,120.0,3.8,10.0,120.0,117.07,93.57
2016,12,10,13,45,0.0,123.5,3.85,10.5,123.5,120.74,96.71
2016,12,10,14,0,0.0,127.0,3.9,11.0,127.0,124.5,99.82
2016,12,10,14,15,0.0,123.0,3.9,11.0,123.0,120.67,96.78
2016,12,10,14,30,0.0,119.0,3.9,11.0,119.0,116.87,93.79
2016,12,10,14,45,377.0,103.5,3.9,11.0,262.5,378.16,319.49
2016,12,10,15,0,754.0,88.0,3.9,11.0,406.0,598.72,499.49
2016,12,10,15,15,725.0,84.0,3.8,10.5,365.0,555.88,464.42
2016,12,10,15,30,696.0,80.0,3.7,10.0,324.0,512.39,429.39
2016,12,10,15,45,660.0,73.5,3.6,10.0,280.5,461.87,386.95
2016,12,10,16,0,624.0,67.0,3.5,10.0,237.0,411.96,343.82
2016,12,10,16,15,560.0,60.0,3.1,9.5,190.5,349.26,289.12
2016,12,10,16,30,496.0,53.0,2.7,9.0,144.0,290.25,236.15
2016,12,10,16,45,395.5,42.5,2.35,8.5,101.0,217.73,171.4
2016,12,10,17,0,295.0,32.0,2.0,8.0,58.0,153.71,108.87
2016,12,10,17,15,147.5,16.0,2.0,7.5,29.0,69.67,0.0
2016,12,10,17,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,3.9,8.5,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,3.45,8.5,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,3.55,8.5,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,11,7,15,60.0,6.0,3.75,9.0,7.5,0.0,0.0
2016,12,11,7,30,120.0,12.0,3.9,9.0,15.0,11.8,0.0
2016,12,11,7,45,264.0,24.5,4.1,9.5,50.5,20.94,8.88
2016,12,11,8,0,408.0,37.0,4.3,10.0,86.0,57.82,29.01
2016,12,11,8,15,492.5,45.0,4.6,10.5,131.0,98.92,56.92
2016,12,11,8,30,577.0,53.0,4.9,11.0,176.0,148.79,96.43
2016,12,11,8,45,627.5,58.5,5.2,11.5,221.5,197.03,138.89
2016,12,11,9,0,678.0,64.0,5.5,12.0,267.0,249.62,186.32
2016,12,11,9,15,712.5,68.0,5.55,12.5,310.0,300.08,232.51
2016,12,11,9,30,747.0,72.0,5.6,13.0,353.0,351.85,279.2
2016,12,11,9,45,375.0,111.0,5.65,13.5,252.5,270.16,218.85
2016,12,11,10,0,3.0,150.0,5.7,14.0,152.0,147.3,118.37
2016,12,11,10,15,5.0,160.5,5.75,14.5,163.5,158.93,127.67
2016,12,11,10,30,7.0,171.0,5.8,15.0,175.0,170.76,136.95
2016,12,11,10,45,3.5,110.0,5.85,15.5,112.0,108.71,85.31
2016,12,11,11,0,0.0,49.0,5.9,16.0,49.0,47.36,34.03
2016,12,11,11,15,0.0,50.5,5.9,16.0,50.5,48.81,35.21
2016,12,11,11,30,0.0,52.0,5.9,16.0,52.0,50.27,36.38
2016,12,11,11,45,71.0,166.0,5.95,16.5,208.0,214.57,173.02
2016,12,11,12,0,142.0,280.0,6.0,17.0,364.0,392.45,315.57
2016,12,11,12,15,247.0,268.5,5.95,17.0,415.0,458.75,369.98
2016,12,11,12,30,352.0,257.0,5.9,17.0,466.0,533.88,430.79
2016,12,11,12,45,373.5,249.0,5.85,17.5,469.5,545.47,439.47
2016,12,11,13,0,395.0,241.0,5.8,18.0,473.0,555.83,447.36
2016,12,11,13,15,237.0,247.5,5.7,18.0,386.0,447.93,360.23
2016,12,11,13,30,79.0,254.0,5.6,18.0,299.0,323.98,258.98
2016,12,11,13,45,97.5,248.0,5.5,18.5,301.0,331.81,265.73
2016,12,11,14,0,116.0,242.0,5.4,19.0,303.0,339.11,271.77
2016,12,11,14,15,133.0,229.5,5.15,18.5,296.0,345.02,277.59
2016,12,11,14,30,150.0,217.0,4.9,18.0,289.0,342.03,276.38
2016,12,11,14,45,75.0,174.5,4.65,18.0,210.5,233.83,188.45
2016,12,11,15,0,0.0,132.0,4.4,18.0,132.0,131.78,103.87
2016,12,11,15,15,0.0,119.0,4.25,17.5,119.0,118.79,93.68
2016,12,11,15,30,0.0,106.0,4.1,17.0,106.0,105.83,83.28
2016,12,11,15,45,0.0,91.5,3.95,17.0,91.5,91.23,71.22
2016,12,11,16,0,0.0,77.0,3.8,17.0,77.0,76.62,58.98
2016,12,11,16,15,258.5,64.0,3.65,16.5,112.0,208.8,169.4
2016,12,11,16,30,517.0,51.0,3.5,16.0,147.0,297.46,236.88
2016,12,11,16,45,413.5,41.0,3.35,15.5,103.0,223.43,171.89
2016,12,11,17,0,310.0,31.0,3.2,15.0,59.0,158.19,109.76
2016,12,11,17,15,155.0,15.5,3.1,14.5,29.5,71.59,0.0
2016,12,11,17,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,7,15,63.0,5.5,3.25,5.0,7.0,0.0,0.0
2016,12,12,7,30,126.0,11.0,3.4,5.0,14.0,10.81,0.0
2016,12,12,7,45,274.5,23.0,3.55,5.5,49.5,18.92,7.14
2016,12,12,8,0,423.0,35.0,3.7,6.0,85.0,55.83,27.56
2016,12,12,8,15,507.5,42.5,3.7,6.5,130.5,97.09,55.6
2016,12,12,8,30,592.0,50.0,3.7,7.0,176.0,147.08,95.54
2016,12,12,8,45,644.5,55.5,3.7,7.5,222.0,196.43,139.28
2016,12,12,9,0,697.0,61.0,3.7,8.0,268.0,250.99,188.7
2016,12,12,9,15,731.5,65.0,3.55,8.5,311.5,301.63,235.32
2016,12,12,9,30,766.0,69.0,3.4,9.0,355.0,354.24,282.78
2016,12,12,9,45,790.5,71.5,3.25,10.0,394.0,402.8,325.32
2016,12,12,10,0,815.0,74.0,3.1,11.0,433.0,451.71,366.68
2016,12,12,10,15,831.5,76.0,2.95,11.5,466.0,496.14,403.8
2016,12,12,10,30,848.0,78.0,2.8,12.0,499.0,539.65,438.97
2016,12,12,10,45,859.0,80.0,2.65,12.5,525.5,578.83,469.64
2016,12,12,11,0,870.0,82.0,2.5,13.0,552.0,616.19,497.93
2016,12,12,11,15,877.5,83.0,2.3,13.5,571.0,646.15,519.63
2016,12,12,11,30,885.0,84.0,2.1,14.0,590.0,675.43,540.03
2016,12,12,11,45,894.0,82.5,1.95,14.5,602.0,700.43,556.39
2016,12,12,12,0,903.0,81.0,1.8,15.0,614.0,722.67,569.88
2016,12,12,12,15,904.0,81.0,1.55,15.0,616.5,737.94,578.32
2016,12,12,12,30,905.0,81.0,1.3,15.0,619.0,749.98,584.17
2016,12,12,12,45,902.5,81.0,1.05,15.5,613.5,756.17,584.47
2016,12,12,13,0,900.0,81.0,0.8,16.0,608.0,759.0,582.13
2016,12,12,13,15,894.5,80.0,0.75,16.0,594.5,755.15,579.08
2016,12,12,13,30,889.0,79.0,0.7,16.0,581.0,747.98,573.97
2016,12,12,13,45,880.0,78.5,0.7,16.5,559.5,735.6,565.09
2016,12,12,14,0,871.0,78.0,0.7,17.0,538.0,720.15,554.26
2016,12,12,14,15,858.0,76.5,0.75,17.0,509.5,702.05,543.38
2016,12,12,14,30,845.0,75.0,0.8,17.0,481.0,677.03,527.55
2016,12,12,14,45,822.5,73.5,0.9,17.0,445.0,643.18,505.55
2016,12,12,15,0,800.0,72.0,1.0,17.0,409.0,607.52,480.76
2016,12,12,15,15,773.5,69.0,0.95,16.5,369.0,566.15,450.51
2016,12,12,15,30,747.0,66.0,0.9,16.0,329.0,523.81,418.68
2016,12,12,15,45,706.5,62.0,0.85,16.0,284.5,471.99,377.83
2016,12,12,16,0,666.0,58.0,0.8,16.0,240.0,420.87,336.3
2016,12,12,16,15,606.5,52.0,0.8,15.0,193.5,362.65,289.1
2016,12,12,16,30,547.0,46.0,0.8,14.0,147.0,305.1,240.5
2016,12,12,16,45,446.0,37.5,0.85,13.5,103.5,232.51,178.25
2016,12,12,17,0,345.0,29.0,0.9,13.0,60.0,168.48,117.47
2016,12,12,17,15,172.5,14.5,0.95,12.5,30.0,75.92,0.0
2016,12,12,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,13,7,15,33.0,5.5,2.45,9.5,6.0,0.0,0.0
2016,12,13,7,30,66.0,11.0,2.7,10.0,12.0,10.81,0.0
2016,12,13,7,45,202.0,25.5,3.0,10.5,46.0,20.15,7.08
2016,12,13,8,0,338.0,40.0,3.3,11.0,80.0,55.11,29.25
2016,12,13,8,15,425.5,50.0,3.3,11.5,124.0,94.24,55.67
2016,12,13,8,30,513.0,60.0,3.3,12.0,168.0,142.6,93.23
2016,12,13,8,45,575.5,66.0,3.3,12.5,214.0,190.42,134.0
2016,12,13,9,0,638.0,72.0,3.3,13.0,260.0,243.95,180.8
2016,12,13,9,15,675.0,77.0,3.45,13.5,303.0,293.66,225.43
2016,12,13,9,30,712.0,82.0,3.6,14.0,346.0,345.71,271.44
2016,12,13,9,45,743.0,84.0,3.8,15.0,385.5,394.22,313.32
2016,12,13,10,0,774.0,86.0,4.0,16.0,425.0,443.85,355.0
2016,12,13,10,15,792.0,88.5,4.05,16.5,458.5,488.0,391.81
2016,12,13,10,30,810.0,91.0,4.1,17.0,492.0,531.46,427.12
2016,12,13,10,45,827.5,91.0,4.15,17.5,519.5,571.06,458.66
2016,12,13,11,0,845.0,91.0,4.2,18.0,547.0,609.34,488.47
2016,12,13,11,15,853.0,92.0,4.2,18.0,565.5,641.11,513.52
2016,12,13,11,30,861.0,93.0,4.2,18.0,584.0,670.54,536.43
2016,12,13,11,45,885.5,85.5,4.2,18.5,599.0,696.73,555.66
2016,12,13,12,0,910.0,78.0,4.2,19.0,614.0,723.19,573.78
2016,12,13,12,15,911.0,78.0,4.25,19.0,617.0,738.64,585.03
2016,12,13,12,30,912.0,78.0,4.3,19.0,620.0,750.84,594.03
2016,12,13,12,45,910.5,78.0,4.35,19.0,614.5,757.91,599.54
2016,12,13,13,0,909.0,78.0,4.4,19.0,609.0,761.6,602.75
2016,12,13,13,15,904.0,77.0,4.35,19.0,596.0,758.21,600.36
2016,12,13,13,30,899.0,76.0,4.3,19.0,583.0,751.47,595.69
2016,12,13,13,45,891.0,75.0,4.25,19.0,561.5,739.27,587.27
2016,12,13,14,0,883.0,74.0,4.2,19.0,540.0,723.93,576.63
2016,12,13,14,15,871.0,72.5,4.15,18.5,512.0,702.2,562.36
2016,12,13,14,30,859.0,71.0,4.1,18.0,484.0,677.74,546.01
2016,12,13,14,45,835.5,70.5,4.05,18.0,448.0,648.42,524.79
2016,12,13,15,0,812.0,70.0,4.0,18.0,412.0,613.07,497.53
2016,12,13,15,15,786.5,67.0,3.85,17.5,371.5,572.07,466.09
2016,12,13,15,30,761.0,64.0,3.7,17.0,331.0,530.01,433.0
2016,12,13,15,45,722.0,60.0,3.6,16.5,286.5,478.63,391.62
2016,12,13,16,0,683.0,56.0,3.5,16.0,242.0,427.82,349.35
2016,12,13,16,15,624.5,50.5,3.1,15.0,196.0,367.06,297.84
2016,12,13,16,30,566.0,45.0,2.7,14.0,150.0,312.59,249.73
2016,12,13,16,45,463.5,37.0,2.35,13.5,106.0,239.14,185.03
2016,12,13,17,0,361.0,29.0,2.0,13.0,62.0,174.31,122.67
2016,12,13,17,15,180.5,14.5,2.05,12.5,31.0,78.64,0.0
2016,12,13,17,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,5.5,1.75,3.5,5.5,0.0,0.0
2016,12,14,7,30,0.0,11.0,2.0,4.0,11.0,10.81,0.0
2016,12,14,7,45,179.5,24.5,2.25,4.5,45.5,19.17,6.05
2016,12,14,8,0,359.0,38.0,2.5,5.0,80.0,53.53,28.2
2016,12,14,8,15,447.0,48.0,2.35,5.5,124.5,93.7,55.61
2016,12,14,8,30,535.0,58.0,2.2,6.0,169.0,143.13,94.63
2016,12,14,8,45,585.5,65.5,2.05,7.0,214.0,190.87,136.26
2016,12,14,9,0,636.0,73.0,1.9,8.0,259.0,243.09,182.57
2016,12,14,9,15,673.5,78.0,1.8,8.5,302.5,292.82,227.38
2016,12,14,9,30,711.0,83.0,1.7,9.0,346.0,344.95,273.36
2016,12,14,9,45,355.5,96.0,1.65,10.0,227.5,244.78,198.15
2016,12,14,10,0,0.0,109.0,1.6,11.0,109.0,105.67,84.27
2016,12,14,10,15,2.0,137.5,1.6,11.5,138.5,134.71,108.44
2016,12,14,10,30,4.0,166.0,1.6,12.0,168.0,164.17,132.28
2016,12,14,10,45,6.5,176.0,1.65,12.5,179.5,175.82,141.32
2016,12,14,11,0,9.0,186.0,1.7,13.0,191.0,187.69,150.53
2016,12,14,11,15,9.5,192.0,1.65,13.0,197.5,194.47,155.79
2016,12,14,11,30,10.0,198.0,1.6,13.0,204.0,201.29,161.1
2016,12,14,11,45,7.5,192.5,1.6,13.5,197.5,194.44,155.08
2016,12,14,12,0,5.0,187.0,1.6,14.0,191.0,187.46,149.04
2016,12,14,12,15,10.0,201.0,1.55,14.0,207.5,205.59,163.7
2016,12,14,12,30,15.0,215.0,1.5,14.0,224.0,224.04,178.48
2016,12,14,12,45,17.5,218.5,1.5,14.5,229.0,230.03,182.95
2016,12,14,13,0,20.0,222.0,1.5,15.0,234.0,236.1,187.56
2016,12,14,13,15,46.5,237.0,1.5,15.0,263.5,279.83,222.96
2016,12,14,13,30,73.0,252.0,1.5,15.0,293.0,317.19,252.91
2016,12,14,13,45,65.5,240.0,1.55,15.5,275.5,299.3,238.49
2016,12,14,14,0,58.0,228.0,1.6,16.0,258.0,281.3,224.24
2016,12,14,14,15,86.0,221.5,1.65,16.0,264.0,294.66,236.05
2016,12,14,14,30,114.0,215.0,1.7,16.0,270.0,314.86,252.98
2016,12,14,14,45,57.0,167.0,1.75,16.0,194.5,213.19,171.38
2016,12,14,15,0,0.0,119.0,1.8,16.0,119.0,117.88,92.9
2016,12,14,15,15,0.0,107.0,1.75,15.5,107.0,105.89,83.52
2016,12,14,15,30,0.0,95.0,1.7,15.0,95.0,93.92,73.85
2016,12,14,15,45,0.0,82.0,1.7,15.0,82.0,80.87,63.02
2016,12,14,16,0,0.0,69.0,1.7,15.0,69.0,67.82,52.03
2016,12,14,16,15,237.5,63.0,1.6,14.0,107.0,198.08,161.64
2016,12,14,16,30,475.0,57.0,1.5,13.0,145.0,287.04,229.94
2016,12,14,16,45,376.5,45.5,1.45,12.0,102.0,214.87,167.03
2016,12,14,17,0,278.0,34.0,1.4,11.0,59.0,150.96,107.45
2016,12,14,17,15,139.0,17.0,1.55,10.5,29.5,68.59,0.0
2016,12,14,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,2.65,5.5,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,2.45,4.5,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,2.75,3.5,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,7,45,0.0,8.0,2.95,3.5,8.0,7.71,0.0
2016,12,15,8,0,0.0,16.0,3.1,4.0,16.0,15.43,7.36
2016,12,15,8,15,0.0,26.5,3.15,4.5,26.5,25.57,16.59
2016,12,15,8,30,0.0,37.0,3.2,5.0,37.0,35.73,25.73
2016,12,15,8,45,0.0,47.0,3.25,5.5,47.0,45.4,34.35
2016,12,15,9,0,0.0,57.0,3.3,6.0,57.0,55.08,42.83
2016,12,15,9,15,0.0,67.0,3.15,6.5,67.0,64.76,51.18
2016,12,15,9,30,0.0,77.0,3.0,7.0,77.0,74.46,59.4
2016,12,15,9,45,0.0,93.5,2.95,7.5,93.5,90.51,72.99
2016,12,15,10,0,0.0,110.0,2.9,8.0,110.0,106.65,86.46
2016,12,15,10,15,0.0,116.5,2.8,8.0,116.5,113.06,91.69
2016,12,15,10,30,0.0,123.0,2.7,8.0,123.0,119.49,96.93
2016,12,15,10,45,0.0,142.0,2.6,8.5,142.0,138.31,112.39
2016,12,15,11,0,0.0,161.0,2.5,9.0,161.0,157.28,127.78
2016,12,15,11,15,18.0,197.0,2.4,9.0,207.0,204.84,167.3
2016,12,15,11,30,36.0,233.0,2.3,9.0,253.0,258.93,211.54
2016,12,15,11,45,24.5,220.5,2.2,9.5,234.5,234.45,190.66
2016,12,15,12,0,13.0,208.0,2.1,10.0,216.0,214.41,173.65
2016,12,15,12,15,14.0,212.0,2.05,10.0,220.5,219.71,177.98
2016,12,15,12,30,15.0,216.0,2.0,10.0,225.0,225.07,182.31
2016,12,15,12,45,15.5,215.5,1.95,10.5,224.5,225.44,182.28
2016,12,15,13,0,16.0,215.0,1.9,11.0,224.0,225.82,182.32
2016,12,15,13,15,8.5,193.0,1.9,11.0,198.0,197.85,159.53
2016,12,15,13,30,1.0,171.0,1.9,11.0,172.0,169.9,136.67
2016,12,15,13,45,0.5,155.5,1.9,11.5,156.0,153.86,123.47
2016,12,15,14,0,0.0,140.0,1.9,12.0,140.0,137.84,110.24
2016,12,15,14,15,0.0,147.0,1.9,12.0,147.0,145.51,116.8
2016,12,15,14,30,0.0,154.0,1.9,12.0,154.0,153.5,123.61
2016,12,15,14,45,0.0,135.5,1.9,12.0,135.5,134.63,108.2
2016,12,15,15,0,0.0,117.0,1.9,12.0,117.0,115.76,92.72
2016,12,15,15,15,0.0,105.0,1.85,12.0,105.0,103.76,82.87
2016,12,15,15,30,0.0,93.0,1.8,12.0,93.0,91.77,72.91
2016,12,15,15,45,250.0,93.0,1.75,12.0,161.5,248.0,207.02
2016,12,15,16,0,500.0,93.0,1.7,12.0,230.0,377.57,311.17
2016,12,15,16,15,436.5,81.5,1.5,11.0,185.0,315.55,258.18
2016,12,15,16,30,373.0,70.0,1.3,10.0,140.0,257.7,208.31
2016,12,15,16,45,284.0,54.5,1.1,9.5,98.5,189.91,149.17
2016,12,15,17,0,195.0,39.0,0.9,9.0,57.0,130.07,93.74
2016,12,15,17,15,97.5,19.5,0.95,8.5,28.5,60.01,0.0
2016,12,15,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,16,7,45,162.0,19.5,3.6,8.5,37.5,14.97,2.06
2016,12,16,8,0,324.0,39.0,3.8,9.0,75.0,51.29,27.24
2016,12,16,8,15,414.5,49.0,3.95,9.5,118.5,89.41,52.62
2016,12,16,8,30,505.0,59.0,4.1,10.0,162.0,137.13,89.45
2016,12,16,8,45,569.5,64.5,4.35,10.5,207.5,184.11,129.63
2016,12,16,9,0,634.0,70.0,4.6,11.0,253.0,237.04,176.4
2016,12,16,9,15,671.5,75.0,4.7,11.5,296.0,286.55,221.5
2016,12,16,9,30,709.0,80.0,4.8,12.0,339.0,338.49,268.16
2016,12,16,9,45,741.5,81.5,4.95,13.0,379.0,386.9,310.74
2016,12,16,10,0,774.0,83.0,5.1,14.0,419.0,436.61,353.33
2016,12,16,10,15,387.0,100.5,5.2,14.5,268.5,295.78,241.91
2016,12,16,10,30,0.0,118.0,5.3,15.0,118.0,114.57,90.35
2016,12,16,10,45,0.0,126.5,5.4,16.0,126.5,122.98,96.91
2016,12,16,11,0,0.0,135.0,5.5,17.0,135.0,131.43,103.31
2016,12,16,11,15,0.0,141.5,5.55,17.5,141.5,137.93,108.27
2016,12,16,11,30,0.0,148.0,5.6,18.0,148.0,144.47,113.25
2016,12,16,11,45,7.5,180.5,5.7,18.5,185.5,182.28,143.7
2016,12,16,12,0,15.0,213.0,5.8,19.0,223.0,220.91,174.46
2016,12,16,12,15,35.0,236.0,5.85,19.0,257.5,265.56,210.5
2016,12,16,12,30,55.0,259.0,5.9,19.0,292.0,306.08,243.05
2016,12,16,12,45,27.5,205.0,5.95,19.5,221.5,229.13,181.0
2016,12,16,13,0,0.0,151.0,6.0,20.0,151.0,148.14,115.14
2016,12,16,13,15,0.0,155.0,6.0,20.0,155.0,152.41,118.73
2016,12,16,13,30,0.0,159.0,6.0,20.0,159.0,156.77,122.35
2016,12,16,13,45,33.0,195.5,6.0,20.5,213.0,225.99,178.79
2016,12,16,14,0,66.0,232.0,6.0,21.0,267.0,291.55,231.46
2016,12,16,14,15,54.5,215.5,5.9,21.0,243.0,265.51,210.73
2016,12,16,14,30,43.0,199.0,5.8,21.0,219.0,239.6,190.16
2016,12,16,14,45,21.5,144.5,5.7,21.0,154.5,158.54,124.86
2016,12,16,15,0,0.0,90.0,5.6,21.0,90.0,87.65,66.79
2016,12,16,15,15,0.0,81.5,5.35,20.5,81.5,79.22,60.16
2016,12,16,15,30,0.0,73.0,5.1,20.0,73.0,70.8,53.43
2016,12,16,15,45,322.0,68.0,4.85,19.5,156.5,266.28,218.58
2016,12,16,16,0,644.0,63.0,4.6,19.0,240.0,420.2,341.66
2016,12,16,16,15,585.0,56.5,4.25,18.5,194.5,359.83,289.62
2016,12,16,16,30,526.0,50.0,3.9,18.0,149.0,302.69,239.67
2016,12,16,16,45,426.0,41.0,3.6,17.5,105.5,230.49,176.96
2016,12,16,17,0,326.0,32.0,3.3,17.0,62.0,166.53,117.47
2016,12,16,17,15,163.0,16.0,3.4,16.5,31.0,76.45,0.0
2016,12,16,17,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,12,17,7,45,179.0,17.5,3.25,16.5,37.0,13.19,0.27
2016,12,17,8,0,358.0,35.0,3.5,17.0,74.0,48.22,23.09
2016,12,17,8,15,446.5,44.0,3.6,17.5,117.5,86.91,47.64
2016,12,17,8,30,535.0,53.0,3.7,18.0,161.0,134.9,83.52
2016,12,17,8,45,586.5,59.5,3.8,18.5,205.5,181.6,122.8
2016,12,17,9,0,638.0,66.0,3.9,19.0,250.0,232.87,167.22
2016,12,17,9,15,675.5,71.0,4.15,19.5,293.0,282.51,211.06
2016,12,17,9,30,713.0,76.0,4.4,20.0,336.0,334.58,256.51
2016,12,17,9,45,734.5,80.5,4.7,20.5,374.0,381.74,297.62
2016,12,17,10,0,756.0,85.0,5.0,21.0,412.0,429.3,338.14
2016,12,17,10,15,378.0,111.0,5.05,21.5,274.5,301.57,239.83
2016,12,17,10,30,0.0,137.0,5.1,22.0,137.0,133.3,102.98
2016,12,17,10,45,12.0,172.0,5.15,22.5,178.5,174.9,136.23
2016,12,17,11,0,24.0,207.0,5.2,23.0,220.0,217.73,169.85
2016,12,17,11,15,36.5,225.0,5.1,23.0,245.5,249.2,194.55
2016,12,17,11,30,49.0,243.0,5.0,23.0,271.0,277.8,216.91
2016,12,17,11,45,92.0,260.0,4.95,23.5,314.0,326.67,255.14
2016,12,17,12,0,135.0,277.0,4.9,24.0,357.0,383.35,298.79
2016,12,17,12,15,187.0,276.5,4.8,24.0,387.0,423.29,330.21
2016,12,17,12,30,239.0,276.0,4.7,24.0,417.0,464.07,362.07
2016,12,17,12,45,255.5,271.0,4.6,24.0,421.5,481.42,375.31
2016,12,17,13,0,272.0,266.0,4.5,24.0,426.0,491.16,383.01
2016,12,17,13,15,262.0,261.5,4.4,24.0,412.5,480.96,375.23
2016,12,17,13,30,252.0,257.0,4.3,24.0,399.0,469.77,366.82
2016,12,17,13,45,552.0,171.5,4.2,24.0,467.5,601.87,472.87
2016,12,17,14,0,852.0,86.0,4.1,24.0,536.0,719.45,562.86
2016,12,17,14,15,840.5,84.0,3.85,24.0,508.5,698.41,546.86
2016,12,17,14,30,829.0,82.0,3.6,24.0,481.0,674.67,529.72
2016,12,17,14,45,815.0,78.5,3.35,24.0,448.0,645.01,507.81
2016,12,17,15,0,801.0,75.0,3.1,24.0,415.0,613.13,483.47
2016,12,17,15,15,775.5,72.0,2.65,23.5,375.0,572.73,452.48
2016,12,17,15,30,750.0,69.0,2.2,23.0,335.0,531.24,419.97
2016,12,17,15,45,715.5,64.0,1.8,22.5,291.0,481.75,380.71
2016,12,17,16,0,681.0,59.0,1.4,22.0,247.0,432.49,340.48
2016,12,17,16,15,623.0,53.5,1.3,21.0,201.0,375.06,294.25
2016,12,17,16,30,565.0,48.0,1.2,20.0,155.0,318.02,246.61
2016,12,17,16,45,471.0,39.0,1.2,19.5,110.5,246.45,186.11
2016,12,17,17,0,377.0,30.0,1.2,19.0,66.0,182.65,127.66
2016,12,17,17,15,188.5,15.0,1.15,18.5,33.0,83.35,0.0
2016,12,17,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,6.0,13.5,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,8.2,10.5,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,9.3,9.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,9.25,7.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,9.2,5.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,9.15,3.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,9.1,1.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,8.95,0.5,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,8.8,0.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,8.7,-1.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,8.6,-2.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,8.55,-2.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,8.5,-2.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,8.5,-2.5,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,8.5,-3.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,8.45,-3.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,8.4,-3.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,8.35,-3.5,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,8.3,-4.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,8.2,-4.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,8.1,-5.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,8.05,-5.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,8.0,-6.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,7.85,-6.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,7.7,-6.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,7.6,-6.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,7.5,-6.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,7.45,-5.5,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,7.4,-5.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,7.4,-5.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,7.4,-5.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,7.35,-5.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,7.3,-5.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,7.25,-5.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,7.2,-5.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,7.1,-5.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,7.0,-5.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,6.95,-5.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,6.9,-5.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,6.85,-5.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,6.8,-5.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,6.75,-5.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,6.7,-5.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,6.7,-5.0,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,6.7,-5.0,0.0,0.0,0.0
2016,12,18,7,45,33.5,19.0,6.7,-5.0,23.0,17.12,1.81
2016,12,18,8,0,67.0,38.0,6.7,-5.0,46.0,37.96,25.05
2016,12,18,8,15,88.0,58.5,6.7,-4.5,73.0,63.68,47.2
2016,12,18,8,30,109.0,79.0,6.7,-4.0,100.0,92.0,72.11
2016,12,18,8,45,123.5,98.5,6.75,-4.0,128.5,120.41,98.07
2016,12,18,9,0,138.0,118.0,6.8,-4.0,157.0,150.35,125.63
2016,12,18,9,15,144.5,137.0,6.75,-3.5,184.0,178.76,151.76
2016,12,18,9,30,151.0,156.0,6.7,-3.0,211.0,207.72,178.03
2016,12,18,9,45,158.5,172.0,6.7,-2.5,235.5,234.59,202.08
2016,12,18,10,0,166.0,188.0,6.7,-2.0,260.0,261.92,226.18
2016,12,18,10,15,172.0,203.5,6.65,-1.5,283.0,288.4,249.16
2016,12,18,10,30,178.0,219.0,6.6,-1.0,306.0,315.06,271.98
2016,12,18,10,45,273.5,218.0,6.6,-1.0,360.0,378.94,328.08
2016,12,18,11,0,369.0,217.0,6.6,-1.0,414.0,445.1,385.93
2016,12,18,11,15,406.5,217.0,6.6,-0.5,441.0,480.9,416.36
2016,12,18,11,30,444.0,217.0,6.6,0.0,468.0,522.73,451.49
2016,12,18,11,45,402.5,232.0,6.6,0.0,463.5,517.1,446.2
2016,12,18,12,0,361.0,247.0,6.6,0.0,459.0,513.78,442.68
2016,12,18,12,15,303.0,260.0,6.55,0.0,438.5,494.07,424.97
2016,12,18,12,30,245.0,273.0,6.5,0.0,418.0,464.97,399.39
2016,12,18,12,45,230.5,272.5,6.5,0.0,408.0,457.49,393.07
2016,12,18,13,0,216.0,272.0,6.5,0.0,398.0,449.02,385.85
2016,12,18,13,15,337.5,241.5,6.4,0.0,434.0,514.39,444.06
2016,12,18,13,30,459.0,211.0,6.3,0.0,470.0,578.64,500.47
2016,12,18,13,45,525.5,183.0,6.25,0.0,469.0,595.24,516.25
2016,12,18,14,0,592.0,155.0,6.2,0.0,468.0,611.41,531.65
2016,12,18,14,15,587.5,147.0,6.1,0.0,444.0,592.61,516.28
2016,12,18,14,30,583.0,139.0,6.0,0.0,420.0,571.66,499.1
2016,12,18,14,45,706.5,107.0,5.95,0.0,424.0,607.93,531.87
2016,12,18,15,0,830.0,75.0,5.9,0.0,428.0,632.38,554.05
2016,12,18,15,15,804.5,72.0,5.75,0.0,387.0,591.27,518.54
2016,12,18,15,30,779.0,69.0,5.6,0.0,346.0,548.97,481.57
2016,12,18,15,45,744.0,64.5,5.5,0.0,301.0,498.85,437.16
2016,12,18,16,0,709.0,60.0,5.4,0.0,256.0,448.88,391.7
2016,12,18,16,15,651.0,54.0,5.15,0.0,208.5,389.84,336.88
2016,12,18,16,30,593.0,48.0,4.9,0.0,161.0,331.03,281.0
2016,12,18,16,45,500.5,39.0,4.65,-0.5,115.5,258.74,213.16
2016,12,18,17,0,408.0,30.0,4.4,-1.0,70.0,194.03,148.09
2016,12,18,17,15,204.0,15.0,4.2,-1.0,35.0,88.64,2.59
2016,12,18,17,30,0.0,0.0,4.0,-1.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,3.85,-1.5,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,3.7,-2.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,3.65,-2.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,3.5,-2.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,3.4,-2.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,3.35,-2.5,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,3.3,-3.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,3.35,-3.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,3.4,-3.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,3.45,-3.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,3.5,-3.5,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,3.55,-4.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,3.65,-4.5,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,3.75,-5.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,3.75,-5.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,3.7,-5.5,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,3.65,-6.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,3.6,-5.5,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,3.65,-5.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,3.75,-4.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,3.8,-4.0,0.0,0.0,0.0
2016,12,19,7,45,229.5,15.0,3.9,-4.0,39.5,11.05,0.0
2016,12,19,8,0,459.0,30.0,4.0,-4.0,79.0,47.71,22.43
2016,12,19,8,15,548.5,37.0,4.0,-3.5,125.0,89.5,49.69
