Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,8,30,638.0,44.0,4.0,-3.0,171.0,140.69,90.65
2016,12,19,8,45,690.5,49.0,4.0,-3.0,218.5,191.19,136.87
2016,12,19,9,0,743.0,54.0,4.0,-3.0,266.0,246.24,189.13
2016,12,19,9,15,778.0,57.5,4.0,-2.5,310.5,298.53,239.64
2016,12,19,9,30,813.0,61.0,4.0,-2.0,355.0,352.82,291.24
2016,12,19,9,45,836.5,64.0,4.0,-1.5,395.5,403.6,338.94
2016,12,19,10,0,860.0,67.0,4.0,-1.0,436.0,454.61,385.51
2016,12,19,10,15,877.0,68.5,3.95,-0.5,471.0,500.09,426.11
2016,12,19,10,30,894.0,70.0,3.9,0.0,506.0,545.01,465.01
2016,12,19,10,45,906.0,71.5,3.9,0.0,533.5,585.9,500.55
2016,12,19,11,0,918.0,73.0,3.9,0.0,561.0,624.93,533.81
2016,12,19,11,15,925.5,74.0,3.85,0.5,581.5,658.54,560.81
2016,12,19,11,30,933.0,75.0,3.8,1.0,602.0,689.59,585.27
2016,12,19,11,45,747.0,131.5,3.75,1.5,559.0,651.42,551.06
2016,12,19,12,0,561.0,188.0,3.7,2.0,516.0,595.69,502.73
2016,12,19,12,15,553.5,192.0,3.65,2.5,517.5,605.36,509.89
2016,12,19,12,30,546.0,196.0,3.6,3.0,519.0,612.82,514.82
2016,12,19,12,45,600.5,176.0,3.55,3.5,529.0,640.35,537.05
2016,12,19,13,0,655.0,156.0,3.5,4.0,539.0,664.02,556.0
2016,12,19,13,15,792.0,116.0,3.45,4.0,569.0,721.09,602.51
2016,12,19,13,30,929.0,76.0,3.4,4.0,599.0,772.39,642.01
2016,12,19,13,45,765.5,113.5,3.35,4.5,534.5,697.28,582.9
2016,12,19,14,0,602.0,151.0,3.3,5.0,470.0,614.5,515.18
2016,12,19,14,15,581.0,148.5,3.25,5.0,443.5,589.81,496.19
2016,12,19,14,30,560.0,146.0,3.2,5.0,417.0,560.62,473.14
2016,12,19,14,45,707.0,106.5,3.15,5.0,423.5,608.12,513.82
2016,12,19,15,0,854.0,67.0,3.1,5.0,430.0,639.16,540.31
2016,12,19,15,15,829.0,64.5,2.9,4.5,389.0,598.39,507.26
2016,12,19,15,30,804.0,62.0,2.7,4.0,348.0,556.36,472.86
2016,12,19,15,45,766.0,58.5,2.55,4.0,302.5,505.0,429.25
2016,12,19,16,0,728.0,55.0,2.4,4.0,257.0,453.97,384.7
2016,12,19,16,15,672.0,50.0,2.1,3.0,210.0,393.32,331.7
2016,12,19,16,30,616.0,45.0,1.8,2.0,163.0,335.26,279.06
2016,12,19,16,45,519.0,37.0,1.5,1.5,117.0,260.95,211.25
2016,12,19,17,0,422.0,29.0,1.2,1.0,71.0,198.39,149.65
2016,12,19,17,15,211.0,14.5,1.2,0.5,35.5,90.65,9.35
2016,12,19,17,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,0.85,-1.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,0.75,-0.5,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,0.3,0.0,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,0.2,0.0,0.0,0.0,0.0
2016,12,20,7,45,187.5,16.0,0.15,0.5,35.5,12.0,0.0
2016,12,20,8,0,375.0,32.0,0.1,1.0,71.0,43.88,21.42
2016,12,20,8,15,465.5,40.5,0.2,1.5,115.0,82.75,46.55
2016,12,20,8,30,556.0,49.0,0.3,2.0,159.0,131.11,83.82
2016,12,20,8,45,611.0,55.0,0.45,3.0,204.5,178.89,125.15
2016,12,20,9,0,666.0,61.0,0.6,4.0,250.0,231.59,172.08
2016,12,20,9,15,703.0,65.5,0.75,4.5,293.5,282.41,218.51
2016,12,20,9,30,740.0,70.0,0.9,5.0,337.0,334.87,265.77
2016,12,20,9,45,764.0,73.5,1.05,6.0,376.0,383.11,308.34
2016,12,20,10,0,788.0,77.0,1.2,7.0,415.0,431.8,350.06
2016,12,20,10,15,806.0,79.5,1.3,7.5,448.5,476.67,388.05
2016,12,20,10,30,824.0,82.0,1.4,8.0,482.0,520.88,424.51
2016,12,20,10,45,440.0,155.5,1.55,8.5,370.5,411.23,337.34
2016,12,20,11,0,56.0,229.0,1.7,9.0,259.0,263.01,214.21
2016,12,20,11,15,56.5,237.5,1.8,9.5,268.5,274.5,223.69
2016,12,20,11,30,57.0,246.0,1.9,10.0,278.0,285.95,232.4
2016,12,20,11,45,94.0,260.0,2.05,10.5,314.5,327.72,266.21
2016,12,20,12,0,131.0,274.0,2.2,11.0,351.0,376.96,305.39
2016,12,20,12,15,130.0,276.0,2.25,11.0,353.0,381.96,309.17
2016,12,20,12,30,129.0,278.0,2.3,11.0,355.0,386.54,312.86
2016,12,20,12,45,503.0,182.0,2.35,11.5,476.5,572.66,466.07
2016,12,20,13,0,877.0,86.0,2.4,12.0,598.0,744.4,597.81
2016,12,20,13,15,872.0,85.5,2.4,12.0,585.5,742.36,595.15
2016,12,20,13,30,867.0,85.0,2.4,12.0,573.0,737.09,591.8
2016,12,20,13,45,860.0,83.0,2.45,12.5,553.5,729.7,586.26
2016,12,20,14,0,853.0,81.0,2.5,13.0,534.0,715.09,575.5
2016,12,20,14,15,841.0,79.5,2.45,13.0,506.5,694.54,560.91
2016,12,20,14,30,829.0,78.0,2.4,13.0,479.0,671.3,544.35
2016,12,20,14,45,420.0,116.5,2.4,13.0,319.0,423.13,348.75
2016,12,20,15,0,11.0,155.0,2.4,13.0,159.0,163.64,131.85
2016,12,20,15,15,7.5,141.0,2.2,12.5,144.0,147.24,119.17
2016,12,20,15,30,4.0,127.0,2.0,12.0,129.0,131.06,105.99
2016,12,20,15,45,2.0,111.0,1.8,12.0,112.0,113.71,91.51
2016,12,20,16,0,0.0,95.0,1.6,12.0,95.0,96.5,76.96
2016,12,20,16,15,261.5,73.0,1.5,11.0,124.0,223.31,184.56
2016,12,20,16,30,523.0,51.0,1.4,10.0,153.0,305.22,247.73
2016,12,20,16,45,433.5,41.5,1.35,9.5,110.0,236.37,186.45
2016,12,20,17,0,344.0,32.0,1.3,9.0,67.0,174.84,128.96
2016,12,20,17,15,172.0,16.0,1.35,8.5,33.5,81.27,12.7
2016,12,20,17,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,2.6,3.5,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,21,7,45,186.0,16.0,3.25,5.0,35.0,12.07,0.0
2016,12,21,8,0,372.0,32.0,3.6,6.0,70.0,43.03,20.38
2016,12,21,8,15,463.5,40.5,3.55,6.5,114.0,81.68,44.89
2016,12,21,8,30,555.0,49.0,3.5,7.0,158.0,129.94,81.72
2016,12,21,8,45,613.0,54.5,3.5,8.0,203.5,177.71,122.79
2016,12,21,9,0,671.0,60.0,3.5,9.0,249.0,230.71,169.91
2016,12,21,9,15,707.5,64.5,3.7,9.5,292.5,281.61,216.66
2016,12,21,9,30,744.0,69.0,3.9,10.0,336.0,334.1,264.31
2016,12,21,9,45,770.0,72.0,4.1,11.0,375.5,382.82,307.71
2016,12,21,10,0,796.0,75.0,4.3,12.0,415.0,432.15,350.48
2016,12,21,10,15,814.0,77.0,4.3,12.5,449.0,476.87,388.77
2016,12,21,10,30,832.0,79.0,4.3,13.0,483.0,520.9,425.45
2016,12,21,10,45,843.5,81.0,4.35,14.0,510.0,560.33,456.83
2016,12,21,11,0,855.0,83.0,4.4,15.0,537.0,598.08,486.01
2016,12,21,11,15,544.0,171.0,4.4,15.0,464.0,522.23,423.89
2016,12,21,11,30,233.0,259.0,4.4,15.0,391.0,418.56,337.87
2016,12,21,11,45,310.5,250.5,4.4,15.5,430.0,473.93,382.46
2016,12,21,12,0,388.0,242.0,4.4,16.0,469.0,526.27,423.72
2016,12,21,12,15,299.0,260.0,4.4,16.0,435.5,490.62,394.25
2016,12,21,12,30,210.0,278.0,4.4,16.0,402.0,444.78,356.91
2016,12,21,12,45,547.0,181.5,4.4,16.5,501.5,604.08,487.35
2016,12,21,13,0,884.0,85.0,4.4,17.0,601.0,748.37,598.55
2016,12,21,13,15,879.0,84.5,4.35,17.0,589.0,746.44,596.34
2016,12,21,13,30,874.0,84.0,4.3,17.0,577.0,741.26,592.74
2016,12,21,13,45,865.0,83.0,4.25,17.5,556.5,733.6,586.36
2016,12,21,14,0,856.0,82.0,4.2,18.0,536.0,718.76,574.85
2016,12,21,14,15,843.5,80.5,4.1,18.0,509.0,697.91,559.92
2016,12,21,14,30,831.0,79.0,4.0,18.0,482.0,674.38,543.0
2016,12,21,14,45,808.5,78.0,3.9,18.0,447.0,642.2,519.21
2016,12,21,15,0,786.0,77.0,3.8,18.0,412.0,608.16,492.94
2016,12,21,15,15,760.0,73.5,3.4,17.5,373.0,567.55,461.3
2016,12,21,15,30,734.0,70.0,3.0,17.0,334.0,525.89,428.16
2016,12,21,15,45,696.5,65.5,2.7,16.5,290.5,475.98,387.93
2016,12,21,16,0,659.0,61.0,2.4,16.0,247.0,429.28,349.05
2016,12,21,16,15,602.0,55.0,2.2,15.0,201.5,369.84,299.61
2016,12,21,16,30,545.0,49.0,2.0,14.0,156.0,313.4,250.94
2016,12,21,16,45,453.5,40.5,1.85,13.5,112.5,243.87,190.23
2016,12,21,17,0,362.0,32.0,1.7,13.0,69.0,181.75,132.86
2016,12,21,17,15,181.0,16.0,1.75,12.5,34.5,84.58,18.32
2016,12,21,17,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,3.55,6.5,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,22,7,45,165.5,16.5,4.25,6.5,33.0,12.59,0.0
2016,12,22,8,0,331.0,33.0,4.4,7.0,66.0,41.75,20.42
2016,12,22,8,15,424.5,42.5,4.55,7.5,109.5,79.15,44.27
2016,12,22,8,30,518.0,52.0,4.7,8.0,153.0,126.44,80.09
2016,12,22,8,45,579.5,58.0,4.9,8.5,198.5,173.4,120.34
2016,12,22,9,0,641.0,64.0,5.1,9.0,244.0,226.03,167.3
2016,12,22,9,15,679.0,68.5,5.05,9.5,287.0,275.32,212.71
2016,12,22,9,30,717.0,73.0,5.0,10.0,330.0,327.13,259.83
2016,12,22,9,45,743.5,76.5,5.0,11.0,369.5,375.81,303.21
2016,12,22,10,0,770.0,80.0,5.0,12.0,409.0,424.78,345.62
2016,12,22,10,15,788.5,82.5,4.85,12.5,442.5,469.27,383.69
2016,12,22,10,30,807.0,85.0,4.7,13.0,476.0,513.19,420.15
2016,12,22,10,45,820.0,87.0,4.6,13.5,503.0,552.68,452.19
2016,12,22,11,0,833.0,89.0,4.5,14.0,530.0,590.67,482.17
2016,12,22,11,15,841.5,90.0,4.4,14.0,550.0,623.06,508.02
2016,12,22,11,30,850.0,91.0,4.3,14.0,570.0,653.23,531.65
2016,12,22,11,45,872.5,85.0,4.2,14.5,585.5,680.19,551.78
2016,12,22,12,0,895.0,79.0,4.1,15.0,601.0,707.37,570.51
2016,12,22,12,15,896.0,79.0,4.0,15.0,605.0,723.52,581.93
2016,12,22,12,30,897.0,79.0,3.9,15.0,609.0,736.5,591.09
2016,12,22,12,45,892.5,80.0,3.85,15.5,604.5,743.35,594.87
2016,12,22,13,0,888.0,81.0,3.8,16.0,600.0,746.86,596.34
2016,12,22,13,15,883.5,80.5,3.75,16.0,588.0,745.39,595.38
2016,12,22,13,30,879.0,80.0,3.7,16.0,576.0,740.65,592.18
2016,12,22,13,45,869.0,79.5,3.65,16.5,555.5,728.68,582.67
2016,12,22,14,0,859.0,79.0,3.6,17.0,535.0,713.68,571.07
2016,12,22,14,15,847.0,77.5,3.55,16.5,508.0,697.46,560.81
2016,12,22,14,30,835.0,76.0,3.5,16.0,481.0,674.29,545.31
2016,12,22,14,45,812.0,75.5,3.45,16.0,447.0,642.36,521.96
2016,12,22,15,0,789.0,75.0,3.4,16.0,413.0,608.59,495.93
2016,12,22,15,15,764.0,71.5,3.1,15.5,373.5,568.58,464.83
2016,12,22,15,30,739.0,68.0,2.8,15.0,334.0,527.46,432.17
2016,12,22,15,45,699.5,64.5,2.55,15.0,290.5,477.44,390.98
2016,12,22,16,0,660.0,61.0,2.3,15.0,247.0,430.69,351.35
2016,12,22,16,15,603.5,55.0,2.1,14.0,202.0,371.43,301.96
2016,12,22,16,30,547.0,49.0,1.9,13.0,157.0,315.11,253.3
2016,12,22,16,45,452.5,40.5,1.7,12.5,113.5,244.19,191.32
2016,12,22,17,0,358.0,32.0,1.5,12.0,70.0,180.94,133.25
2016,12,22,17,15,179.0,16.0,1.55,11.5,35.0,84.58,23.39
2016,12,22,17,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,2.5,2.6,9.5,2.5,2.41,0.0
2016,12,23,8,0,0.0,5.0,3.0,10.0,5.0,4.82,0.0
2016,12,23,8,15,0.0,9.0,3.2,10.5,9.0,8.67,1.7
2016,12,23,8,30,0.0,13.0,3.4,11.0,13.0,12.53,5.12
2016,12,23,8,45,0.0,17.0,3.6,11.5,17.0,16.39,8.51
2016,12,23,9,0,0.0,21.0,3.8,12.0,21.0,20.26,11.86
2016,12,23,9,15,0.0,25.0,3.85,12.5,25.0,24.12,15.16
2016,12,23,9,30,0.0,29.0,3.9,13.0,29.0,27.99,18.42
2016,12,23,9,45,0.0,32.5,3.95,13.5,32.5,31.38,21.23
2016,12,23,10,0,0.0,36.0,4.0,14.0,36.0,34.76,24.0
2016,12,23,10,15,0.0,39.0,4.0,14.5,39.0,37.67,26.34
2016,12,23,10,30,0.0,42.0,4.0,15.0,42.0,40.57,28.67
2016,12,23,10,45,0.0,31.5,4.0,16.0,31.5,30.42,19.97
2016,12,23,11,0,0.0,21.0,4.0,17.0,21.0,20.28,11.35
2016,12,23,11,15,5.0,108.0,4.05,17.0,111.0,107.87,84.02
2016,12,23,11,30,10.0,195.0,4.1,17.0,201.0,198.13,157.23
2016,12,23,11,45,30.5,224.0,4.15,17.5,242.0,246.88,196.13
2016,12,23,12,0,51.0,253.0,4.2,18.0,283.0,293.06,232.57
2016,12,23,12,15,29.5,225.0,4.2,18.0,242.5,249.67,197.65
2016,12,23,12,30,8.0,197.0,4.2,18.0,202.0,200.35,157.85
2016,12,23,12,45,44.0,231.5,4.2,18.5,257.5,269.39,213.55
2016,12,23,13,0,80.0,266.0,4.2,19.0,313.0,334.8,265.24
2016,12,23,13,15,44.5,230.5,4.15,19.0,256.5,270.89,214.23
2016,12,23,13,30,9.0,195.0,4.1,19.0,200.0,200.65,157.77
2016,12,23,13,45,4.5,177.0,4.1,19.5,179.5,179.01,140.35
2016,12,23,14,0,0.0,159.0,4.1,20.0,159.0,157.43,122.86
2016,12,23,14,15,0.0,149.0,3.95,20.0,149.0,147.48,115.07
2016,12,23,14,30,0.0,139.0,3.8,20.0,139.0,137.54,107.25
2016,12,23,14,45,0.0,118.5,3.65,20.0,118.5,116.64,90.5
2016,12,23,15,0,0.0,98.0,3.5,20.0,98.0,95.8,73.68
2016,12,23,15,15,0.0,88.5,3.05,20.0,88.5,86.35,66.08
2016,12,23,15,30,0.0,79.0,2.6,20.0,79.0,76.91,58.43
2016,12,23,15,45,260.5,81.0,2.2,20.0,155.0,249.98,203.2
2016,12,23,16,0,521.0,83.0,1.8,20.0,231.0,383.62,307.74
2016,12,23,16,15,462.0,74.0,1.55,19.0,187.5,324.74,258.84
2016,12,23,16,30,403.0,65.0,1.3,18.0,144.0,268.55,211.79
2016,12,23,16,45,313.5,52.0,1.1,17.5,103.5,201.18,154.76
2016,12,23,17,0,224.0,39.0,0.9,17.0,63.0,141.57,102.59
2016,12,23,17,15,112.0,19.5,0.9,16.5,31.5,67.22,20.78
2016,12,23,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,2.95,17.5,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,12,24,7,45,130.5,17.0,2.75,17.5,30.0,13.24,0.0
2016,12,24,8,0,261.0,34.0,3.0,18.0,60.0,38.37,18.62
2016,12,24,8,15,354.5,45.0,3.1,18.5,101.0,73.8,40.86
2016,12,24,8,30,448.0,56.0,3.2,19.0,142.0,118.5,73.07
2016,12,24,8,45,510.0,63.5,3.3,19.5,186.0,163.19,109.34
2016,12,24,9,0,572.0,71.0,3.4,20.0,230.0,213.77,152.0
2016,12,24,9,15,612.5,76.0,3.6,20.0,272.0,260.9,193.5
2016,12,24,9,30,653.0,81.0,3.8,20.0,314.0,310.93,237.27
2016,12,24,9,45,686.5,83.5,4.0,20.5,353.0,358.22,278.0
2016,12,24,10,0,720.0,86.0,4.2,21.0,392.0,406.99,319.09
2016,12,24,10,15,443.5,152.0,4.35,21.5,345.0,370.96,292.92
2016,12,24,10,30,167.0,218.0,4.5,22.0,298.0,306.86,241.81
2016,12,24,10,45,217.5,226.0,4.7,22.5,337.5,350.28,276.23
2016,12,24,11,0,268.0,234.0,4.9,23.0,377.0,400.87,315.67
2016,12,24,11,15,218.0,249.0,5.0,23.0,368.0,390.64,307.19
2016,12,24,11,30,168.0,264.0,5.1,23.0,359.0,381.29,299.19
2016,12,24,11,45,98.5,249.0,5.2,23.5,305.0,318.72,249.2
2016,12,24,12,0,29.0,234.0,5.3,24.0,251.0,257.64,199.77
2016,12,24,12,15,36.5,243.0,5.3,24.0,264.5,273.75,212.55
2016,12,24,12,30,44.0,252.0,5.3,24.0,278.0,290.17,225.43
2016,12,24,12,45,36.0,242.5,5.35,24.0,263.5,275.41,213.84
2016,12,24,13,0,28.0,233.0,5.4,24.0,249.0,253.31,196.59
2016,12,24,13,15,409.5,168.5,5.35,24.0,400.5,495.57,393.64
2016,12,24,13,30,791.0,104.0,5.3,24.0,552.0,707.54,557.66
2016,12,24,13,45,420.5,165.5,5.3,24.0,403.0,500.08,396.32
2016,12,24,14,0,50.0,227.0,5.3,24.0,254.0,274.07,213.78
2016,12,24,14,15,25.0,139.0,5.15,24.0,152.5,159.54,123.72
2016,12,24,14,30,0.0,51.0,5.0,24.0,51.0,49.28,34.57
2016,12,24,14,45,0.0,44.5,4.85,24.0,44.5,42.99,29.56
2016,12,24,15,0,0.0,38.0,4.7,24.0,38.0,36.7,24.49
2016,12,24,15,15,0.0,34.5,4.45,23.5,34.5,33.31,21.82
2016,12,24,15,30,0.0,31.0,4.2,23.0,31.0,29.92,19.13
2016,12,24,15,45,0.0,26.5,4.0,23.0,26.5,25.57,15.57
2016,12,24,16,0,0.0,22.0,3.8,23.0,22.0,21.22,11.97
2016,12,24,16,15,0.0,18.0,3.8,22.5,18.0,17.36,8.76
2016,12,24,16,30,0.0,14.0,3.8,22.0,14.0,13.5,5.51
2016,12,24,16,45,0.0,10.0,3.8,21.5,10.0,9.64,2.23
2016,12,24,17,0,0.0,6.0,3.8,21.0,6.0,5.78,0.0
2016,12,24,17,15,0.0,3.0,3.95,20.5,3.0,2.89,0.0
2016,12,24,17,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,4.85,20.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,5.0,20.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,5.05,19.5,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,5.15,19.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,5.15,18.5,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,4.75,18.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,5.15,18.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2016,12,25,7,45,0.0,15.0,5.95,18.5,15.0,14.48,0.0
2016,12,25,8,0,0.0,30.0,6.2,19.0,30.0,28.59,16.41
2016,12,25,8,15,5.5,49.0,6.5,19.0,50.0,47.1,32.64
2016,12,25,8,30,11.0,68.0,6.8,19.0,70.0,66.48,49.05
2016,12,25,8,45,19.5,86.5,7.1,19.5,91.5,86.72,65.85
2016,12,25,9,0,28.0,105.0,7.4,20.0,113.0,108.28,83.64
2016,12,25,9,15,33.0,123.0,7.6,20.5,133.5,129.21,100.85
2016,12,25,9,30,38.0,141.0,7.8,21.0,154.0,150.73,118.34
2016,12,25,9,45,40.5,157.0,8.0,21.5,172.5,169.83,133.7
2016,12,25,10,0,43.0,173.0,8.2,22.0,191.0,189.2,149.08
2016,12,25,10,15,62.0,192.5,8.25,22.0,221.0,220.25,174.06
2016,12,25,10,30,81.0,212.0,8.3,22.0,251.0,252.92,200.27
2016,12,25,10,45,40.5,164.0,8.35,22.5,183.5,185.11,145.23
2016,12,25,11,0,0.0,116.0,8.4,23.0,116.0,112.63,85.94
2016,12,25,11,15,77.5,190.0,8.3,23.0,234.0,237.9,187.67
2016,12,25,11,30,155.0,264.0,8.2,23.0,352.0,372.77,294.86
2016,12,25,11,45,117.0,265.0,8.1,23.5,332.0,353.42,278.14
2016,12,25,12,0,79.0,266.0,8.0,24.0,312.0,326.14,255.41
2016,12,25,12,15,39.5,211.5,7.85,24.0,234.5,242.36,188.99
2016,12,25,12,30,0.0,157.0,7.7,24.0,157.0,153.86,117.95
2016,12,25,12,45,3.5,175.0,7.55,24.5,177.5,174.86,134.51
2016,12,25,13,0,7.0,193.0,7.4,25.0,198.0,196.2,151.18
2016,12,25,13,15,3.5,169.5,7.15,24.5,172.0,169.76,130.53
2016,12,25,13,30,0.0,146.0,6.9,24.0,146.0,143.37,109.82
2016,12,25,13,45,46.5,194.0,6.65,24.0,219.0,234.0,183.23
2016,12,25,14,0,93.0,242.0,6.4,24.0,292.0,322.14,253.45
2016,12,25,14,15,409.5,175.0,6.15,24.0,377.5,496.48,396.25
2016,12,25,14,30,726.0,108.0,5.9,24.0,463.0,639.82,510.67
2016,12,25,14,45,683.0,111.5,5.7,24.0,427.5,601.33,480.08
2016,12,25,15,0,640.0,115.0,5.5,24.0,392.0,562.03,449.27
2016,12,25,15,15,610.0,110.0,5.2,23.5,354.0,521.27,417.95
2016,12,25,15,30,580.0,105.0,4.9,23.0,316.0,480.03,385.67
2016,12,25,15,45,524.0,100.5,4.6,23.0,273.5,422.39,339.11
2016,12,25,16,0,468.0,96.0,4.3,23.0,231.0,370.13,296.0
2016,12,25,16,15,406.0,85.5,4.05,22.5,188.0,310.78,247.26
2016,12,25,16,30,344.0,75.0,3.8,22.0,145.0,255.42,200.68
2016,12,25,16,45,249.0,60.5,3.55,21.5,104.0,186.52,142.85
2016,12,25,17,0,154.0,46.0,3.3,21.0,63.0,120.58,86.98
2016,12,25,17,15,77.0,23.0,3.3,21.0,31.5,57.01,21.75
2016,12,25,17,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,3.45,20.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,12,26,7,45,162.0,15.5,2.35,19.5,31.0,11.87,0.0
2016,12,26,8,0,324.0,31.0,2.6,20.0,62.0,37.19,16.51
2016,12,26,8,15,421.0,39.5,2.6,20.0,104.0,73.01,37.53
2016,12,26,8,30,518.0,48.0,2.6,20.0,146.0,119.12,70.22
2016,12,26,8,45,577.5,54.0,2.65,20.5,191.0,165.42,107.81
2016,12,26,9,0,637.0,60.0,2.7,21.0,236.0,217.22,151.66
2016,12,26,9,15,676.0,64.5,2.8,21.5,279.0,266.55,194.72
2016,12,26,9,30,715.0,69.0,2.9,22.0,322.0,319.01,239.92
2016,12,26,9,45,746.5,70.5,3.0,22.5,362.0,367.16,281.12
2016,12,26,10,0,778.0,72.0,3.1,23.0,402.0,416.48,322.28
2016,12,26,10,15,528.5,139.0,3.2,23.0,371.5,397.48,310.47
2016,12,26,10,30,279.0,206.0,3.3,23.0,341.0,355.39,278.23
2016,12,26,10,45,205.5,224.5,3.4,23.5,327.0,341.67,267.12
2016,12,26,11,0,132.0,243.0,3.5,24.0,313.0,325.7,253.52
2016,12,26,11,15,66.0,133.5,3.5,24.0,168.5,176.77,137.3
2016,12,26,11,30,0.0,24.0,3.5,24.0,24.0,23.18,13.2
2016,12,26,11,45,0.0,52.0,3.55,24.5,52.0,50.27,35.09
2016,12,26,12,0,0.0,80.0,3.6,25.0,80.0,77.39,56.71
2016,12,26,12,15,417.5,89.0,3.5,25.0,336.0,399.91,318.5
2016,12,26,12,30,835.0,98.0,3.4,25.0,592.0,716.12,554.49
2016,12,26,12,45,422.5,150.5,3.35,25.5,400.5,479.46,374.02
2016,12,26,13,0,10.0,203.0,3.3,26.0,209.0,208.73,158.89
2016,12,26,13,15,42.0,229.0,3.15,26.0,253.0,267.3,205.46
2016,12,26,13,30,74.0,255.0,3.0,26.0,297.0,320.81,246.9
2016,12,26,13,45,444.5,172.5,2.95,26.0,411.5,525.91,409.57
2016,12,26,14,0,815.0,90.0,2.9,26.0,526.0,701.08,541.0
2016,12,26,14,15,412.0,131.5,2.65,25.5,352.0,449.75,352.23
2016,12,26,14,30,9.0,173.0,2.4,25.0,178.0,179.69,137.72
2016,12,26,14,45,13.5,168.0,2.2,25.0,174.5,178.22,137.49
2016,12,26,15,0,18.0,163.0,2.0,25.0,171.0,176.7,136.63
2016,12,26,15,15,14.5,148.5,1.7,24.5,155.0,159.57,123.46
2016,12,26,15,30,11.0,134.0,1.4,24.0,139.0,142.64,110.32
2016,12,26,15,45,309.0,102.0,1.15,24.0,192.0,303.44,240.77
2016,12,26,16,0,607.0,70.0,0.9,24.0,245.0,417.27,326.26
2016,12,26,16,15,549.5,63.0,0.75,23.5,201.0,358.13,277.96
2016,12,26,16,30,492.0,56.0,0.6,23.0,157.0,302.02,231.94
2016,12,26,16,45,395.5,47.0,0.5,22.5,114.0,231.37,173.99
2016,12,26,17,0,299.0,38.0,0.4,22.0,71.0,168.31,120.48
2016,12,26,17,15,149.5,19.0,0.4,21.5,35.5,79.61,34.76
2016,12,26,17,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,0.35,19.5,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,0.25,19.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,0.2,18.5,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,12,27,7,45,89.0,19.0,2.0,15.0,27.5,14.97,0.0
2016,12,27,8,0,178.0,38.0,2.2,15.0,55.0,37.97,20.47
2016,12,27,8,15,272.5,52.0,2.2,15.0,95.0,70.85,42.4
2016,12,27,8,30,367.0,66.0,2.2,15.0,135.0,113.8,73.7
2016,12,27,8,45,431.5,76.0,2.2,15.5,178.5,156.98,108.59
2016,12,27,9,0,496.0,86.0,2.2,16.0,222.0,206.38,150.05
2016,12,27,9,15,540.5,93.0,2.15,16.5,264.5,254.02,191.15
2016,12,27,9,30,585.0,100.0,2.1,17.0,307.0,304.05,233.88
2016,12,27,9,45,618.0,104.5,2.05,17.5,346.0,350.23,273.03
2016,12,27,10,0,651.0,109.0,2.0,18.0,385.0,398.07,312.55
2016,12,27,10,15,673.5,113.0,2.0,18.5,418.5,441.71,347.98
2016,12,27,10,30,696.0,117.0,2.0,19.0,452.0,485.47,382.53
2016,12,27,10,45,500.5,172.5,2.0,19.5,420.5,459.01,361.48
2016,12,27,11,0,305.0,228.0,2.0,20.0,389.0,415.69,326.46
2016,12,27,11,15,302.5,238.5,2.0,20.0,403.5,436.01,342.24
2016,12,27,11,30,300.0,249.0,2.0,20.0,418.0,455.33,356.72
2016,12,27,11,45,383.5,235.5,2.0,20.0,456.5,505.82,396.07
2016,12,27,12,0,467.0,222.0,2.0,20.0,495.0,564.58,440.77
2016,12,27,12,15,352.5,249.0,1.95,20.0,456.0,516.0,402.41
2016,12,27,12,30,238.0,276.0,1.9,20.0,417.0,462.37,360.36
2016,12,27,12,45,134.5,257.0,1.85,20.5,336.5,369.9,288.51
2016,12,27,13,0,31.0,238.0,1.8,21.0,256.0,267.88,207.84
2016,12,27,13,15,61.5,249.5,1.75,21.0,284.5,304.19,237.1
2016,12,27,13,30,92.0,261.0,1.7,21.0,313.0,340.78,265.77
2016,12,27,13,45,61.0,238.0,1.65,21.0,272.0,293.3,228.76
2016,12,27,14,0,30.0,215.0,1.6,21.0,231.0,245.96,191.77
2016,12,27,14,15,47.0,213.5,1.55,21.0,237.5,257.52,201.67
2016,12,27,14,30,64.0,212.0,1.5,21.0,244.0,268.72,211.05
2016,12,27,14,45,273.0,178.5,1.5,21.0,299.5,388.3,308.25
2016,12,27,15,0,482.0,145.0,1.5,21.0,355.0,490.63,388.45
2016,12,27,15,15,544.0,122.0,1.45,20.5,338.5,491.79,390.13
2016,12,27,15,30,606.0,99.0,1.4,20.0,322.0,490.92,390.4
2016,12,27,15,45,564.0,92.5,1.35,20.0,280.0,440.4,350.75
2016,12,27,16,0,522.0,86.0,1.3,20.0,238.0,390.86,311.2
2016,12,27,16,15,463.5,77.0,1.15,19.5,194.5,330.28,262.24
2016,12,27,16,30,405.0,68.0,1.0,19.0,151.0,275.68,216.68
2016,12,27,16,45,320.5,55.0,0.9,18.5,110.0,209.69,161.39
2016,12,27,17,0,236.0,42.0,0.8,18.0,69.0,150.9,110.68
2016,12,27,17,15,118.0,21.0,0.8,17.5,34.5,73.18,35.01
2016,12,27,17,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,28,7,45,0.0,13.5,3.35,17.5,13.5,13.03,0.0
2016,12,28,8,0,0.0,27.0,3.7,18.0,27.0,25.87,14.2
2016,12,28,8,15,5.0,47.5,3.9,18.5,48.5,45.6,31.48
2016,12,28,8,30,10.0,68.0,4.1,19.0,70.0,66.22,48.84
2016,12,28,8,45,21.0,88.0,4.3,19.5,93.5,88.32,67.04
2016,12,28,9,0,32.0,108.0,4.5,20.0,117.0,111.91,86.36
2016,12,28,9,15,39.5,126.5,4.55,20.5,139.5,134.3,104.64
2016,12,28,9,30,47.0,145.0,4.6,21.0,162.0,157.5,123.38
2016,12,28,9,45,52.0,162.5,4.7,21.5,183.0,179.53,140.99
2016,12,28,10,0,57.0,180.0,4.8,22.0,204.0,202.05,158.78
2016,12,28,10,15,62.0,194.0,4.8,22.5,222.5,221.51,173.9
2016,12,28,10,30,67.0,208.0,4.8,23.0,241.0,241.33,189.15
2016,12,28,10,45,67.0,221.5,4.85,23.5,256.0,258.22,201.91
2016,12,28,11,0,67.0,235.0,4.9,24.0,271.0,275.07,214.49
2016,12,28,11,15,146.0,247.5,4.9,24.0,329.0,344.05,269.16
2016,12,28,11,30,225.0,260.0,4.9,24.0,387.0,413.33,323.47
2016,12,28,11,45,185.0,268.5,4.9,24.5,374.5,402.34,313.51
2016,12,28,12,0,145.0,277.0,4.9,25.0,362.0,389.05,301.92
2016,12,28,12,15,434.5,209.0,4.85,25.0,466.5,537.9,420.82
2016,12,28,12,30,724.0,141.0,4.8,25.0,571.0,684.99,534.6
2016,12,28,12,45,735.5,135.5,4.75,25.0,570.0,696.15,542.48
2016,12,28,13,0,747.0,130.0,4.7,25.0,569.0,704.64,549.05
2016,12,28,13,15,560.5,184.0,4.6,25.0,510.0,624.96,486.94
2016,12,28,13,30,374.0,238.0,4.5,25.0,451.0,539.1,419.66
2016,12,28,13,45,213.0,234.0,4.4,25.0,355.0,408.2,318.72
2016,12,28,14,0,52.0,230.0,4.3,25.0,259.0,278.73,216.04
2016,12,28,14,15,148.5,223.5,4.1,25.0,299.0,349.21,273.42
2016,12,28,14,30,245.0,217.0,3.9,25.0,339.0,416.79,327.05
2016,12,28,14,45,315.5,191.0,3.75,25.0,336.5,431.85,340.12
2016,12,28,15,0,386.0,165.0,3.6,25.0,334.0,450.69,355.79
2016,12,28,15,15,512.5,128.0,3.2,24.5,330.5,479.64,379.98
2016,12,28,15,30,639.0,91.0,2.8,24.0,327.0,502.83,398.6
2016,12,28,15,45,604.5,84.5,2.4,24.0,286.0,455.57,360.51
2016,12,28,16,0,570.0,78.0,2.0,24.0,245.0,408.74,322.32
2016,12,28,16,15,514.0,70.0,1.8,23.0,201.0,350.4,275.87
2016,12,28,16,30,458.0,62.0,1.6,22.0,157.0,294.98,230.25
2016,12,28,16,45,378.0,51.0,1.45,21.5,115.5,229.97,175.71
2016,12,28,17,0,298.0,40.0,1.3,21.0,74.0,171.23,124.85
2016,12,28,17,15,149.0,25.0,1.35,20.5,42.0,89.43,45.98
2016,12,28,17,30,0.0,10.0,1.4,20.0,10.0,9.83,0.0
2016,12,28,17,45,0.0,5.0,1.5,20.0,5.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,4.85,11.5,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,12,29,7,45,15.5,16.0,5.4,11.0,17.5,15.11,0.0
2016,12,29,8,0,31.0,32.0,5.4,11.0,35.0,30.7,17.84
2016,12,29,8,15,46.0,51.0,5.5,11.0,58.5,51.79,36.05
2016,12,29,8,30,61.0,70.0,5.6,11.0,82.0,74.73,55.4
2016,12,29,8,45,69.5,89.5,5.7,11.0,106.5,98.9,76.36
2016,12,29,9,0,78.0,109.0,5.8,11.0,131.0,123.95,98.17
2016,12,29,9,15,82.0,128.0,5.95,11.0,154.5,148.13,119.28
2016,12,29,9,30,86.0,147.0,6.1,11.0,178.0,172.71,140.55
2016,12,29,9,45,87.5,164.5,6.3,11.5,199.0,195.22,159.59
2016,12,29,10,0,89.0,182.0,6.5,12.0,220.0,217.83,178.4
2016,12,29,10,15,78.5,195.0,6.45,12.0,230.5,230.28,188.79
2016,12,29,10,30,68.0,208.0,6.4,12.0,241.0,241.76,198.15
2016,12,29,10,45,63.5,218.5,6.4,12.5,250.5,253.13,206.96
2016,12,29,11,0,59.0,229.0,6.4,13.0,260.0,264.1,215.31
2016,12,29,11,15,158.5,242.0,6.35,13.0,330.5,345.92,283.6
2016,12,29,11,30,258.0,255.0,6.3,13.0,401.0,434.32,356.35
2016,12,29,11,45,210.5,266.0,6.3,13.0,386.5,416.67,341.16
2016,12,29,12,0,163.0,277.0,6.3,13.0,372.0,401.4,327.84
2016,12,29,12,15,164.0,279.5,6.2,13.0,376.0,409.07,333.99
2016,12,29,12,30,165.0,282.0,6.1,13.0,380.0,416.25,339.7
2016,12,29,12,45,283.0,261.5,6.1,13.5,429.0,490.5,401.27
2016,12,29,13,0,401.0,241.0,6.1,14.0,478.0,558.71,457.15
2016,12,29,13,15,403.5,234.5,6.0,14.0,469.0,556.11,455.21
2016,12,29,13,30,406.0,228.0,5.9,14.0,460.0,551.94,452.28
2016,12,29,13,45,444.0,210.5,5.8,14.0,456.5,568.13,466.09
2016,12,29,14,0,482.0,193.0,5.7,14.0,453.0,574.34,472.15
2016,12,29,14,15,481.5,183.0,5.65,14.0,432.0,558.43,460.11
2016,12,29,14,30,481.0,173.0,5.6,14.0,411.0,540.65,446.58
2016,12,29,14,45,443.0,167.0,5.55,14.0,375.0,499.99,414.05
2016,12,29,15,0,405.0,161.0,5.5,14.0,339.0,459.3,381.22
2016,12,29,15,15,611.0,112.5,5.25,13.5,353.5,528.35,440.46
2016,12,29,15,30,817.0,64.0,5.0,13.0,368.0,577.53,481.89
2016,12,29,15,45,783.5,60.5,4.8,13.0,323.5,528.5,440.48
2016,12,29,16,0,750.0,57.0,4.6,13.0,279.0,479.34,398.34
2016,12,29,16,15,699.0,52.5,4.15,12.5,231.5,420.58,347.42
2016,12,29,16,30,648.0,48.0,3.7,12.0,184.0,363.83,296.9
2016,12,29,16,45,564.5,40.5,3.3,11.5,137.0,292.92,233.75
2016,12,29,17,0,481.0,33.0,2.9,11.0,90.0,231.99,176.92
2016,12,29,17,15,240.5,23.5,2.85,10.5,52.0,118.69,68.03
2016,12,29,17,30,0.0,14.0,2.8,10.0,14.0,13.76,0.0
2016,12,29,17,45,0.0,7.0,2.75,9.5,7.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,45,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,12,30,8,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,30,8,15,0.0,1.0,0.85,7.5,1.0,0.96,0.0
2016,12,30,8,30,0.0,2.0,0.9,8.0,2.0,1.93,0.0
2016,12,30,8,45,0.0,2.5,1.0,8.5,2.5,2.41,0.0
2016,12,30,9,0,0.0,3.0,1.1,9.0,3.0,2.89,0.0
2016,12,30,9,15,0.0,4.0,1.35,9.5,4.0,3.86,0.0
2016,12,30,9,30,0.0,5.0,1.6,10.0,5.0,4.82,0.0
2016,12,30,9,45,0.0,26.0,1.85,10.5,26.0,25.09,16.13
2016,12,30,10,0,0.0,47.0,2.1,11.0,47.0,45.4,33.49
2016,12,30,10,15,0.0,52.0,2.2,11.0,52.0,50.24,37.53
2016,12,30,10,30,0.0,57.0,2.3,11.0,57.0,55.09,41.57
2016,12,30,10,45,16.5,135.5,2.4,11.5,144.0,140.92,113.74
2016,12,30,11,0,33.0,214.0,2.5,12.0,231.0,233.34,189.19
2016,12,30,11,15,21.0,204.5,2.55,12.0,216.0,213.9,172.77
2016,12,30,11,30,9.0,195.0,2.6,12.0,201.0,197.35,158.93
2016,12,30,11,45,7.0,191.0,2.7,12.0,195.5,192.37,154.76
2016,12,30,12,0,5.0,187.0,2.8,12.0,190.0,187.27,150.48
2016,12,30,12,15,2.5,173.0,2.85,11.5,174.5,171.59,137.82
2016,12,30,12,30,0.0,159.0,2.9,11.0,159.0,155.82,125.04
2016,12,30,12,45,92.5,219.0,2.95,11.0,273.5,291.22,238.32
2016,12,30,13,0,185.0,279.0,3.0,11.0,388.0,433.63,353.09
2016,12,30,13,15,100.0,244.0,3.0,11.0,302.5,326.58,266.04
2016,12,30,13,30,15.0,209.0,3.0,11.0,217.0,219.55,177.67
2016,12,30,13,45,7.5,166.0,3.05,11.0,170.0,169.62,137.0
2016,12,30,14,0,0.0,123.0,3.1,11.0,123.0,120.29,96.07
2016,12,30,14,15,0.0,130.5,3.1,10.5,130.5,128.17,103.08
2016,12,30,14,30,0.0,138.0,3.1,10.0,138.0,136.29,110.26
2016,12,30,14,45,0.0,111.5,3.1,10.0,111.5,109.25,87.71
2016,12,30,15,0,0.0,85.0,3.1,10.0,85.0,82.42,65.17
2016,12,30,15,15,0.0,77.0,3.05,10.0,77.0,74.48,58.56
2016,12,30,15,30,0.0,69.0,3.0,10.0,69.0,66.7,52.03
2016,12,30,15,45,0.0,60.5,3.0,10.0,60.5,58.47,45.04
2016,12,30,16,0,0.0,52.0,3.0,10.0,52.0,50.24,37.97
2016,12,30,16,15,0.0,42.5,2.75,9.5,42.5,41.04,30.05
2016,12,30,16,30,0.0,33.0,2.5,9.0,33.0,31.85,22.01
2016,12,30,16,45,0.0,24.5,2.3,9.0,24.5,23.64,14.67
2016,12,30,17,0,0.0,16.0,2.1,9.0,16.0,15.43,7.3
2016,12,30,17,15,0.0,9.0,2.15,9.0,9.0,8.67,0.32
2016,12,30,17,30,0.0,2.0,2.2,9.0,2.0,1.97,0.0
2016,12,30,17,45,0.0,1.0,2.25,9.0,1.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
